Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/11  14:00:00,1.3203549126,2.96248260645,0.0,2.93769486597,0.0,0.0782526566146,0.0782526566146,0.0782526566146,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.399538488134
 01/11  15:00:00,1.28220359399,2.89721490152,0.0,2.8710314045,0.0,0.0767683186262,0.0767683186262,0.0767683186262,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.360013379628
 01/11  16:00:00,1.35828827513,2.92207353596,0.0,2.89443457089,0.0,0.0774407854099,0.0774407854099,0.0774407854099,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.365073534437
 01/11  17:00:00,1.65883245547,2.78043847764,0.0,2.74774642606,0.0,0.0734671829826,0.0734671829826,0.0734671829826,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.412773121228
 01/11  18:00:00,2.24793731709,3.27167140698,0.0,3.23195578907,0.0,0.0864653714821,0.0864653714821,0.0864653714821,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.51476224524
 01/11  19:00:00,2.66378080681,2.99923101595,0.0,2.95611184198,0.0,0.0792060103406,0.0792060103406,0.0792060103406,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.608838913266
 01/11  20:00:00,2.61828176485,2.17008577747,0.0,2.1255783109,0.0,0.0566333063732,0.0566333063732,0.0566333063732,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.62409509422
 01/11  21:00:00,2.40766739447,2.00035315493,0.0,1.95431558092,0.0,0.051695445096,0.051695445096,0.051695445096,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.568274747521
 01/11  22:00:00,2.17605094335,2.07163303067,0.0,2.02667026383,0.0,0.0537987843937,0.0537987843937,0.0537987843937,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.500291350404
 01/11  23:00:00,1.76389923065,2.36761474828,0.0,2.32870523575,0.0,0.0621170504556,0.0621170504556,0.0621170504556,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.391764438471
 01/11  24:00:00,1.35290227985,2.88531369784,0.0,2.85150205545,0.0,0.0762216614988,0.0762216614988,0.0762216614988,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.274434151705
 01/12  01:00:00,0.933838816099,3.30467263172,0.0,3.27670525334,0.0,0.0874340099476,0.0874340099476,0.0874340099476,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150157267976
 01/12  02:00:00,0.76444501437,3.74547673724,0.0,3.71972614866,0.0,0.099029419403,0.099029419403,0.099029419403,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0934819644927
 01/12  03:00:00,0.710990180082,4.1334925061,0.0,4.10804047507,0.0,0.109077024511,0.109077024511,0.109077024511,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0780374459283
 01/12  04:00:00,0.71341055183,4.53110181485,0.0,4.50600805288,0.0,0.11935901296,0.11935901296,0.11935901296,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0824814660523
 01/12  05:00:00,0.761755685202,4.78292914866,0.0,4.75878330691,0.0,0.125688747418,0.125688747418,0.125688747418,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127718241673
 01/12  06:00:00,1.02052721567,5.07376373207,0.0,5.0468189133,0.0,0.132985650442,0.132985650442,0.132985650442,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.325727088737
 01/12  07:00:00,1.6216258201,5.66793550063,0.0,5.63680341224,0.0,0.148453849147,0.148453849147,0.148453849147,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.695389809735
 01/12  08:00:00,2.0201374752,5.25551639597,0.0,5.22243621957,0.0,0.136943937519,0.136943937519,0.136943937519,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.797281447817
 01/12  09:00:00,1.95256703713,5.37433060114,0.0,5.34636322277,0.0,0.139562997166,0.139562997166,0.139562997166,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.770635596868
 01/12  10:00:00,1.70587687676,5.56187863054,0.0,5.53807612997,0.0,0.144881180053,0.144881180053,0.144881180053,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.689350212054
 01/12  11:00:00,1.6066037236,5.75816620174,0.0,5.73380390577,0.0,0.150127859375,0.150127859375,0.150127859375,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.593059931728
 01/12  12:00:00,1.57652081397,7.26902134098,0.0,7.24465158107,0.0,0.189732466197,0.189732466197,0.189732466197,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.507020946625
 01/12  13:00:00,1.46917680522,6.31170553104,0.0,6.28774628775,0.0,0.164728991727,0.164728991727,0.164728991727,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.439914111147
 01/12  14:00:00,1.40695624395,6.32540379336,0.0,6.30061605288,0.0,0.164331102859,0.164331102859,0.164331102859,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.400061373238
 01/12  15:00:00,1.37157861021,6.36206651417,0.0,6.33588301715,0.0,0.165677340535,0.165677340535,0.165677340535,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.360479373943
 01/12  16:00:00,1.44794189724,6.40057558203,0.0,6.37293661696,0.0,0.166623407188,0.166623407188,0.166623407188,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.365544534767
 01/12  17:00:00,1.75147511959,6.3722535327,0.0,6.33956148112,0.0,0.165572363382,0.165572363382,0.165572363382,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.413310604951
 01/12  18:00:00,2.38429116947,8.47956550127,0.0,8.43984988336,0.0,0.222144805939,0.222144805939,0.222144805939,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.515436663155
 01/12  19:00:00,2.75050519701,6.39626963,0.0,6.35315045603,0.0,0.165134653223,0.165134653223,0.165134653223,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.609634660581
 01/12  20:00:00,2.71613757235,6.01059125552,0.0,5.96608378895,0.0,0.153677615518,0.153677615518,0.153677615518,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.624906592572
 01/12  21:00:00,2.51050987348,5.97373580168,0.0,5.92769822767,0.0,0.153798757558,0.153798757558,0.153798757558,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.569013914065
 01/12  22:00:00,2.28223536961,6.17244791398,0.0,6.12748514715,0.0,0.159333576829,0.159333576829,0.159333576829,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.500940984228
 01/12  23:00:00,1.86888403312,6.44062720428,0.0,6.40171769175,0.0,0.166605844624,0.166605844624,0.166605844624,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.392260446771
 01/12  24:00:00,1.45146356017,6.73914691104,0.0,6.70533526865,0.0,0.174454522923,0.174454522923,0.174454522923,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.2747625706
 01/13  01:00:00,1.02926059333,7.05129796964,0.0,7.02333059126,0.0,0.182704713112,0.182704713112,0.182704713112,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150308342038
 01/13  02:00:00,0.855365150513,7.32441876047,0.0,7.2986681719,0.0,0.189874405532,0.189874405532,0.189874405532,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0935571145062
 01/13  03:00:00,0.796508744432,7.50668549199,0.0,7.48123346096,0.0,0.194542658062,0.194542658062,0.194542658062,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0780903767265
 01/13  04:00:00,0.790511751006,7.58299262559,0.0,7.55789886362,0.0,0.196401165125,0.196401165125,0.196401165125,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0825405130629
 01/13  05:00:00,0.833589474336,7.62486883718,0.0,7.60072299543,0.0,0.197402122588,0.197402122588,0.197402122588,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127838655637
 01/13  06:00:00,1.08268842388,7.52708566531,0.0,7.50014084654,0.0,0.194766356834,0.194766356834,0.194766356834,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.326107590557
 01/13  07:00:00,1.66191840487,7.27130408271,0.0,7.24017199432,0.0,0.187877433989,0.187877433989,0.187877433989,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.69625880967
 01/13  08:00:00,2.08230070263,7.67530811832,0.0,7.64222794193,0.0,0.198092197407,0.198092197407,0.198092197407,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.798296415356
 01/13  09:00:00,1.99507301921,7.01196550893,0.0,6.98399813056,0.0,0.181081170003,0.181081170003,0.181081170003,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.771623406102
 01/13  10:00:00,1.7387583162,6.83866303959,0.0,6.81486053902,0.0,0.176875425487,0.176875425487,0.176875425487,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.690237406057
 01/13  11:00:00,1.6680427556,8.06807893349,0.0,8.04371663752,0.0,0.210805152944,0.210805152944,0.210805152944,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.593821670161
 01/13  12:00:00,1.56547034597,6.86541884592,0.0,6.841049086,0.0,0.178036435544,0.178036435544,0.178036435544,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.507666509279
 01/13  13:00:00,1.46983690039,6.34891724056,0.0,6.32495799728,0.0,0.16483419331,0.16483419331,0.16483419331,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.440469004733
 01/13  14:00:00,1.38661038593,5.52084470985,0.0,5.49605696937,0.0,0.143487911783,0.143487911783,0.143487911783,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.400558706296
 01/13  15:00:00,1.34440053031,5.29517881722,0.0,5.26899532019,0.0,0.138056278761,0.138056278761,0.138056278761,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.360922355815
 01/13  16:00:00,1.41230259259,4.98791276461,0.0,4.96027379954,0.0,0.130535980474,0.130535980474,0.130535980474,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.36599265683
 01/13  17:00:00,1.72278650459,5.19360072003,0.0,5.16090866844,0.0,0.136372376163,0.136372376163,0.136372376163,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.413821977165
 01/13  18:00:00,2.33740714284,6.63008399038,0.0,6.59036837246,0.0,0.1746191533,0.1746191533,0.1746191533,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.516078289169
 01/13  19:00:00,2.73492816843,5.74833716396,0.0,5.70521798999,0.0,0.148800515001,0.148800515001,0.148800515001,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.610391770226
 01/13  20:00:00,2.71265388994,5.78559352262,0.0,5.74108605604,0.0,0.14942196783,0.14942196783,0.14942196783,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.625678557849
 01/13  21:00:00,2.51414751691,6.07308062733,0.0,6.02704305333,0.0,0.156733423197,0.156733423197,0.156733423197,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.569716891856
 01/13  22:00:00,2.29521107523,6.65101947876,0.0,6.60605671193,0.0,0.171691470938,0.171691470938,0.171691470938,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.501558795741
 01/13  23:00:00,1.8829508549,6.97283628226,0.0,6.93392676973,0.0,0.180200801581,0.180200801581,0.180200801581,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.392732311592
 01/13  24:00:00,1.46631516162,7.33855515116,0.0,7.30474350876,0.0,0.188993670406,0.188993670406,0.188993670406,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.275075024577
 01/14  01:00:00,1.06066433688,7.62532089001,0.0,7.59735351164,0.0,0.19643562414,0.19643562414,0.19643562414,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.161407491485
 01/14  02:00:00,0.876080070226,7.79176924566,0.0,7.76601865709,0.0,0.200770701309,0.200770701309,0.200770701309,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.099428714367
 01/14  03:00:00,0.810146298418,7.81111711747,0.0,7.78566508644,0.0,0.201265743176,0.201265743176,0.201265743176,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0823936071711
 01/14  04:00:00,0.803627417293,7.89800628985,0.0,7.87291252788,0.0,0.203524337856,0.203524337856,0.203524337856,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0871676024473
 01/14  05:00:00,0.854274259813,7.97772402997,0.0,7.95357818822,0.0,0.205950582761,0.205950582761,0.205950582761,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137303825326
 01/14  06:00:00,1.12618097234,8.01258713647,0.0,7.9856423177,0.0,0.206862402141,0.206862402141,0.206862402141,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.353407401104
 01/14  07:00:00,1.7488336649,7.81608422496,0.0,7.78495213657,0.0,0.201572498539,0.201572498539,0.201572498539,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.75885349293
 01/14  08:00:00,2.16481906812,7.15108712211,0.0,7.11800694572,0.0,0.183308880829,0.183308880829,0.183308880829,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.874436735504
 01/14  09:00:00,2.07480611847,5.83305258759,0.0,5.80508520922,0.0,0.148845617961,0.148845617961,0.148845617961,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.851154756518
 01/14  10:00:00,1.81640073447,5.28054118892,0.0,5.25673868835,0.0,0.136188002278,0.136188002278,0.136188002278,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.76353618907
 01/14  11:00:00,1.70894324411,5.27440151402,0.0,5.25003921804,0.0,0.137800550611,0.137800550611,0.137800550611,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.656810531713
 01/14  12:00:00,1.57963023828,3.36798075693,0.0,3.34361099702,0.0,0.0873837409037,0.0873837409037,0.0873837409037,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.559990336712
 01/14  13:00:00,1.45327659439,2.12049606705,0.0,2.09653682377,0.0,0.0550901110411,0.0550901110411,0.0550901110411,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.48584227492
 01/14  14:00:00,1.36219588626,1.38541336413,0.0,1.36062562365,0.0,0.0361002164469,0.0361002164469,0.0361002164469,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.43994386945
 01/14  15:00:00,1.31662445456,1.35405176818,0.0,1.32786827116,0.0,0.0355172127815,0.0355172127815,0.0355172127815,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.396559773867
 01/14  16:00:00,1.39477468193,1.52295012405,0.0,1.49531115898,0.0,0.0405018239828,0.0405018239828,0.0405018239828,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.401439929805
 01/14  17:00:00,1.71638168432,1.89812131077,0.0,1.86542925919,0.0,0.0506458993193,0.0506458993193,0.0506458993193,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.457225714493
 01/14  18:00:00,2.34110592579,3.38335752023,0.0,3.34364190231,0.0,0.0907596352884,0.0907596352884,0.0907596352884,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.56828465991
 01/14  19:00:00,2.75579857767,2.59338904797,0.0,2.550269874,0.0,0.0678309685725,0.0678309685725,0.0678309685725,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.677921410356
 01/14  20:00:00,2.74629198061,2.80827226384,0.0,2.76376479727,0.0,0.0733865070149,0.0733865070149,0.0733865070149,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.70110735514
 01/14  21:00:00,2.55908355819,3.61521806119,0.0,3.56918048719,0.0,0.0950244760211,0.0950244760211,0.0950244760211,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.641506509986
 01/14  22:00:00,2.32833381572,4.16005093367,0.0,4.11508816684,0.0,0.108928123962,0.108928123962,0.108928123962,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.561838025735
 01/14  23:00:00,1.90036456072,4.66825417947,0.0,4.62934466694,0.0,0.121968250885,0.121968250885,0.121968250885,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.440085356192
 01/14  24:00:00,1.46246797179,5.36387002431,0.0,5.33005838192,0.0,0.140088152724,0.140088152724,0.140088152724,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.304598507092
 01/15  01:00:00,1.02392221633,6.11319654674,0.0,6.08522916837,0.0,0.159543873882,0.159543873882,0.159543873882,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.161557121198
 01/15  02:00:00,0.845874903157,6.54946205689,0.0,6.52371146832,0.0,0.170490627903,0.170490627903,0.170490627903,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0995036207044
 01/15  03:00:00,0.785143253639,6.78606364646,0.0,6.76061161543,0.0,0.176210017762,0.176210017762,0.176210017762,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0824462878063
 01/15  04:00:00,0.778705425218,6.894653001,0.0,6.86955923903,0.0,0.17854367151,0.17854367151,0.17854367151,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0872262767183
 01/15  05:00:00,0.828276973212,6.94526425358,0.0,6.92111841183,0.0,0.179833548942,0.179833548942,0.179833548942,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137423572543
 01/15  06:00:00,1.10215702303,7.04574339701,0.0,7.01879857824,0.0,0.182464469986,0.182464469986,0.182464469986,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.353781383955
 01/15  07:00:00,1.72766176004,6.94953561899,0.0,6.91840353059,0.0,0.17954648811,0.17954648811,0.17954648811,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.759707598496
 01/15  08:00:00,2.13840393178,6.04736368956,0.0,6.01428351316,0.0,0.155890201852,0.155890201852,0.155890201852,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.875440278147
 01/15  09:00:00,2.07052194923,5.5428113911,0.0,5.51484401272,0.0,0.143575919439,0.143575919439,0.143575919439,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.8521402858
 01/15  10:00:00,1.8198407186,5.31481431663,0.0,5.29101181606,0.0,0.138738588954,0.138738588954,0.138738588954,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.764425586523
 01/15  11:00:00,1.71971453185,5.61681230529,0.0,5.59245000932,0.0,0.147806983318,0.147806983318,0.147806983318,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.657575386747
 01/15  12:00:00,1.61234514299,4.5503519659,0.0,4.52598220599,0.0,0.119451290194,0.119451290194,0.119451290194,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.560637692138
 01/15  13:00:00,1.50847966952,4.16333931967,0.0,4.13938007638,0.0,0.109735938141,0.109735938141,0.109735938141,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.486399522947
 01/15  14:00:00,1.42654747024,3.77922025565,0.0,3.75443251517,0.0,0.0999539754514,0.0999539754514,0.0999539754514,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.440441694427
 01/15  15:00:00,1.37445201029,3.50675232821,0.0,3.48056883119,0.0,0.0929006427489,0.0929006427489,0.0929006427489,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.39700389963
 01/15  16:00:00,1.45050892867,3.60181188599,0.0,3.57417292092,0.0,0.0957881598825,0.0957881598825,0.0957881598825,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.401887840653
 01/15  17:00:00,1.75587353616,3.37341898392,0.0,3.34072693233,0.0,0.0896236381316,0.0896236381316,0.0896236381316,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.457739827521
 01/15  18:00:00,2.32973140773,2.98747918604,0.0,2.94776356812,0.0,0.0787443684757,0.0787443684757,0.0787443684757,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.568925408671
 01/15  19:00:00,2.75879795428,2.67292475766,0.0,2.62980558369,0.0,0.070068712079,0.070068712079,0.070068712079,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.678683043458
 01/15  20:00:00,2.74199288054,2.60804560942,0.0,2.56353814285,0.0,0.0683035010491,0.0683035010491,0.0683035010491,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.701891261038
 01/15  21:00:00,2.53415983778,2.64922908819,0.0,2.60319151418,0.0,0.0693825131067,0.0693825131067,0.0693825131067,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.64222475249
 01/15  22:00:00,2.29004219655,2.67104344315,0.0,2.62608067631,0.0,0.0700079413723,0.0700079413723,0.0700079413723,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.562466589158
 01/15  23:00:00,1.85177585925,2.77389257666,0.0,2.73498306412,0.0,0.0728983506957,0.0728983506957,0.0728983506957,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.440566554913
 01/15  24:00:00,1.40265147098,3.03261355897,0.0,2.99880191658,0.0,0.0799556747659,0.0799556747659,0.0799556747659,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.304914484238
 01/16  01:00:00,0.93155914026,3.19389811808,0.0,3.1659307397,0.0,0.0845958282797,0.0845958282797,0.0845958282797,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150715773805
 01/16  02:00:00,0.753037156591,3.29554682338,0.0,3.26979623481,0.0,0.0873440676497,0.0873440676497,0.0873440676497,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0937594584674
 01/16  03:00:00,0.690768581842,3.34525814871,0.0,3.31980611768,0.0,0.0886600277629,0.0886600277629,0.0886600277629,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0782328444354
 01/16  04:00:00,0.685091996994,3.4258881714,0.0,3.40079440943,0.0,0.090822470475,0.090822470475,0.090822470475,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0826994537008
 01/16  05:00:00,0.727845559773,3.44213665094,0.0,3.41799080919,0.0,0.0913341825184,0.0913341825184,0.0913341825184,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128162681144
 01/16  06:00:00,0.979765468507,3.4271559784,0.0,3.40021115963,0.0,0.0908196096049,0.0908196096049,0.0908196096049,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32713138241
 01/16  07:00:00,1.57671041372,3.784331107,0.0,3.75319901861,0.0,0.100331303023,0.100331303023,0.100331303023,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.698596949481
 01/16  08:00:00,1.97906166058,3.49058199044,0.0,3.45750181404,0.0,0.0921222972688,0.0921222972688,0.0921222972688,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.801027273448
 01/16  09:00:00,1.91184219859,3.60630293857,0.0,3.5783355602,0.0,0.0951925525857,0.0951925525857,0.0951925525857,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.774281202906
 01/16  10:00:00,1.66383552272,3.76508050303,0.0,3.74127800246,0.0,0.0995657243902,0.0995657243902,0.0995657243902,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.69262431368
 01/16  11:00:00,1.59609184767,5.14304196564,0.0,5.11867966967,0.0,0.136804754335,0.136804754335,0.136804754335,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.595871160835
 01/16  12:00:00,1.53690436993,5.53887124384,0.0,5.51450148393,0.0,0.147733503151,0.147733503151,0.147733503151,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.509403465632
 01/16  13:00:00,1.43019969514,4.67489910851,0.0,4.65093986523,0.0,0.123703986025,0.123703986025,0.123703986025,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.441962006769
 01/16  14:00:00,1.36697821259,4.6644378595,0.0,4.63965011902,0.0,0.12251741761,0.12251741761,0.12251741761,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.401897027127
 01/16  15:00:00,1.32943616889,4.63277358656,0.0,4.60659008954,0.0,0.121899523508,0.121899523508,0.121899523508,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.36211474964
 01/16  16:00:00,1.404041619,4.60322714704,0.0,4.57558818197,0.0,0.121069462907,0.121069462907,0.121069462907,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.367198200811
 01/16  17:00:00,1.71009656325,4.65301393535,0.0,4.62032188377,0.0,0.12230657642,0.12230657642,0.12230657642,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415197835567
 01/16  18:00:00,2.30694471164,5.41201495626,0.0,5.37229933835,0.0,0.142430405997,0.142430405997,0.142430405997,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.517804605268
 01/16  19:00:00,2.70199132979,4.35991657228,0.0,4.31679739831,0.0,0.113826703104,0.113826703104,0.113826703104,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.612428743477
 01/16  20:00:00,2.67175996265,4.1044623489,0.0,4.05995488233,0.0,0.106450897991,0.106450897991,0.106450897991,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.627755700396
 01/16  21:00:00,2.46915062921,4.22289355966,0.0,4.17685598565,0.0,0.10984474801,0.10984474801,0.10984474801,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.571608679346
 01/16  22:00:00,2.23877259307,4.35702445746,0.0,4.31206169062,0.0,0.113590356141,0.113590356141,0.113590356141,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.503221428376
 01/16  23:00:00,1.82255066613,4.5391187418,0.0,4.50020922927,0.0,0.118530958085,0.118530958085,0.118530958085,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.39400196632
 01/16  24:00:00,1.40530529577,4.85985957522,0.0,4.82604793283,0.0,0.127143108318,0.127143108318,0.127143108318,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.27591572081
 01/17  01:00:00,0.982516658641,5.16417618977,0.0,5.13620881139,0.0,0.135432933568,0.135432933568,0.135432933568,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150836186898
 01/17  02:00:00,0.809911502113,5.49355528444,0.0,5.46780469587,0.0,0.144158737684,0.144158737684,0.144158737684,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.093819133955
 01/17  03:00:00,0.749041523766,5.59662283534,0.0,5.57117080431,0.0,0.146890969884,0.146890969884,0.146890969884,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0782748442384
 01/17  04:00:00,0.743704687274,5.70599710477,0.0,5.6809033428,0.0,0.149388313712,0.149388313712,0.149388313712,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0827463007447
 01/17  05:00:00,0.790814904881,5.88982817966,0.0,5.86568233791,0.0,0.15420803613,0.15420803613,0.15420803613,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128258172641
 01/17  06:00:00,1.04015201138,5.76440351499,0.0,5.73745869622,0.0,0.150904463314,0.150904463314,0.150904463314,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327433071575
 01/17  07:00:00,1.62036785389,5.48972244576,0.0,5.45859035737,0.0,0.143299752617,0.143299752617,0.143299752617,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.699285940057
 01/17  08:00:00,2.0400938934,5.84380351688,0.0,5.81072334048,0.0,0.152349785177,0.152349785177,0.152349785177,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.801832018358
 01/17  09:00:00,1.95916919135,5.42335946394,0.0,5.39539208557,0.0,0.141736344126,0.141736344126,0.141736344126,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.775064404125
 01/17  10:00:00,1.70286588365,5.27668737443,0.0,5.25288487386,0.0,0.137892709317,0.137892709317,0.137892709317,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.693327689679
 01/17  11:00:00,1.5885624521,4.91773098135,0.0,4.89336868538,0.0,0.12867142184,0.12867142184,0.12867142184,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.596475097769
 01/17  12:00:00,1.47345537291,3.22787584343,0.0,3.20350608351,0.0,0.0837726612411,0.0837726612411,0.0837726612411,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.509915310529
 01/17  13:00:00,1.3948488469,3.35683749456,0.0,3.33287825128,0.0,0.0879131838379,0.0879131838379,0.0879131838379,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.442401960714
 01/17  14:00:00,1.30412966445,2.26214978623,0.0,2.23736204575,0.0,0.0592745002263,0.0592745002263,0.0592745002263,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.40229139637
 01/17  15:00:00,1.25905262887,1.94999432673,0.0,1.92381082971,0.0,0.051164615268,0.051164615268,0.051164615268,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.362466117864
 01/17  16:00:00,1.33650612948,2.01560465832,0.0,1.98796569325,0.0,0.0531787097959,0.0531787097959,0.0531787097959,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.3675534644
 01/17  17:00:00,1.65591483936,2.54649996838,0.0,2.51380791679,0.0,0.0677194181862,0.0677194181862,0.0677194181862,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415603269911
 01/17  18:00:00,2.26895103467,3.89832163447,0.0,3.85860601655,0.0,0.103928021334,0.103928021334,0.103928021334,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.518313312967
 01/17  19:00:00,2.67237447866,3.20386160554,0.0,3.16074243156,0.0,0.0836096291094,0.0836096291094,0.0836096291094,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.613028966347
 01/17  20:00:00,2.65534659798,3.4300729793,0.0,3.38556551273,0.0,0.0894254590243,0.0894254590243,0.0894254590243,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.628367774694
 01/17  21:00:00,2.46479677473,4.01578796234,0.0,3.96975038834,0.0,0.10493342325,0.10493342325,0.10493342325,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.572166149624
 01/17  22:00:00,2.23876353988,4.34055116683,0.0,4.2955884,0.0,0.113091365991,0.113091365991,0.113091365991,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.503711365336
 01/17  23:00:00,1.83239477057,4.91209894479,0.0,4.87318943226,0.0,0.128000921285,0.128000921285,0.128000921285,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394376107559
 01/17  24:00:00,1.42252856903,5.52540971279,0.0,5.4915980704,0.0,0.144118646423,0.144118646423,0.144118646423,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276163455968
 01/18  01:00:00,1.00562558583,6.07519835778,0.0,6.0472309794,0.0,0.158429179056,0.158429179056,0.158429179056,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150948868594
 01/18  02:00:00,0.833191831867,6.42104734678,0.0,6.39529675821,0.0,0.167383304337,0.167383304337,0.167383304337,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0938748970556
 01/18  03:00:00,0.776007095287,6.6838109983,0.0,6.65835896728,0.0,0.173817307324,0.173817307324,0.173817307324,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783140783194
 01/18  04:00:00,0.77232267807,6.85237349168,0.0,6.82727972971,0.0,0.177962547874,0.177962547874,0.177962547874,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0827900573781
 01/18  05:00:00,0.819178758828,7.03286799324,0.0,7.00872215148,0.0,0.182482705738,0.182482705738,0.182482705738,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.12834735698
 01/18  06:00:00,1.06983153298,6.95274691764,0.0,6.92580209887,0.0,0.180302236921,0.180302236921,0.180302236921,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327714819564
 01/18  07:00:00,1.66922146865,7.39273475833,0.0,7.36160266994,0.0,0.191509922719,0.191509922719,0.191509922719,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.699929384712
 01/18  08:00:00,2.05977395678,6.63318453704,0.0,6.60010436065,0.0,0.171278323421,0.171278323421,0.171278323421,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.802583543487
 01/18  09:00:00,1.98418109517,6.41939264897,0.0,6.39142527059,0.0,0.166016822624,0.166016822624,0.166016822624,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.775795829444
 01/18  10:00:00,1.70451812547,5.38673322536,0.0,5.36293072479,0.0,0.138888070469,0.138888070469,0.138888070469,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.693984570348
 01/18  11:00:00,1.58448547595,4.77923592339,0.0,4.75487362741,0.0,0.124030429722,0.124030429722,0.124030429722,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.597039113736
 01/18  12:00:00,1.48072881563,3.47981904145,0.0,3.45544928154,0.0,0.0905681029314,0.0905681029314,0.0905681029314,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.51039331156
 01/18  13:00:00,1.36859740053,2.3458063956,0.0,2.32184715232,0.0,0.0612508720599,0.0612508720599,0.0612508720599,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.442812826126
 01/18  14:00:00,1.28770076048,1.62450480985,0.0,1.59971706937,0.0,0.0424772954325,0.0424772954325,0.0424772954325,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.402659697197
 01/18  15:00:00,1.25211203309,1.66812649176,0.0,1.64194299473,0.0,0.0438958777851,0.0438958777851,0.0438958777851,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.362794259571
 01/18  16:00:00,1.33406929729,1.89360928115,0.0,1.86597031608,0.0,0.0504100988358,0.0504100988358,0.0504100988358,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.367885243172
 01/18  17:00:00,1.64992994245,2.30008920991,0.0,2.26739715833,0.0,0.0613558883155,0.0613558883155,0.0613558883155,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415981902878
 01/18  18:00:00,2.2579435675,3.46196387318,0.0,3.42224825526,0.0,0.0924454791277,0.0924454791277,0.0924454791277,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.518788387998
 01/18  19:00:00,2.66296818134,2.81210084424,0.0,2.76898167026,0.0,0.0736427685278,0.0736427685278,0.0736427685278,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.61358952961
 01/18  20:00:00,2.64595152269,3.03744521254,0.0,2.99293774597,0.0,0.0794587647236,0.0794587647236,0.0794587647236,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.628939393705
 01/18  21:00:00,2.45161989494,3.48451342841,0.0,3.4384758544,0.0,0.091235932515,0.091235932515,0.091235932515,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.572686760568
 01/18  22:00:00,2.23026779386,3.97854109142,0.0,3.93357832458,0.0,0.104138072243,0.104138072243,0.104138072243,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504168913058
 01/18  23:00:00,1.81964267048,4.38913307531,0.0,4.35022356277,0.0,0.114899424615,0.114899424615,0.114899424615,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394725504142
 01/18  24:00:00,1.40746509454,4.92013624468,0.0,4.88632460229,0.0,0.12882381509,0.12882381509,0.12882381509,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276394812809
 01/19  01:00:00,0.983903536876,5.20996766717,0.0,5.18200028879,0.0,0.136602299133,0.136602299133,0.136602299133,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151053699568
 01/19  02:00:00,0.808314181031,5.44536025892,0.0,5.41960967034,0.0,0.142453831983,0.142453831983,0.142453831983,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0939267185742
 01/19  03:00:00,0.747372202126,5.55132428474,0.0,5.52587225371,0.0,0.145145958548,0.145145958548,0.145145958548,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.078350533935
 01/19  04:00:00,0.739552121104,5.5563055756,0.0,5.53121181363,0.0,0.145151337737,0.145151337737,0.145151337737,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0828307105498
 01/19  05:00:00,0.778150030099,5.41720401105,0.0,5.3930581693,0.0,0.14137112623,0.14137112623,0.14137112623,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128430207758
 01/19  06:00:00,1.03014359964,5.38330925564,0.0,5.35636443687,0.0,0.140352580203,0.140352580203,0.140352580203,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327976542947
 01/19  07:00:00,1.61044872731,5.06482946514,0.0,5.03369737675,0.0,0.132139473202,0.132139473202,0.132139473202,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.700527092895
 01/19  08:00:00,2.0130649247,4.75872748106,0.0,4.72564730467,0.0,0.123871185167,0.123871185167,0.123871185167,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.803281649666
 01/19  09:00:00,1.93595520153,4.48969051827,0.0,4.4617231399,0.0,0.117111511948,0.117111511948,0.117111511948,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.77647524648
 01/19  10:00:00,1.6798741598,4.33543759657,0.0,4.311635096,0.0,0.113633918829,0.113633918829,0.113633918829,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.694594756312
 01/19  11:00:00,1.60090991698,5.2838317111,0.0,5.25946941513,0.0,0.139930950249,0.139930950249,0.139930950249,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.597563034232
 01/19  12:00:00,1.50747170251,4.43016881293,0.0,4.40579905301,0.0,0.11686697162,0.11686697162,0.11686697162,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.510837329742
 01/19  13:00:00,1.41488780034,4.06661669121,0.0,4.04265744793,0.0,0.107159631105,0.107159631105,0.107159631105,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.443194466892
 01/19  14:00:00,1.35002466074,3.96115949684,0.0,3.93637175636,0.0,0.104459077052,0.104459077052,0.104459077052,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.40300181584
 01/19  15:00:00,1.31083698343,3.86790706418,0.0,3.84172356716,0.0,0.102316012516,0.102316012516,0.102316012516,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.363099075176
 01/19  16:00:00,1.38671978424,3.88082449347,0.0,3.8531855284,0.0,0.102752390094,0.102752390094,0.102752390094,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.368193438858
 01/19  17:00:00,1.68873134001,3.7795617755,0.0,3.74686972392,0.0,0.0998055664073,0.0998055664073,0.0998055664073,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.416333622339
 01/19  18:00:00,2.28408711917,4.46797976991,0.0,4.428264152,0.0,0.118147753579,0.118147753579,0.118147753579,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.519229665224
 01/19  19:00:00,2.67873407593,3.39441263875,0.0,3.35129346477,0.0,0.0888879618191,0.0888879618191,0.0888879618191,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.614110230907
 01/19  20:00:00,2.64879397952,3.1449015207,0.0,3.10039405413,0.0,0.0817702574445,0.0817702574445,0.0817702574445,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.62947035782
 01/19  21:00:00,2.44393227686,3.1862758785,0.0,3.1402383045,0.0,0.0830647592064,0.0830647592064,0.0830647592064,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.573170315803
 01/19  22:00:00,2.21282770272,3.30205128826,0.0,3.25708852143,0.0,0.0862729600362,0.0862729600362,0.0862729600362,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504593934132
 01/19  23:00:00,1.79690575929,3.50451207163,0.0,3.46560255909,0.0,0.0918379467261,0.0918379467261,0.0918379467261,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.395050070839
 01/19  24:00:00,1.37851480793,3.79248415098,0.0,3.75867250859,0.0,0.0996586226134,0.0996586226134,0.0996586226134,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276609718671
 01/20  01:00:00,0.956522781689,4.14142823066,0.0,4.11346085229,0.0,0.109124510088,0.109124510088,0.109124510088,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151150733427
 01/20  02:00:00,0.781063572021,4.36551743807,0.0,4.3397668495,0.0,0.115155345751,0.115155345751,0.115155345751,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0939745957949
 01/20  03:00:00,0.720766852079,4.49595448655,0.0,4.47050245553,0.0,0.118506941001,0.118506941001,0.118506941001,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783842014348
 01/20  04:00:00,0.714123038146,4.54377489962,0.0,4.51868113765,0.0,0.119684716992,0.119684716992,0.119684716992,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0828682483369
 01/20  05:00:00,0.757276467053,4.5731610404,0.0,4.54901519865,0.0,0.120421070481,0.120421070481,0.120421070481,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128506700461
 01/20  06:00:00,1.009696614,4.54793873122,0.0,4.52099391245,0.0,0.11966397328,0.11966397328,0.11966397328,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.328218164227
 01/20  07:00:00,1.59348427421,4.36368363268,0.0,4.33255154429,0.0,0.114623225391,0.114623225391,0.114623225391,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.701078887602
 01/20  08:00:00,2.01108713696,4.62210427207,0.0,4.58902409568,0.0,0.121248916933,0.121248916933,0.121248916933,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.803926130158
 01/20  09:00:00,1.93011544808,4.21155125122,0.0,4.18358387284,0.0,0.110644522894,0.110644522894,0.110644522894,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.777102482087
 01/20  10:00:00,1.67578451406,4.14528086211,0.0,4.12147836154,0.0,0.108980957632,0.108980957632,0.108980957632,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.695158071771
 01/20  11:00:00,1.59405515124,5.00836795119,0.0,4.98400565522,0.0,0.132592521937,0.132592521937,0.132592521937,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.598046696804
 01/20  12:00:00,1.50325635438,4.24872835505,0.0,4.22435859514,0.0,0.112241714363,0.112241714363,0.112241714363,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.511247238874
 01/20  13:00:00,1.4168544893,4.13434697575,0.0,4.11038773246,0.0,0.108773957128,0.108773957128,0.108773957128,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.443546829827
 01/20  14:00:00,1.35414734643,4.10059872095,0.0,4.07581098046,0.0,0.108265922604,0.108265922604,0.108265922604,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.403317655974
 01/20  15:00:00,1.31467699232,4.0085767217,0.0,3.98239322468,0.0,0.105874619749,0.105874619749,0.105874619749,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.363380476835
 01/20  16:00:00,1.39035141802,4.01843703809,0.0,3.99079807302,0.0,0.106099502533,0.106099502533,0.106099502533,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.368477960206
 01/20  17:00:00,1.69229555483,3.90978673336,0.0,3.87709468178,0.0,0.103045079433,0.103045079433,0.103045079433,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.416658324137
 01/20  18:00:00,2.29312989397,4.79570733062,0.0,4.7559917127,0.0,0.126783088007,0.126783088007,0.126783088007,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.519637105591
 01/20  19:00:00,2.68605031753,3.65976071473,0.0,3.61664154076,0.0,0.0957234650752,0.0957234650752,0.0957234650752,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.614590969253
 01/20  20:00:00,2.66548546186,3.75631578838,0.0,3.71180832181,0.0,0.0979715100907,0.0979715100907,0.0979715100907,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.62996058751
 01/20  21:00:00,2.4754038377,4.35219950755,0.0,4.30616193354,0.0,0.114089809009,0.114089809009,0.114089809009,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.573616826843
 01/20  22:00:00,2.25010125936,4.7123375444,0.0,4.66737477756,0.0,0.123154135348,0.123154135348,0.123154135348,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504986315456
 01/20  23:00:00,1.84771302054,5.44265796054,0.0,5.40374844801,0.0,0.142345572721,0.142345572721,0.142345572721,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.395349706094
 01/20  24:00:00,1.4381393914,6.09176203996,0.0,6.05795039757,0.0,0.159084804087,0.159084804087,0.159084804087,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276808120675
 01/21  01:00:00,1.04329283538,6.83242971403,0.0,6.80446233566,0.0,0.178196219791,0.178196219791,0.178196219791,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162275394333
 01/21  02:00:00,0.869179087084,7.43271686296,0.0,7.40696627439,0.0,0.193436373916,0.193436373916,0.193436373916,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0998620586183
 01/21  03:00:00,0.812402415527,7.82775067018,0.0,7.80229863915,0.0,0.203216865042,0.203216865042,0.203216865042,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0826986024152
 01/21  04:00:00,0.811164426798,8.13615300497,0.0,8.111059243,0.0,0.210722154784,0.210722154784,0.210722154784,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0875067950239
 01/21  05:00:00,0.870552594727,8.56122763644,0.0,8.53708179469,0.0,0.221537224857,0.221537224857,0.221537224857,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137995518143
 01/21  06:00:00,1.14794189715,8.76745709491,0.0,8.74051227614,0.0,0.226463509454,0.226463509454,0.226463509454,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.3555672186
 01/21  07:00:00,1.77531416403,8.65543696431,0.0,8.62430487592,0.0,0.22312044869,0.22312044869,0.22312044869,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.763786041905
 01/21  08:00:00,2.2102455998,8.67572919824,0.0,8.64264902185,0.0,0.22293989522,0.22293989522,0.22293989522,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.880232252791
 01/21  09:00:00,2.15791948022,8.79729735812,0.0,8.76932997975,0.0,0.22626748549,0.22626748549,0.22626748549,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.856846250734
 01/21  10:00:00,1.91273230956,8.84447490918,0.0,8.82067240861,0.0,0.227383194266,0.227383194266,0.227383194266,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.768672572173
 01/21  11:00:00,1.84796981873,10.5138566637,0.0,10.4894943677,0.0,0.27240983064,0.27240983064,0.27240983064,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.66122782631
 01/21  12:00:00,1.72995887681,9.10856088708,0.0,9.08419112717,0.0,0.233973731878,0.233973731878,0.233973731878,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.563728984265
 01/21  13:00:00,1.62416362186,8.67498152873,0.0,8.65102228545,0.0,0.222758949513,0.222758949513,0.222758949513,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.489060463912
 01/21  14:00:00,1.54973371805,8.56522906413,0.0,8.54044132365,0.0,0.220763049248,0.220763049248,0.220763049248,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.442818868436
 01/21  15:00:00,1.50242509646,8.4620762167,0.0,8.43589271968,0.0,0.218752978141,0.218752978141,0.218752978141,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.399124650406
 01/21  16:00:00,1.57680949585,8.50525021009,0.0,8.47761124502,0.0,0.21994990613,0.21994990613,0.21994990613,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.404026661584
 01/21  17:00:00,1.88850985025,8.50996501695,0.0,8.47727296537,0.0,0.219805009015,0.219805009015,0.219805009015,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.460194770729
 01/21  18:00:00,2.51470380672,10.0505033136,0.0,10.0107876957,0.0,0.260657124789,0.260657124789,0.260657124789,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.571985051341
 01/21  19:00:00,2.91236702881,8.55999783442,0.0,8.51687866045,0.0,0.220000891175,0.220000891175,0.220000891175,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.682319938894
 01/21  20:00:00,2.8889064202,8.28548723328,0.0,8.24097976671,0.0,0.211473558795,0.211473558795,0.211473558795,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.705634742957
 01/21  21:00:00,2.68590108509,8.49650615577,0.0,8.45046858176,0.0,0.217693973499,0.217693973499,0.217693973499,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.645654539409
 01/21  22:00:00,2.44392101979,8.6099221951,0.0,8.56495942827,0.0,0.220885297511,0.220885297511,0.220885297511,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.565468056255
 01/21  23:00:00,2.00966492319,8.91672180238,0.0,8.87781228984,0.0,0.228489638139,0.228489638139,0.228489638139,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.44286433141
 01/21  24:00:00,1.56064132992,9.20818703571,0.0,9.17437539332,0.0,0.236436657827,0.236436657827,0.236436657827,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.306423360112
 01/22  01:00:00,1.11113862771,9.57191360613,0.0,9.54394622776,0.0,0.24595257747,0.24595257747,0.24595257747,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162364828992
 01/22  02:00:00,0.927661495668,9.79993202143,0.0,9.77418143285,0.0,0.251874446666,0.251874446666,0.251874446666,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0999063944515
 01/22  03:00:00,0.867898890989,10.071990663,0.0,10.0465386319,0.0,0.25868215792,0.25868215792,0.25868215792,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.082729784998
