Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/22  04:00:00,0.863325118183,10.232128304,0.0,10.207034542,0.0,0.262848355946,0.262848355946,0.262848355946,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0875412852477
 01/22  05:00:00,0.913951013141,10.3204926359,0.0,10.2963467942,0.0,0.264865083428,0.264865083428,0.264865083428,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138066077987
 01/22  06:00:00,1.18619255975,10.3151368174,0.0,10.2881919986,0.0,0.264493703167,0.264493703167,0.264493703167,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.355787687489
 01/22  07:00:00,1.81344974833,10.1799671232,0.0,10.1488350348,0.0,0.260752536478,0.260752536478,0.260752536478,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.764289538417
 01/22  08:00:00,2.23972843611,9.85204989876,0.0,9.81896972237,0.0,0.251831146403,0.251831146403,0.251831146403,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.880823837918
 01/22  09:00:00,2.18065117327,9.70904884772,0.0,9.68108146934,0.0,0.248418211707,0.248418211707,0.248418211707,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.857427217571
 01/22  10:00:00,1.91275185449,8.87878754496,0.0,8.85498504439,0.0,0.226878435017,0.226878435017,0.226878435017,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.769196876352
 01/22  11:00:00,1.8201715987,9.44258456617,0.0,9.4182222702,0.0,0.244160816059,0.244160816059,0.244160816059,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.661678620856
 01/22  12:00:00,1.6791705077,7.13246835789,0.0,7.10809859797,0.0,0.182803718897,0.182803718897,0.182803718897,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.564110628138
 01/22  13:00:00,1.5487366561,5.70249639714,0.0,5.67853715386,0.0,0.147003455154,0.147003455154,0.147003455154,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.489388992516
 01/22  14:00:00,1.45514320133,4.83516595959,0.0,4.81037821911,0.0,0.125879045364,0.125879045364,0.125879045364,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.443112355607
 01/22  15:00:00,1.40135812849,4.48681647487,0.0,4.46063297785,0.0,0.117424187521,0.117424187521,0.117424187521,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.399386473057
 01/22  16:00:00,1.47971659908,4.64516025701,0.0,4.61752129194,0.0,0.122592965122,0.122592965122,0.122592965122,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.404290705819
 01/22  17:00:00,1.80645925112,5.19980743251,0.0,5.16711538093,0.0,0.137451339524,0.137451339524,0.137451339524,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.460497841092
 01/22  18:00:00,2.44200061996,7.09157866802,0.0,7.0518630501,0.0,0.187576202361,0.187576202361,0.187576202361,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.572362787015
 01/22  19:00:00,2.85622904995,6.31503345951,0.0,6.27191428554,0.0,0.163413894979,0.163413894979,0.163413894979,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.682768956224
 01/22  20:00:00,2.85033435968,6.66867929471,0.0,6.62417182814,0.0,0.172439341801,0.172439341801,0.172439341801,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.706096899428
 01/22  21:00:00,2.65608856423,7.25576554232,0.0,7.20972796831,0.0,0.187458119503,0.187458119503,0.187458119503,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.646077872546
 01/22  22:00:00,2.42105888346,7.67357044788,0.0,7.62860768105,0.0,0.1976526181,0.1976526181,0.1976526181,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.565838599333
 01/22  23:00:00,1.99068672475,8.13305598217,0.0,8.09414646964,0.0,0.209227772071,0.209227772071,0.209227772071,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.443147999036
 01/22  24:00:00,1.54603912662,8.61530840847,0.0,8.58149676608,0.0,0.221648179141,0.221648179141,0.221648179141,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.306609635503
 01/23  01:00:00,1.0794714164,9.00958468066,0.0,8.98161730228,0.0,0.231829266524,0.231829266524,0.231829266524,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151394611699
 01/23  02:00:00,0.903428861633,9.23300096227,0.0,9.20725037369,0.0,0.237400830027,0.237400830027,0.237400830027,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0940944011325
 01/23  03:00:00,0.843835624088,9.40243376193,0.0,9.37698173091,0.0,0.241491536851,0.241491536851,0.241491536851,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.078468377593
 01/23  04:00:00,0.83664298085,9.42631139542,0.0,9.40121763345,0.0,0.242110845258,0.242110845258,0.242110845258,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0829620627732
 01/23  05:00:00,0.877603991538,9.3650058879,0.0,9.34086004615,0.0,0.240557434542,0.240557434542,0.240557434542,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128697860885
 01/23  06:00:00,1.12632006212,9.17463914573,0.0,9.14769432696,0.0,0.235683836526,0.235683836526,0.235683836526,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.328821749102
 01/23  07:00:00,1.72456336778,9.48281642375,0.0,9.45168433536,0.0,0.244323964501,0.244323964501,0.244323964501,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.702457242064
 01/23  08:00:00,2.10692259424,8.40475560196,0.0,8.37167542556,0.0,0.215474511073,0.215474511073,0.215474511073,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.805535993301
 01/23  09:00:00,2.02419010025,7.89938968669,0.0,7.87142230831,0.0,0.203152384523,0.203152384523,0.203152384523,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.778669272624
 01/23  10:00:00,1.75213671916,7.13531888246,0.0,7.11151638189,0.0,0.183926046236,0.183926046236,0.183926046236,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.696565188268
 01/23  11:00:00,1.63779888079,6.73891491429,0.0,6.71455261832,0.0,0.175128044217,0.175128044217,0.175128044217,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.599254904076
 01/23  12:00:00,1.5075274451,4.47139398275,0.0,4.44702422284,0.0,0.115488845899,0.115488845899,0.115488845899,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512271198062
 01/23  13:00:00,1.39861689633,3.43279637147,0.0,3.40883712818,0.0,0.0896562326204,0.0896562326204,0.0896562326204,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444426961366
 01/23  14:00:00,1.31830171272,2.71919978886,0.0,2.69441204838,0.0,0.0716313458984,0.0716313458984,0.0716313458984,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404106598969
 01/23  15:00:00,1.28630440662,2.89373089899,0.0,2.86754740197,0.0,0.0767991161791,0.0767991161791,0.0767991161791,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364083394704
 01/23  16:00:00,1.36666015696,3.056276258,0.0,3.02863729293,0.0,0.081697530873,0.081697530873,0.081697530873,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369188670803
 01/23  17:00:00,1.68145482385,3.4238486123,0.0,3.39115656072,0.0,0.0913932704377,0.0913932704377,0.0913932704377,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417469402147
 01/23  18:00:00,2.29234080072,4.68326064503,0.0,4.64354502711,0.0,0.124976322701,0.124976322701,0.124976322701,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.520654777643
 01/23  19:00:00,2.69630762286,3.99673548395,0.0,3.95361630998,0.0,0.104779965501,0.104779965501,0.104779965501,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.61579177415
 01/23  20:00:00,2.67378992874,4.02036682552,0.0,3.97585935894,0.0,0.10505149166,0.10505149166,0.10505149166,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631185072824
 01/23  21:00:00,2.47688358113,4.37554287599,0.0,4.32950530199,0.0,0.114454335758,0.114454335758,0.114454335758,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.57473204352
 01/23  22:00:00,2.25290634913,4.77769549533,0.0,4.7327327285,0.0,0.124979100529,0.124979100529,0.124979100529,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.505966440047
 01/23  23:00:00,1.84266802211,5.21758304253,0.0,5.17867353,0.0,0.13655211101,0.13655211101,0.13655211101,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396098169379
 01/23  24:00:00,1.4290216433,5.71006458161,0.0,5.67625293922,0.0,0.149471464506,0.149471464506,0.149471464506,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.27730371215
 01/24  01:00:00,1.00698823162,6.07965777333,0.0,6.05169039496,0.0,0.159280611176,0.159280611176,0.159280611176,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151460082268
 01/24  02:00:00,0.830989000506,6.30406034241,0.0,6.27830975383,0.0,0.164929015296,0.164929015296,0.164929015296,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941263547351
 01/24  03:00:00,0.771102742357,6.45764167279,0.0,6.43218964177,0.0,0.168736232835,0.168736232835,0.168736232835,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0784907998782
 01/24  04:00:00,0.766997084538,6.59929190328,0.0,6.57419814131,0.0,0.172439974605,0.172439974605,0.172439974605,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0829870371143
 01/24  05:00:00,0.810116306881,6.61851805987,0.0,6.59437221812,0.0,0.173018944669,0.173018944669,0.173018944669,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128748666102
 01/24  06:00:00,1.06230745872,6.57020974232,0.0,6.54326492355,0.0,0.171510695078,0.171510695078,0.171510695078,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32898228715
 01/24  07:00:00,1.64693671257,6.3793553161,0.0,6.34822322771,0.0,0.16633068293,0.16633068293,0.16633068293,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.70282386843
 01/24  08:00:00,2.04911962766,6.04369584422,0.0,6.01061566783,0.0,0.157243320317,0.157243320317,0.157243320317,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.805964217474
 01/24  09:00:00,1.9735092123,5.83523360822,0.0,5.80726622984,0.0,0.152054734544,0.152054734544,0.152054734544,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779086034658
 01/24  10:00:00,1.71814114896,5.71505818773,0.0,5.69125568716,0.0,0.149556179549,0.149556179549,0.149556179549,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.696939484753
 01/24  11:00:00,1.63997421485,6.69999708752,0.0,6.67563479155,0.0,0.176982003399,0.176982003399,0.176982003399,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.599576278961
 01/24  12:00:00,1.53550250494,5.46262812014,0.0,5.43825836023,0.0,0.143191547124,0.143191547124,0.143191547124,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512543556668
 01/24  13:00:00,1.43919217219,4.94486312919,0.0,4.92090388591,0.0,0.129997395901,0.129997395901,0.129997395901,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444661073951
 01/24  14:00:00,1.37028395706,4.67775545912,0.0,4.65296771864,0.0,0.123403729466,0.123403729466,0.123403729466,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404316459744
 01/24  15:00:00,1.33002863908,4.55256090901,0.0,4.52637741199,0.0,0.120336369697,0.120336369697,0.120336369697,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.36427037365
 01/24  16:00:00,1.40548238003,4.53945505106,0.0,4.51181608599,0.0,0.120330702081,0.120330702081,0.120330702081,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369377722662
 01/24  17:00:00,1.7119911354,4.59867447753,0.0,4.56598242595,0.0,0.121713831996,0.121713831996,0.121713831996,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417685152139
 01/24  18:00:00,2.32320398479,5.85950894651,0.0,5.8197933286,0.0,0.155568803864,0.155568803864,0.155568803864,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.520925480558
 01/24  19:00:00,2.72097031264,4.94622845456,0.0,4.90310928059,0.0,0.129123235985,0.129123235985,0.129123235985,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616111193453
 01/24  20:00:00,2.69589065094,4.8697648412,0.0,4.82525737462,0.0,0.126826495788,0.126826495788,0.126826495788,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631510790898
 01/24  21:00:00,2.4963738203,5.12664774334,0.0,5.08061016933,0.0,0.133647922829,0.133647922829,0.133647922829,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575028695614
 01/24  22:00:00,2.27052995444,5.45958816011,0.0,5.41462539328,0.0,0.142341988776,0.142341988776,0.142341988776,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506227157105
 01/24  23:00:00,1.86241306343,5.97914489447,0.0,5.94023538194,0.0,0.156098047587,0.156098047587,0.156098047587,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396297274123
 01/24  24:00:00,1.4497509226,6.51381076406,0.0,6.47999912167,0.0,0.170068896348,0.170068896348,0.170068896348,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.27743555961
 01/25  01:00:00,1.03257841632,7.08172473149,0.0,7.05375735311,0.0,0.18481324767,0.18481324767,0.18481324767,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151517630471
 01/25  02:00:00,0.86790594383,7.74028136587,0.0,7.71453077729,0.0,0.201818006264,0.201818006264,0.201818006264,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941543070918
 01/25  03:00:00,0.813490331235,8.12267621099,0.0,8.09722417997,0.0,0.211104229226,0.211104229226,0.211104229226,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785103923655
 01/25  04:00:00,0.816859144893,8.57277584866,0.0,8.54768208669,0.0,0.222280222269,0.222280222269,0.222280222269,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830088498059
 01/25  05:00:00,0.870774524389,9.02514235874,0.0,9.00099651699,0.0,0.233632746649,0.233632746649,0.233632746649,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.12879308163
 01/25  06:00:00,1.12864737545,9.20742072509,0.0,9.18047590632,0.0,0.237710446233,0.237710446233,0.237710446233,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329122452721
 01/25  07:00:00,1.74348431722,10.1645273233,0.0,10.1333952349,0.0,0.262558237608,0.262558237608,0.262558237608,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.703143918397
 01/25  08:00:00,2.11279073528,8.67578313299,0.0,8.6427029566,0.0,0.220540619241,0.220540619241,0.220540619241,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806338026172
 01/25  09:00:00,2.00353023058,7.15353291496,0.0,7.12556553658,0.0,0.181711945661,0.181711945661,0.181711945661,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779449841814
 01/25  10:00:00,1.7145689549,5.70045201029,0.0,5.67664950972,0.0,0.145657248104,0.145657248104,0.145657248104,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697266222147
 01/25  11:00:00,1.61378928235,5.76385417289,0.0,5.73949187692,0.0,0.150516524134,0.150516524134,0.150516524134,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.59985682572
 01/25  12:00:00,1.49176377156,3.81214354104,0.0,3.78777378112,0.0,0.099215044363,0.099215044363,0.099215044363,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512781326056
 01/25  13:00:00,1.38789043424,2.99064676621,0.0,2.96668752293,0.0,0.0784912880887,0.0784912880887,0.0784912880887,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444865443809
 01/25  14:00:00,1.31081460006,2.4164809071,0.0,2.39169316662,0.0,0.0637511791574,0.0637511791574,0.0637511791574,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404499653058
 01/25  15:00:00,1.27188085281,2.34891022005,0.0,2.32272672303,0.0,0.0620253660948,0.0620253660948,0.0620253660948,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364433590978
 01/25  16:00:00,1.35299466748,2.53668069084,0.0,2.50904172577,0.0,0.0676779627323,0.0676779627323,0.0676779627323,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369542749463
 01/25  17:00:00,1.67331372764,3.09938810952,0.0,3.06669605793,0.0,0.0828480921555,0.0828480921555,0.0828480921555,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417873484225
 01/25  18:00:00,2.2969328659,4.82244638072,0.0,4.7827307628,0.0,0.129061376708,0.129061376708,0.129061376708,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521161788818
 01/25  19:00:00,2.70127354128,4.17146796316,0.0,4.12834878919,0.0,0.109147634529,0.109147634529,0.109147634529,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.61639002355
 01/25  20:00:00,2.68860133717,4.56472533447,0.0,4.5202178679,0.0,0.119252856391,0.119252856391,0.119252856391,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631795116524
 01/25  21:00:00,2.49928488611,5.2205836263,0.0,5.17454605229,0.0,0.136300036476,0.136300036476,0.136300036476,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575287647779
 01/25  22:00:00,2.27885318473,5.78338530804,0.0,5.7384225412,0.0,0.150437634587,0.150437634587,0.150437634587,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506454741585
 01/25  23:00:00,1.87710158091,6.5628431165,0.0,6.52393360397,0.0,0.170612782141,0.170612782141,0.170612782141,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396471057044
 01/25  24:00:00,1.46895912906,7.28966196299,0.0,7.2558503206,0.0,0.189162044402,0.189162044402,0.189162044402,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277550618018
 01/26  01:00:00,1.05138356254,7.85817467712,0.0,7.83020729874,0.0,0.203568854403,0.203568854403,0.203568854403,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151567169957
 01/26  02:00:00,0.876763807082,8.14417531907,0.0,8.1184247305,0.0,0.21065194535,0.21065194535,0.21065194535,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941782312572
 01/26  03:00:00,0.816358238031,8.29510274259,0.0,8.26965071156,0.0,0.213955379595,0.213955379595,0.213955379595,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785271487926
 01/26  04:00:00,0.809631460076,8.34839244999,0.0,8.32329868802,0.0,0.215033892868,0.215033892868,0.215033892868,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830274943902
 01/26  05:00:00,0.854580995134,8.44143605226,0.0,8.41729021051,0.0,0.217401297139,0.217401297139,0.217401297139,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128831001884
 01/26  06:00:00,1.1055299439,8.32004724134,0.0,8.29310242257,0.0,0.214473306938,0.214473306938,0.214473306938,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329242160468
 01/26  07:00:00,1.70100286366,8.52578896575,0.0,8.49465687736,0.0,0.219803422959,0.219803422959,0.219803422959,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.703417279487
 01/26  08:00:00,2.08379822497,7.45881890982,0.0,7.42573873342,0.0,0.191228831044,0.191228831044,0.191228831044,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806657304057
 01/26  09:00:00,1.99007499218,6.53651262387,0.0,6.50854524549,0.0,0.16794597228,0.16794597228,0.16794597228,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779760576801
 01/26  10:00:00,1.71297718755,5.56565355463,0.0,5.54185105405,0.0,0.143786414803,0.143786414803,0.143786414803,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697545288096
 01/26  11:00:00,1.61466734432,5.75816840209,0.0,5.73380610611,0.0,0.151154973511,0.151154973511,0.151154973511,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600096438314
 01/26  12:00:00,1.50731853132,4.36689952145,0.0,4.34252976153,0.0,0.114566737033,0.114566737033,0.114566737033,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512984393145
 01/26  13:00:00,1.40252754498,3.52797194431,0.0,3.50401270102,0.0,0.0929538510445,0.0929538510445,0.0929538510445,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445039991597
 01/26  14:00:00,1.33052476867,3.14638153977,0.0,3.12159379928,0.0,0.0833048807695,0.0833048807695,0.0833048807695,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404656120049
 01/26  15:00:00,1.2909858382,3.0537677654,0.0,3.02758426837,0.0,0.0809909441272,0.0809909441272,0.0809909441272,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364572998341
 01/26  16:00:00,1.36402174706,2.94855226934,0.0,2.92091330427,0.0,0.0785640894413,0.0785640894413,0.0785640894413,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369683702333
 01/26  17:00:00,1.67619557367,3.2105384329,0.0,3.17784638132,0.0,0.0855690797742,0.0855690797742,0.0855690797742,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418034342631
 01/26  18:00:00,2.28617590726,4.41774417926,0.0,4.37802856134,0.0,0.118102592027,0.118102592027,0.118102592027,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521363614865
 01/26  19:00:00,2.68716651671,3.61335110513,0.0,3.57023193116,0.0,0.0948024703754,0.0948024703754,0.0948024703754,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616628163126
 01/26  20:00:00,2.67484839268,4.00729200367,0.0,3.9627845371,0.0,0.105257071435,0.105257071435,0.105257071435,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632037956987
 01/26  21:00:00,2.48222174349,4.53640571687,0.0,4.49036814286,0.0,0.119015722527,0.119015722527,0.119015722527,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575508819114
 01/26  22:00:00,2.26029881622,5.0350411369,0.0,4.99007837007,0.0,0.13168888246,0.13168888246,0.13168888246,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506649125208
 01/26  23:00:00,1.8599373778,5.85919448507,0.0,5.82028497254,0.0,0.153300139289,0.153300139289,0.153300139289,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396619496792
 01/26  24:00:00,1.44822288305,6.45307013843,0.0,6.41925849604,0.0,0.168327509473,0.168327509473,0.168327509473,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.27764890693
 01/27  01:00:00,1.03289161063,7.10613995493,0.0,7.07817257655,0.0,0.18503532204,0.18503532204,0.18503532204,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151608750414
 01/27  02:00:00,0.865082188527,7.65674462092,0.0,7.63099403235,0.0,0.198950420921,0.198950420921,0.198950420921,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.094198137132
 01/27  03:00:00,0.804377402174,7.78018844428,0.0,7.75473641325,0.0,0.201960627847,0.201960627847,0.201960627847,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785410646842
 01/27  04:00:00,0.791060688843,7.62030578138,0.0,7.59521201942,0.0,0.196447650657,0.196447650657,0.196447650657,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830429653685
 01/27  05:00:00,0.832902247513,7.57435913962,0.0,7.55021329787,0.0,0.195691091022,0.195691091022,0.195691091022,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128862460381
 01/27  06:00:00,1.07754524542,7.21501649463,0.0,7.18807167586,0.0,0.186389369336,0.186389369336,0.186389369336,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329341399588
 01/27  07:00:00,1.67118019896,7.3116099465,0.0,7.28047785811,0.0,0.189754182417,0.189754182417,0.189754182417,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.703643855329
 01/27  08:00:00,2.05648883226,6.32901364993,0.0,6.29593347353,0.0,0.163654790072,0.163654790072,0.163654790072,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.80692195232
 01/27  09:00:00,1.97048836822,5.71208930468,0.0,5.6841219263,0.0,0.148101778387,0.148101778387,0.148101778387,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780018146734
 01/27  10:00:00,1.70482111765,5.18922869822,0.0,5.16542619765,0.0,0.135399032006,0.135399032006,0.135399032006,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697776600986
 01/27  11:00:00,1.61088716857,5.57242070674,0.0,5.54805841077,0.0,0.147176192132,0.147176192132,0.147176192132,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600295043947
 01/27  12:00:00,1.51121740275,4.48811083146,0.0,4.46374107155,0.0,0.118297293865,0.118297293865,0.118297293865,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513152707745
 01/27  13:00:00,1.41487646335,3.97532058904,0.0,3.95136134576,0.0,0.105158083922,0.105158083922,0.105158083922,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445184677085
 01/27  14:00:00,1.34640631227,3.73239606,0.0,3.70760831952,0.0,0.099056726328,0.099056726328,0.099056726328,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404785818097
 01/27  15:00:00,1.31148423382,3.80258073331,0.0,3.77639723629,0.0,0.101373783634,0.101373783634,0.101373783634,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364688554452
 01/27  16:00:00,1.38939665346,3.89606699549,0.0,3.86842803042,0.0,0.10382215864,0.10382215864,0.10382215864,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369800539532
 01/27  17:00:00,1.69232097689,3.826492929,0.0,3.79380087742,0.0,0.10156114591,0.10156114591,0.10156114591,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418167679721
 01/27  18:00:00,2.2931833147,4.69883254348,0.0,4.65911692557,0.0,0.124942694122,0.124942694122,0.124942694122,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521530920205
 01/27  19:00:00,2.68861155743,3.65105246498,0.0,3.60793329101,0.0,0.0960500999502,0.0960500999502,0.0960500999502,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616825574276
 01/27  20:00:00,2.65742958867,3.35916328874,0.0,3.31465582217,0.0,0.0876370081376,0.0876370081376,0.0876370081376,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.63223921627
 01/27  21:00:00,2.4534616527,3.44227035901,0.0,3.396232785,0.0,0.0900723653869,0.0900723653869,0.0900723653869,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575692085457
 01/27  22:00:00,2.2205295987,3.49836931783,0.0,3.453406551,0.0,0.0917585430485,0.0917585430485,0.0917585430485,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506810247096
 01/27  23:00:00,1.80510972409,3.74279197438,0.0,3.70388246185,0.0,0.0983494424028,0.0983494424028,0.0983494424028,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396742539963
 01/27  24:00:00,1.38796346868,4.0931841798,0.0,4.05937253741,0.0,0.107986622383,0.107986622383,0.107986622383,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277730379655
 01/28  01:00:00,0.983918830685,4.47826018832,0.0,4.45029280995,0.0,0.118379795114,0.118379795114,0.118379795114,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162717814319
 01/28  02:00:00,0.801600927449,4.75108597942,0.0,4.72533539084,0.0,0.125641306514,0.125641306514,0.125641306514,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.100078966385
 01/28  03:00:00,0.739008011049,4.91083625185,0.0,4.88538422082,0.0,0.129670232777,0.129670232777,0.129670232777,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0828508302013
 01/28  04:00:00,0.73217725504,4.99028099534,0.0,4.96518723337,0.0,0.131566202345,0.131566202345,0.131566202345,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0876755757052
 01/28  05:00:00,0.782196318833,5.0421042969,0.0,5.01795845515,0.0,0.132836778,0.132836778,0.132836778,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138339689107
 01/28  06:00:00,1.05419416999,5.00243638673,0.0,4.97549156796,0.0,0.131641424154,0.131641424154,0.131641424154,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.356641576744
 01/28  07:00:00,1.68035550536,4.78801642087,0.0,4.75688433248,0.0,0.125708338746,0.125708338746,0.125708338746,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.766239493179
 01/28  08:00:00,2.12463333377,5.13031726043,0.0,5.09723708403,0.0,0.134444938164,0.134444938164,0.134444938164,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.883114943817
 01/28  09:00:00,2.05390519159,4.5611501697,0.0,4.53318279132,0.0,0.119422246922,0.119422246922,0.119422246922,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.859677200676
 01/28  10:00:00,1.80488442319,4.45103612788,0.0,4.42723362731,0.0,0.116980465189,0.116980465189,0.116980465189,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.77122741488
 01/28  11:00:00,1.71349065063,5.12214998375,0.0,5.09778768778,0.0,0.135733705132,0.135733705132,0.135733705132,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.663424783715
 01/28  12:00:00,1.60448536874,4.0491058917,0.0,4.02473613179,0.0,0.106640668959,0.106640668959,0.106640668959,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.565588539116
 01/28  13:00:00,1.49702751726,3.55809122823,0.0,3.53413198495,0.0,0.0940221246543,0.0940221246543,0.0940221246543,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.490661184172
 01/28  14:00:00,1.41720257205,3.2709774838,0.0,3.24618974332,0.0,0.0868018795153,0.0868018795153,0.0868018795153,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.444248892169
 01/28  15:00:00,1.36491864175,3.0072816096,0.0,2.98109811257,0.0,0.079970753123,0.079970753123,0.079970753123,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.400400420715
 01/28  16:00:00,1.43198925815,2.77456172926,0.0,2.74692276419,0.0,0.0738430277112,0.0738430277112,0.0738430277112,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.405313302298
 01/28  17:00:00,1.7433519978,2.74701348319,0.0,2.71432143161,0.0,0.0731703476181,0.0731703476181,0.0731703476181,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.461671579676
 01/28  18:00:00,2.35415536928,3.67339881653,0.0,3.63368319861,0.0,0.0982681121184,0.0982681121184,0.0982681121184,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.573825626575
 01/28  19:00:00,2.77193192517,2.94020727262,0.0,2.89708809865,0.0,0.077377969998,0.077377969998,0.077377969998,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.684507756426
 01/28  20:00:00,2.7539277117,2.83560181063,0.0,2.79109434405,0.0,0.0742429301675,0.0742429301675,0.0742429301675,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.707886663082
 01/28  21:00:00,2.54785951167,2.96430025697,0.0,2.91826268296,0.0,0.0775892989498,0.0775892989498,0.0775892989498,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.647717640542
 01/28  22:00:00,2.31087551786,3.27867486016,0.0,3.23371209332,0.0,0.0860342195326,0.0860342195326,0.0860342195326,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.567273632302
 01/28  23:00:00,1.87877529453,3.65594311298,0.0,3.61703360045,0.0,0.096217746886,0.096217746886,0.096217746886,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.444246593997
 01/28  24:00:00,1.43293540037,4.09042068968,0.0,4.05660904729,0.0,0.107823083541,0.107823083541,0.107823083541,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.307331004854
 01/29  01:00:00,0.983470006551,4.46546443779,0.0,4.43749705941,0.0,0.117902896424,0.117902896424,0.117902896424,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162745888875
 01/29  02:00:00,0.801668595146,4.76365283485,0.0,4.73790224627,0.0,0.125695873626,0.125695873626,0.125695873626,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.10009206697
 01/29  03:00:00,0.742133613636,5.03984709714,0.0,5.01439506611,0.0,0.132786725329,0.132786725329,0.132786725329,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0828599402367
 01/29  04:00:00,0.743333835975,5.41855572167,0.0,5.3934619597,0.0,0.142712714656,0.142712714656,0.142712714656,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0876856443287
 01/29  05:00:00,0.79706595303,5.61933001324,0.0,5.59518417149,0.0,0.147685951151,0.147685951151,0.147685951151,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138360150154
 01/29  06:00:00,1.06605078212,5.46757222818,0.0,5.44062740941,0.0,0.143434271416,0.143434271416,0.143434271416,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.356705341611
 01/29  07:00:00,1.69124267161,5.22764973961,0.0,5.19651765122,0.0,0.136449914995,0.136449914995,0.136449914995,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.766385083182
 01/29  08:00:00,2.11236425556,4.68938665672,0.0,4.65630648032,0.0,0.122004798648,0.122004798648,0.122004798648,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.883286005122
 01/29  09:00:00,2.03541464621,3.87853138932,0.0,3.85056401094,0.0,0.100763710592,0.100763710592,0.100763710592,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.859845191622
 01/29  10:00:00,1.76128468399,2.81798341093,0.0,2.79418091036,0.0,0.0732291280416,0.0732291280416,0.0732291280416,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.77137901283
 01/29  11:00:00,1.65751143206,3.01249303298,0.0,2.98813073701,0.0,0.0796241019247,0.0796241019247,0.0796241019247,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.663555168347
 01/29  12:00:00,1.54107066774,1.64236853427,0.0,1.61799877436,0.0,0.0431156253678,0.0431156253678,0.0431156253678,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.565698881712
 01/29  13:00:00,1.44372997683,1.53171842969,0.0,1.5077591864,0.0,0.0406295945049,0.0406295945049,0.0406295945049,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.490756173892
 01/29  14:00:00,1.37246469371,1.5700756021,0.0,1.54528786162,0.0,0.0419791419423,0.0419791419423,0.0419791419423,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.444333751405
 01/29  15:00:00,1.3239648698,1.45684134804,0.0,1.43065785102,0.0,0.0389412758711,0.0389412758711,0.0389412758711,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.40047612602
 01/29  16:00:00,1.39855641654,1.50894866325,0.0,1.48130969817,0.0,0.0403338357622,0.0403338357622,0.0403338357622,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.405389652639
 01/29  17:00:00,1.71259220908,1.58889725988,0.0,1.5562052083,0.0,0.0423229238075,0.0423229238075,0.0423229238075,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.461759214759
 01/29  18:00:00,2.30882574151,1.98462995676,0.0,1.94491433885,0.0,0.0528292630735,0.0528292630735,0.0528292630735,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.573934847854
 01/29  19:00:00,2.72854115498,1.29890265133,0.0,1.25578347736,0.0,0.0338573927875,0.0338573927875,0.0338573927875,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.684637563444
 01/29  20:00:00,2.71137605344,1.21877528183,0.0,1.17426781526,0.0,0.0315576672145,0.0315576672145,0.0315576672145,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.708020267777
 01/29  21:00:00,2.50383561541,1.28962786081,0.0,1.2435902868,0.0,0.0334429864926,0.0334429864926,0.0334429864926,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.647840056732
 01/29  22:00:00,2.26245253419,1.43882586408,0.0,1.39386309725,0.0,0.0375040913798,0.0375040913798,0.0375040913798,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.567380776789
 01/29  23:00:00,1.82678976106,1.6786072542,0.0,1.63969774166,0.0,0.044150188782,0.044150188782,0.044150188782,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.44432861863
 01/29  24:00:00,1.37708529048,1.96072181463,0.0,1.92691017224,0.0,0.0519190679283,0.0519190679283,0.0519190679283,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.30738491057
 01/30  01:00:00,0.907777809445,2.24921543466,0.0,2.22124805628,0.0,0.0598447364268,0.0598447364268,0.0598447364268,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151685534843
 01/30  02:00:00,0.731979127465,2.46972253695,0.0,2.44397194838,0.0,0.065811824937,0.065811824937,0.065811824937,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0942336720532
 01/30  03:00:00,0.671731470511,2.60124888477,0.0,2.57579685374,0.0,0.0692900294994,0.0692900294994,0.0692900294994,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785657313687
 01/30  04:00:00,0.667245497129,2.72702460464,0.0,2.70193084267,0.0,0.0726051286483,0.0726051286483,0.0726051286483,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830702956626
 01/30  05:00:00,0.709895458822,2.72799185057,0.0,2.70384600882,0.0,0.0726288702691,0.0726288702691,0.0726288702691,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128917892442
 01/30  06:00:00,0.962449178952,2.67821666357,0.0,2.6512718448,0.0,0.0711187099837,0.0711187099837,0.0711187099837,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329515992477
 01/30  07:00:00,1.54682090128,2.45580230121,0.0,2.42467021282,0.0,0.0649963107304,0.0649963107304,0.0649963107304,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.704042429335
 01/30  08:00:00,1.95934025982,2.50030803265,0.0,2.46722785626,0.0,0.066040710625,0.066040710625,0.066040710625,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.807387459332
 01/30  09:00:00,1.88167887505,2.22453372487,0.0,2.19656634649,0.0,0.058839238265,0.058839238265,0.058839238265,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780471193686
 01/30  10:00:00,1.62822254093,2.20153974492,0.0,2.17773724435,0.0,0.058393570614,0.058393570614,0.058393570614,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.698183485665
 01/30  11:00:00,1.53607457585,2.69790968133,0.0,2.67354738536,0.0,0.072014267869,0.072014267869,0.072014267869,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600644375488
 01/30  12:00:00,1.47344541475,2.99779244673,0.0,2.97342268682,0.0,0.0802292147129,0.0802292147129,0.0802292147129,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513448798892
 01/30  13:00:00,1.3790730034,2.59018861192,0.0,2.56622936864,0.0,0.0691001255997,0.0691001255997,0.0691001255997,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445439175458
 01/30  14:00:00,1.31789616361,2.63992795822,0.0,2.61514021774,0.0,0.0703184490165,0.0703184490165,0.0703184490165,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.40501394675
 01/30  15:00:00,1.28451032855,2.78812904633,0.0,2.76194554931,0.0,0.0741966376213,0.0741966376213,0.0741966376213,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364891795191
 01/30  16:00:00,1.36583272179,3.01197315228,0.0,2.98433418721,0.0,0.0800527261158,0.0800527261158,0.0800527261158,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.37000604039
 01/30  17:00:00,1.68052482601,3.37585561776,0.0,3.34316356617,0.0,0.0895304668126,0.0895304668126,0.0895304668126,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418402207938
 01/30  18:00:00,2.29088947664,4.61013612302,0.0,4.57042050511,0.0,0.122354586421,0.122354586421,0.122354586421,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521825189847
 01/30  19:00:00,2.69187718852,3.79661570992,0.0,3.75349653594,0.0,0.0989685093994,0.0989685093994,0.0989685093994,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.617172795918
 01/30  20:00:00,2.67030955722,3.84997838675,0.0,3.80547092018,0.0,0.100162857677,0.100162857677,0.100162857677,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632593335288
 01/30  21:00:00,2.47199203432,4.15720962949,0.0,4.11117205548,0.0,0.108280196427,0.108280196427,0.108280196427,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.576014636036
 01/30  22:00:00,2.24887090687,4.59727199596,0.0,4.55230922912,0.0,0.119816419326,0.119816419326,0.119816419326,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.507093678984
 01/30  23:00:00,1.845894942,5.31902140693,0.0,5.2801118944,0.0,0.138918208338,0.138918208338,0.138918208338,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.39695899194
 01/30  24:00:00,1.42994511771,5.74181978229,0.0,5.7080081399,0.0,0.149824952465,0.149824952465,0.149824952465,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277873698606
 01/31  01:00:00,1.01464473692,6.39359709387,0.0,6.36562971549,0.0,0.166702087797,0.166702087797,0.166702087797,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151695110946
 01/31  02:00:00,0.842056942088,6.741585667,0.0,6.71583507842,0.0,0.175885869976,0.175885869976,0.175885869976,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0942374416381
 01/31  03:00:00,0.783813505105,6.98019884207,0.0,6.95474681104,0.0,0.1813695436,0.1813695436,0.1813695436,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785682518625
 01/31  04:00:00,0.785696297325,7.35578660647,0.0,7.3306928445,0.0,0.191053188578,0.191053188578,0.191053188578,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830730359287
 01/31  05:00:00,0.834388065873,7.59747038009,0.0,7.57332453834,0.0,0.197115999301,0.197115999301,0.197115999301,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128923370462
 01/31  06:00:00,1.09532627418,7.88049577852,0.0,7.85355095975,0.0,0.203978706492,0.203978706492,0.203978706492,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329533091197
 01/31  07:00:00,1.70500530919,8.62135528778,0.0,8.59022319939,0.0,0.223141736453,0.223141736453,0.223141736453,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.704081411521
 01/31  08:00:00,2.0946280723,7.82182764304,0.0,7.78874746665,0.0,0.201282807321,0.201282807321,0.201282807321,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.807433175113
 01/31  09:00:00,1.99700121728,6.81489495716,0.0,6.78692757878,0.0,0.174117233668,0.174117233668,0.174117233668,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780515540513
 01/31  10:00:00,1.71846958054,5.79734968823,0.0,5.77354718766,0.0,0.148600794253,0.148600794253,0.148600794253,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.698223301633
 01/31  11:00:00,1.62262135845,6.0869179045,0.0,6.06255560853,0.0,0.158526806909,0.158526806909,0.158526806909,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600678619042
 01/31  12:00:00,1.50115023853,4.17318345255,0.0,4.14881369264,0.0,0.107905034196,0.107905034196,0.107905034196,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513477803192
 01/31  13:00:00,1.39903832612,3.41659053681,0.0,3.39263129353,0.0,0.0890405300862,0.0890405300862,0.0890405300862,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445464093691
 01/31  14:00:00,1.32334236135,2.89083177589,0.0,2.86604403541,0.0,0.0757423249414,0.0757423249414,0.0757423249414,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.405036268558
 01/31  15:00:00,1.27716336284,2.5420891398,0.0,2.51590564278,0.0,0.0668297457003,0.0668297457003,0.0668297457003,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364911721407
 01/31  16:00:00,1.35792544738,2.72684331534,0.0,2.69920435027,0.0,0.0721252889244,0.0721252889244,0.0721252889244,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.370026203168
 01/31  17:00:00,1.6750359316,3.16595984766,0.0,3.13326779608,0.0,0.084018623018,0.084018623018,0.084018623018,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418425157319
 01/31  18:00:00,2.29738246943,4.83481105672,0.0,4.7950954388,0.0,0.128818786173,0.128818786173,0.128818786173,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521853982889
 01/31  19:00:00,2.69838896253,4.05178457598,0.0,4.00866540201,0.0,0.105446286708,0.105446286708,0.105446286708,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.617206792613
 01/31  20:00:00,2.68403669344,4.37711321217,0.0,4.33260574559,0.0,0.113855345435,0.113855345435,0.113855345435,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632627983746
 01/31  21:00:00,2.49234274833,4.94283144636,0.0,4.89679387235,0.0,0.128599355907,0.128599355907,0.128599355907,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.576046190568
 01/31  22:00:00,2.27301190128,5.54103606819,0.0,5.49607330136,0.0,0.143929704615,0.143929704615,0.143929704615,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.507121388106
 01/31  23:00:00,1.86838949352,6.21687088374,0.0,6.1779613712,0.0,0.161391619786,0.161391619786,0.161391619786,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396980132012
 01/31  24:00:00,1.45938921761,6.91171998824,0.0,6.87790834585,0.0,0.179255002891,0.179255002891,0.179255002891,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277887748081
 02/01  01:00:00,1.04160064809,7.47380820763,0.0,7.44569554417,0.0,0.193911611317,0.193911611317,0.193911611317,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151696671411
 02/01  02:00:00,0.875029647153,7.98149731271,0.0,7.95561295484,0.0,0.206618493159,0.206618493159,0.206618493159,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.094237171061
 02/01  03:00:00,0.818636517435,8.39318811421,0.0,8.36760386484,0.0,0.217018218111,0.217018218111,0.217018218111,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785679195734
 02/01  04:00:00,0.820743201979,8.78814071682,0.0,8.76291659765,0.0,0.226950393669,0.226950393669,0.226950393669,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830725891613
 02/01  05:00:00,0.874164210889,9.2149133918,0.0,9.1906421171,0.0,0.237813255825,0.237813255825,0.237813255825,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128922344529
 02/01  06:00:00,1.14503915527,9.61109632222,0.0,9.58401153036,0.0,0.247555041802,0.247555041802,0.247555041802,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329529626966
 02/01  07:00:00,1.73530845193,10.5973316025,0.0,10.566037789,0.0,0.273060886664,0.273060886664,0.273060886664,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.704073500725
 02/01  08:00:00,2.08728632196,9.53421092056,0.0,9.50095889909,0.0,0.243088652826,0.243088652826,0.243088652826,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807423689982
 02/01  09:00:00,1.97165615714,8.54172611758,0.0,8.51361345412,0.0,0.216951917621,0.216951917621,0.216951917621,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780506429227
 02/01  10:00:00,1.72037297515,7.50190689182,0.0,7.4779807419,0.0,0.191227684824,0.191227684824,0.191227684824,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698215166804
 02/01  11:00:00,1.63875592173,8.15254900976,0.0,8.1280601564,0.0,0.211534500613,0.211534500613,0.211534500613,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600671633995
 02/01  12:00:00,1.5139901208,6.11725583605,0.0,6.09275947998,0.0,0.15761641749,0.15761641749,0.15761641749,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.513471884626
 02/01  13:00:00,1.4066079357,5.14273295493,0.0,5.11864924804,0.0,0.133516148389,0.133516148389,0.133516148389,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.445459002633
 02/01  14:00:00,1.32958731512,4.54968136902,0.0,4.52476486106,0.0,0.118830279361,0.118830279361,0.118830279361,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.405031701123
 02/01  15:00:00,1.28914363359,4.45152003556,0.0,4.42520052037,0.0,0.116496991612,0.116496991612,0.116496991612,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364907616265
 02/01  16:00:00,1.35794175889,4.85215692082,0.0,4.82437437671,0.0,0.128172967929,0.128172967929,0.128172967929,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.370022029918
