Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/01  17:00:00,1.61799705702,5.31079582108,0.0,5.27793394066,0.0,0.139896232831,0.139896232831,0.139896232831,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418420468555
 02/01  18:00:00,2.1687708379,7.37055990621,0.0,7.3306379734,0.0,0.194782798445,0.194782798445,0.194782798445,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521848108215
 02/01  19:00:00,2.56528844943,6.52155575994,0.0,6.47821259026,0.0,0.168561328525,0.168561328525,0.168561328525,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.617199843352
 02/01  20:00:00,2.68548082552,6.49746001603,0.0,6.45272134184,0.0,0.167386335362,0.167386335362,0.167386335362,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.632620895271
 02/01  21:00:00,2.56077423702,6.90385176985,0.0,6.85757503961,0.0,0.178040007098,0.178040007098,0.178040007098,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.576039734603
 02/01  22:00:00,2.32618727903,7.35584222949,0.0,7.31064588984,0.0,0.189421895594,0.189421895594,0.189421895594,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.507115711631
 02/01  23:00:00,1.92059032723,8.25394654189,0.0,8.21483490202,0.0,0.21283434061,0.21283434061,0.21283434061,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.3969757963
 02/01  24:00:00,1.51863428032,9.0103130732,0.0,8.97632578591,0.0,0.231846073798,0.231846073798,0.231846073798,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277884829006
 02/02  01:00:00,1.09820339656,9.75406365806,0.0,9.7259509946,0.0,0.250520816431,0.250520816431,0.250520816431,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151690214771
 02/02  02:00:00,0.93397412155,10.3642469917,0.0,10.3383626338,0.0,0.26556720776,0.26556720776,0.26556720776,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0942329308564
 02/02  03:00:00,0.873408065564,10.6158250738,0.0,10.5902408244,0.0,0.271792949363,0.271792949363,0.271792949363,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785647364514
 02/02  04:00:00,0.872798443897,10.9368647353,0.0,10.9116406161,0.0,0.279009269005,0.279009269005,0.279009269005,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830689557438
 02/02  05:00:00,0.920317412743,11.1322290496,0.0,11.1079577749,0.0,0.283973987212,0.283973987212,0.283973987212,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128914814996
 02/02  06:00:00,1.1723318566,10.8190354337,0.0,10.7919506419,0.0,0.274871769273,0.274871769273,0.274871769273,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329505600819
 02/02  07:00:00,1.74849692836,11.2474855545,0.0,11.216191741,0.0,0.28630438371,0.28630438371,0.28630438371,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.704018480105
 02/02  08:00:00,2.09328777071,9.85088320116,0.0,9.81763117969,0.0,0.249154306303,0.249154306303,0.249154306303,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807359485253
 02/02  09:00:00,1.96081621928,8.15361129417,0.0,8.12549863071,0.0,0.206174423784,0.206174423784,0.206174423784,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780443985203
 02/02  10:00:00,1.70180178551,6.77386560994,0.0,6.74993946002,0.0,0.172712606064,0.172712606064,0.172712606064,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698159055923
 02/02  11:00:00,1.6002716528,6.66567501598,0.0,6.64118616262,0.0,0.173098429359,0.173098429359,0.173098429359,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600623436323
 02/02  12:00:00,1.47383335568,4.53885340074,0.0,4.51435704467,0.0,0.117500507386,0.117500507386,0.117500507386,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.513431029608
 02/02  13:00:00,1.36422386503,3.4909781683,0.0,3.46689446142,0.0,0.0911671877468,0.0911671877468,0.0911671877468,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.4454238926
 02/02  14:00:00,1.28541299152,2.83560103608,0.0,2.81068452812,0.0,0.0746874136266,0.0746874136266,0.0746874136266,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.405000243261
 02/02  15:00:00,1.24132649792,2.60740250104,0.0,2.58108298585,0.0,0.0687078781609,0.0687078781609,0.0687078781609,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364879594042
 02/02  16:00:00,1.30746795064,2.91120789994,0.0,2.88342535583,0.0,0.0777274925617,0.0777274925617,0.0777274925617,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369993697038
 02/02  17:00:00,1.5682850572,3.37968846432,0.0,3.3468265839,0.0,0.0902165835223,0.0902165835223,0.0902165835223,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418388118051
 02/02  18:00:00,2.10393198093,4.86582149662,0.0,4.8258995638,0.0,0.129984539852,0.129984539852,0.129984539852,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521807509841
 02/02  19:00:00,2.50432087364,4.1142891064,0.0,4.07094593672,0.0,0.107641658458,0.107641658458,0.107641658458,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.617151937632
 02/02  20:00:00,2.62897615005,4.24856226516,0.0,4.20382359097,0.0,0.110930498254,0.110930498254,0.110930498254,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.63257205691
 02/02  21:00:00,2.50258186407,4.59222457173,0.0,4.54594784149,0.0,0.119892111751,0.119892111751,0.119892111751,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575995257001
 02/02  22:00:00,2.26896380839,5.06632515807,0.0,5.02112881842,0.0,0.132237500361,0.132237500361,0.132237500361,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.50707663622
 02/02  23:00:00,1.85477615551,5.63082745101,0.0,5.59171581114,0.0,0.147050005799,0.147050005799,0.147050005799,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396945959399
 02/02  24:00:00,1.44817765141,6.18209704352,0.0,6.14810975623,0.0,0.161409201892,0.161409201892,0.161409201892,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277865071999
 02/03  01:00:00,1.02194008922,6.67423155633,0.0,6.64611889287,0.0,0.174271979299,0.174271979299,0.174271979299,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151675744553
 02/03  02:00:00,0.855180034855,7.16080013131,0.0,7.13491577345,0.0,0.186781541314,0.186781541314,0.186781541314,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0942245106069
 02/03  03:00:00,0.797100317307,7.49699858462,0.0,7.47141433525,0.0,0.195491239657,0.195491239657,0.195491239657,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785586979008
 02/03  04:00:00,0.795431582521,7.74895878051,0.0,7.72373466133,0.0,0.201649227326,0.201649227326,0.201649227326,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830621360464
 02/03  05:00:00,0.841496147578,7.88830081688,0.0,7.86402954219,0.0,0.205166753033,0.205166753033,0.205166753033,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12890078401
 02/03  06:00:00,1.10097477695,7.84330222174,0.0,7.81621742989,0.0,0.203559270567,0.203559270567,0.203559270567,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329461019876
 02/03  07:00:00,1.662221231,7.73034925602,0.0,7.6990554425,0.0,0.200130581313,0.200130581313,0.200130581313,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.703916585139
 02/03  08:00:00,2.03012381477,7.21394368441,0.0,7.18069166294,0.0,0.186109361589,0.186109361589,0.186109361589,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807240474033
 02/03  09:00:00,1.91472992381,6.22727817092,0.0,6.19916550746,0.0,0.160203972127,0.160203972127,0.160203972127,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780328141391
 02/03  10:00:00,1.68666810743,6.06176507649,0.0,6.03783892656,0.0,0.157682967298,0.157682967298,0.157682967298,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698055016608
 02/03  11:00:00,1.5700258843,5.46489000615,0.0,5.44040115279,0.0,0.142941986427,0.142941986427,0.142941986427,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600534110754
 02/03  12:00:00,1.44910017224,3.56739695056,0.0,3.54290059449,0.0,0.0928430341912,0.0928430341912,0.0928430341912,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.513355319358
 02/03  13:00:00,1.34821347795,2.8598441733,0.0,2.83576046641,0.0,0.0752218729862,0.0752218729862,0.0752218729862,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.445358820284
 02/03  14:00:00,1.27034596294,2.25837437368,0.0,2.23345786571,0.0,0.0596787138933,0.0596787138933,0.0596787138933,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404941914407
 02/03  15:00:00,1.24001778454,2.529592612,0.0,2.50327309682,0.0,0.0674511290371,0.0674511290371,0.0674511290371,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364827629784
 02/03  16:00:00,1.30287182761,2.73334034679,0.0,2.70555780268,0.0,0.07318390988,0.07318390988,0.07318390988,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369941156685
 02/03  17:00:00,1.55421292657,2.85699667767,0.0,2.82413479725,0.0,0.0762044159407,0.0762044159407,0.0762044159407,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418328154999
 02/03  18:00:00,2.08768604512,4.24952848491,0.0,4.2096065521,0.0,0.113813843322,0.113813843322,0.113813843322,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521732270555
 02/03  19:00:00,2.49427789534,3.70756736271,0.0,3.66422419303,0.0,0.0976874562061,0.0976874562061,0.0976874562061,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.617063161582
 02/03  20:00:00,2.62122294225,3.93165841701,0.0,3.88691974282,0.0,0.103267815985,0.103267815985,0.103267815985,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.632481531371
 02/03  21:00:00,2.49969626909,4.46025067142,0.0,4.41397394118,0.0,0.11708896384,0.11708896384,0.11708896384,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575912809932
 02/03  22:00:00,2.26801662561,5.01701688945,0.0,4.9718205498,0.0,0.131362778661,0.131362778661,0.131362778661,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.507004175141
 02/03  23:00:00,1.85381924255,5.59189395269,0.0,5.55278231282,0.0,0.146148425368,0.146148425368,0.146148425368,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396890626862
 02/03  24:00:00,1.4413293874,5.9322528884,0.0,5.89826560112,0.0,0.154597575284,0.154597575284,0.154597575284,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277828434602
 02/04  01:00:00,1.02770671885,6.23498763735,0.0,6.20687497389,0.0,0.162412111887,0.162412111887,0.162412111887,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.16272855852
 02/04  02:00:00,0.845224655904,6.42171485734,0.0,6.39583049947,0.0,0.167027356102,0.167027356102,0.167027356102,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.100076292793
 02/04  03:00:00,0.782428305818,6.68995767831,0.0,6.66437342894,0.0,0.173918720496,0.173918720496,0.173918720496,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0828479671457
 02/04  04:00:00,0.779273250907,6.89630912456,0.0,6.87108500539,0.0,0.179515720677,0.179515720677,0.179515720677,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0876719069098
 02/04  05:00:00,0.828836407021,6.93463314119,0.0,6.9103618665,0.0,0.180405119261,0.180405119261,0.180405119261,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.138331521609
 02/04  06:00:00,1.10926061409,6.95714521271,0.0,6.93006042085,0.0,0.180594521021,0.180594521021,0.180594521021,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.356614913965
 02/04  07:00:00,1.73287489374,7.6066254292,0.0,7.57533161567,0.0,0.197897029662,0.197897029662,0.197897029662,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.766178287318
 02/04  08:00:00,2.10590450814,6.41273266416,0.0,6.37948064269,0.0,0.164926139346,0.164926139346,0.164926139346,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.883043027719
 02/04  09:00:00,2.00979408734,5.55885685087,0.0,5.53074418741,0.0,0.143552402321,0.143552402321,0.143552402321,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.859606573834
 02/04  10:00:00,1.78772972799,5.3791404018,0.0,5.35521425188,0.0,0.140604870474,0.140604870474,0.140604870474,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.771163675523
 02/04  11:00:00,1.70237352462,6.10322563563,0.0,6.07873678227,0.0,0.161537521532,0.161537521532,0.161537521532,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.66336998668
 02/04  12:00:00,1.59009068944,4.90811126596,0.0,4.88361490989,0.0,0.129157966217,0.129157966217,0.129157966217,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.565542145021
 02/04  13:00:00,1.48061641337,4.33948580941,0.0,4.31540210253,0.0,0.114551866393,0.114551866393,0.114551866393,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.490621256205
 02/04  14:00:00,1.40453375582,4.1889349989,0.0,4.16401849094,0.0,0.11100717026,0.11100717026,0.11100717026,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.444213218411
 02/04  15:00:00,1.35615594061,4.09884208941,0.0,4.07252257422,0.0,0.10892274934,0.10892274934,0.10892274934,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.400368593384
 02/04  16:00:00,1.41374181196,4.19387925127,0.0,4.16609670716,0.0,0.111654874303,0.111654874303,0.111654874303,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.405281203757
 02/04  17:00:00,1.66906525592,4.21285842175,0.0,4.17999654132,0.0,0.111832244143,0.111832244143,0.111832244143,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.461634736901
 02/04  18:00:00,2.20014684495,5.22079765958,0.0,5.18087572676,0.0,0.13887529042,0.13887529042,0.13887529042,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.573779693078
 02/04  19:00:00,2.61141327762,4.30877946945,0.0,4.26543629977,0.0,0.113122500205,0.113122500205,0.113122500205,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.68445318432
 02/04  20:00:00,2.73342323734,4.05140556175,0.0,4.00666688756,0.0,0.105874401871,0.105874401871,0.105874401871,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.707830486383
 02/04  21:00:00,2.59348928757,3.99217640397,0.0,3.94589967373,0.0,0.104273252818,0.104273252818,0.104273252818,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.647666169107
 02/04  22:00:00,2.33571774541,3.95022970085,0.0,3.9050333612,0.0,0.103232628584,0.103232628584,0.103232628584,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.56722858755
 02/04  23:00:00,1.89063250612,4.09853575094,0.0,4.05942411107,0.0,0.107346993958,0.107346993958,0.107346993958,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.444212109918
 02/04  24:00:00,1.44458644988,4.29153208649,0.0,4.25754479921,0.0,0.112839823984,0.112839823984,0.112839823984,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.307308403043
 02/05  01:00:00,0.982338750004,4.44060643895,0.0,4.41249377549,0.0,0.117077951776,0.117077951776,0.117077951776,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162694749788
 02/05  02:00:00,0.798097567698,4.54423262289,0.0,4.51834826502,0.0,0.119918671863,0.119918671863,0.119918671863,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.100057888826
 02/05  03:00:00,0.729832323435,4.59576255981,0.0,4.57017831044,0.0,0.121335953475,0.121335953475,0.121335953475,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0828347517829
 02/05  04:00:00,0.721212190262,4.59977808608,0.0,4.57455396691,0.0,0.121469315379,0.121469315379,0.121469315379,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0876572515627
 02/05  05:00:00,0.769146610275,4.57032038128,0.0,4.54604910658,0.0,0.120745314069,0.120745314069,0.120745314069,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.138301530055
 02/05  06:00:00,1.04636468391,4.46127324359,0.0,4.43418845174,0.0,0.117792456601,0.117792456601,0.117792456601,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.356521048203
 02/05  07:00:00,1.64465094776,4.16958441505,0.0,4.13829060152,0.0,0.109887510367,0.109887510367,0.109887510367,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.765963860629
 02/05  08:00:00,2.04385688495,3.92277381516,0.0,3.88952179369,0.0,0.103130457988,0.103130457988,0.103130457988,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.882791085888
 02/05  09:00:00,1.96722214783,3.83967933031,0.0,3.81156666686,0.0,0.101227881015,0.101227881015,0.101227881015,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.859359155636
 02/05  10:00:00,1.74767879381,3.80692278447,0.0,3.78299663454,0.0,0.100777222524,0.100777222524,0.100777222524,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.770940389298
 02/05  11:00:00,1.66496005645,4.66976067292,0.0,4.64527181956,0.0,0.124316072264,0.124316072264,0.124316072264,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.663177967778
 02/05  12:00:00,1.56376342994,3.87807927062,0.0,3.85358291456,0.0,0.102993226591,0.102993226591,0.102993226591,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.565379625141
 02/05  13:00:00,1.46121666494,3.59098184953,0.0,3.56689814264,0.0,0.095292050607,0.095292050607,0.095292050607,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.490481323565
 02/05  14:00:00,1.37576438775,3.10447100271,0.0,3.07955449475,0.0,0.082362790549,0.082362790549,0.082362790549,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.444088230052
 02/05  15:00:00,1.3120790498,2.45348322054,0.0,2.42716370536,0.0,0.0649573585156,0.0649573585156,0.0649573585156,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.400257093398
 02/05  16:00:00,1.36232157604,2.27154057901,0.0,2.2437580349,0.0,0.0603470883873,0.0603470883873,0.0603470883873,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.405168753752
 02/05  17:00:00,1.61828712751,2.29716208309,0.0,2.26430020267,0.0,0.0611831860894,0.0611831860894,0.0611831860894,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.461505666548
 02/05  18:00:00,2.14754890455,3.22441602501,0.0,3.1844940922,0.0,0.0864381972265,0.0864381972265,0.0864381972265,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.573618845869
 02/05  19:00:00,2.5700970047,2.723994515,0.0,2.68065134532,0.0,0.0719974456892,0.0719974456892,0.0719974456892,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.684261965922
 02/05  20:00:00,2.69843675623,2.70670169834,0.0,2.66196302415,0.0,0.0710847459991,0.0710847459991,0.0710847459991,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.707633661149
 02/05  21:00:00,2.56593664234,2.93137760973,0.0,2.88510087949,0.0,0.0769009292636,0.0769009292636,0.0769009292636,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.64748584743
 02/05  22:00:00,2.31950799279,3.31968328644,0.0,3.27448694679,0.0,0.0871806909963,0.0871806909963,0.0871806909963,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.567070772522
 02/05  23:00:00,1.88158736504,3.7416751657,0.0,3.70256352583,0.0,0.0984226638717,0.0984226638717,0.0984226638717,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.444091298929
 02/05  24:00:00,1.44539450799,4.31711683588,0.0,4.28312954859,0.0,0.113727230136,0.113727230136,0.113727230136,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.307229054999
 02/06  01:00:00,0.973801201324,4.78966158842,0.0,4.76154892496,0.0,0.126224543155,0.126224543155,0.126224543155,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151584292807
 02/06  02:00:00,0.802623548657,5.09866280273,0.0,5.07277844486,0.0,0.134274306094,0.134274306094,0.134274306094,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0941752596292
 02/06  03:00:00,0.741425428826,5.32174154096,0.0,5.29615729159,0.0,0.139851549326,0.139851549326,0.139851549326,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785234997504
 02/06  04:00:00,0.73714547399,5.4625396029,0.0,5.43731548372,0.0,0.143402666939,0.143402666939,0.143402666939,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830225879028
 02/06  05:00:00,0.781853432209,5.55060479528,0.0,5.52633352059,0.0,0.145605087543,0.145605087543,0.145605087543,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128819734131
 02/06  06:00:00,1.04251599876,5.54755715376,0.0,5.5204723619,0.0,0.145357401432,0.145357401432,0.145357401432,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329204110821
 02/06  07:00:00,1.60130285079,5.34501548057,0.0,5.31372166705,0.0,0.139799199274,0.139799199274,0.139799199274,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.703329586973
 02/06  08:00:00,1.97605390867,5.08724596326,0.0,5.05399394179,0.0,0.132725055382,0.132725055382,0.132725055382,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.806554874138
 02/06  09:00:00,1.86930621703,4.43545743924,0.0,4.40734477579,0.0,0.115447520092,0.115447520092,0.115447520092,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.779660886645
 02/06  10:00:00,1.61478055521,3.32293760817,0.0,3.29901145824,0.0,0.0863946841026,0.0863946841026,0.0863946841026,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.697455747587
 02/06  11:00:00,1.50721497194,3.05972446519,0.0,3.03523561183,0.0,0.0806456321874,0.0806456321874,0.0806456321874,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600019552632
 02/06  12:00:00,1.41979695325,2.40834691836,0.0,2.3838505623,0.0,0.0639759057846,0.0639759057846,0.0639759057846,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512919228775
 02/06  13:00:00,1.33387188366,2.29133142012,0.0,2.26724771324,0.0,0.061255110404,0.061255110404,0.061255110404,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.44498398858
 02/06  14:00:00,1.25805789546,1.7867320014,0.0,1.76181549344,0.0,0.0477266384533,0.0477266384533,0.0477266384533,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404605922367
 02/06  15:00:00,1.20583738801,1.2707302242,0.0,1.24441070902,0.0,0.0335700882717,0.0335700882717,0.0335700882717,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364528274026
 02/06  16:00:00,1.2646922272,1.33701621699,0.0,1.30923367288,0.0,0.0353069839648,0.0353069839648,0.0353069839648,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369638482192
 02/06  17:00:00,1.51957380019,1.57314753077,0.0,1.54028565034,0.0,0.0419107081181,0.0419107081181,0.0419107081181,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417982736446
 02/06  18:00:00,2.04212173191,2.56117579066,0.0,2.52125385784,0.0,0.0686829327276,0.0686829327276,0.0686829327276,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521298867945
 02/06  19:00:00,2.45563480178,2.25413089597,0.0,2.21078772629,0.0,0.0595557562117,0.0595557562117,0.0595557562117,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.616551768018
 02/06  20:00:00,2.58967084729,2.73705333874,0.0,2.69231466455,0.0,0.0722371986424,0.0722371986424,0.0722371986424,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631960053755
 02/06  21:00:00,2.46981395952,3.33065656467,0.0,3.28437983443,0.0,0.087681595797,0.087681595797,0.087681595797,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575437868406
 02/06  22:00:00,2.24214089895,4.0328560981,0.0,3.98765975845,0.0,0.1059044614,0.1059044614,0.1059044614,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.506586765741
 02/06  23:00:00,1.83337905099,4.80737820034,0.0,4.76826656046,0.0,0.126026983527,0.126026983527,0.126026983527,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396571877145
 02/06  24:00:00,1.43103158701,5.52617932757,0.0,5.49219204028,0.0,0.144510834731,0.144510834731,0.144510834731,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277617374767
 02/07  01:00:00,1.01294934475,6.33624020166,0.0,6.3081275382,0.0,0.165419127264,0.165419127264,0.165419127264,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151537852118
 02/07  02:00:00,0.84506353103,6.79581077625,0.0,6.76992641839,0.0,0.176738752419,0.176738752419,0.176738752419,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0941507956765
 02/07  03:00:00,0.786821485728,7.14511133011,0.0,7.11952708075,0.0,0.185265023176,0.185265023176,0.185265023176,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785060828022
 02/07  04:00:00,0.786893307721,7.4630563181,0.0,7.43783219893,0.0,0.193169999412,0.193169999412,0.193169999412,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830030891601
 02/07  05:00:00,0.835723779024,7.71067542047,0.0,7.68640414577,0.0,0.199515404067,0.199515404067,0.199515404067,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128779764422
 02/07  06:00:00,1.09854492704,7.79877367951,0.0,7.77168888766,0.0,0.20151293631,0.20151293631,0.20151293631,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329077504223
 02/07  07:00:00,1.67336211455,8.22142812687,0.0,8.19013431335,0.0,0.212147706997,0.212147706997,0.212147706997,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.703040343013
 02/07  08:00:00,2.01348962479,6.68819321769,0.0,6.65494119623,0.0,0.170498601277,0.170498601277,0.170498601277,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.806217044357
 02/07  09:00:00,1.87249350002,4.69623664204,0.0,4.66812397858,0.0,0.118963598324,0.118963598324,0.118963598324,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.779332091403
 02/07  10:00:00,1.61029168018,3.21180459078,0.0,3.18787844085,0.0,0.0822010882428,0.0822010882428,0.0822010882428,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.697160468408
 02/07  11:00:00,1.49689129036,2.70096257454,0.0,2.67647372118,0.0,0.0705754807303,0.0705754807303,0.0705754807303,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.599766022513
 02/07  12:00:00,1.38811892977,1.25136267655,0.0,1.22686632048,0.0,0.0325127454624,0.0325127454624,0.0325127454624,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.51270436562
 02/07  13:00:00,1.29758372467,0.961146299752,0.0,0.937062592867,0.0,0.0251516433456,0.0251516433456,0.0251516433456,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444799296647
 02/07  14:00:00,1.23320200806,0.875312663045,0.0,0.850396155082,0.0,0.0230363111777,0.0230363111777,0.0230363111777,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.40444036225
 02/07  15:00:00,1.19500764883,0.866070218688,0.0,0.839750703501,0.0,0.0228878568279,0.0228878568279,0.0228878568279,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364380766288
 02/07  16:00:00,1.2540160622,0.932632427516,0.0,0.904849883406,0.0,0.0247799620098,0.0247799620098,0.0247799620098,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369489339144
 02/07  17:00:00,1.50525278405,1.04572962517,0.0,1.01286774475,0.0,0.0277598971787,0.0277598971787,0.0277598971787,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417812531236
 02/07  18:00:00,2.01796007575,1.67277162941,0.0,1.63284969659,0.0,0.0447348390108,0.0447348390108,0.0447348390108,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521085305499
 02/07  19:00:00,2.42366824006,1.06841501969,0.0,1.02507185001,0.0,0.0278411909544,0.0278411909544,0.0278411909544,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.616299771555
 02/07  20:00:00,2.54566047946,1.09639672326,0.0,1.05165804907,0.0,0.028483793988,0.028483793988,0.028483793988,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631703090585
 02/07  21:00:00,2.41308006054,1.19937280691,0.0,1.15309607667,0.0,0.0311817271833,0.0311817271833,0.0311817271833,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575203838038
 02/07  22:00:00,2.17215345272,1.38264530388,0.0,1.33744896424,0.0,0.036122696102,0.036122696102,0.036122696102,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.50638108481
 02/07  23:00:00,1.74782698245,1.54452992779,0.0,1.50541828792,0.0,0.040631983024,0.040631983024,0.040631983024,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396414809112
 02/07  24:00:00,1.33449449491,1.8175045098,0.0,1.78351722252,0.0,0.0480777435106,0.0480777435106,0.0480777435106,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277513373889
 02/08  01:00:00,0.903090627206,2.0894431274,0.0,2.06133046394,0.0,0.0556148519245,0.0556148519245,0.0556148519245,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151483409919
 02/08  02:00:00,0.729484657689,2.29357230379,0.0,2.26768794593,0.0,0.0611883655991,0.0611883655991,0.0611883655991,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0941223091558
 02/08  03:00:00,0.667542682745,2.47156107838,0.0,2.44597682901,0.0,0.0660064717307,0.0660064717307,0.0660064717307,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0784858312648
 02/08  04:00:00,0.661630281111,2.54335500559,0.0,2.51813088642,0.0,0.0679297061153,0.0679297061153,0.0679297061153,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0829803558474
 02/08  05:00:00,0.705109778166,2.58356081318,0.0,2.55928953848,0.0,0.068947845983,0.068947845983,0.068947845983,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128733321648
 02/08  06:00:00,0.963703098617,2.50877271259,0.0,2.48168792074,0.0,0.0668181436537,0.0668181436537,0.0668181436537,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.328930468457
 02/08  07:00:00,1.52337257443,2.35461011517,0.0,2.32331630165,0.0,0.0624940686468,0.0624940686468,0.0624940686468,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.70270444124
 02/08  08:00:00,1.91147522328,2.5963994365,0.0,2.56314741503,0.0,0.0688765245314,0.0688765245314,0.0688765245314,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.805824719598
 02/08  09:00:00,1.81381788079,2.28668000328,0.0,2.25856733982,0.0,0.0606698010553,0.0606698010553,0.0606698010553,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.778950269438
 02/08  10:00:00,1.58747875956,2.24631838903,0.0,2.22239223911,0.0,0.0597311062821,0.0597311062821,0.0597311062821,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.696817529756
 02/08  11:00:00,1.49388093658,2.53901975681,0.0,2.51453090345,0.0,0.0678595685916,0.0678595685916,0.0678595685916,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.599471580876
 02/08  12:00:00,1.40837132554,1.98975931427,0.0,1.96526295821,0.0,0.0530146766994,0.0530146766994,0.0530146766994,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512454830149
 02/08  13:00:00,1.31870876729,1.7439122504,0.0,1.71982854352,0.0,0.0464911736322,0.0464911736322,0.0464911736322,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444584808974
 02/08  14:00:00,1.25059528323,1.52325442686,0.0,1.49833791889,0.0,0.0406218702841,0.0406218702841,0.0406218702841,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404248078311
 02/08  15:00:00,1.20963789063,1.4136007292,0.0,1.38728121401,0.0,0.0376894097878,0.0376894097878,0.0376894097878,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364209455124
 02/08  16:00:00,1.2647520187,1.33930978196,0.0,1.31152723785,0.0,0.0356891196808,0.0356891196808,0.0356891196808,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369316137975
 02/08  17:00:00,1.50755280084,1.14324650025,0.0,1.11038461983,0.0,0.030257574808,0.030257574808,0.030257574808,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417614870397
 02/08  18:00:00,1.99343243588,0.79052503579,0.0,0.750603102976,0.0,0.020455203872,0.020455203872,0.020455203872,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.520837300765
 02/08  19:00:00,2.41194069523,0.646366489736,0.0,0.603023320056,0.0,0.0164062791042,0.0164062791042,0.0164062791042,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.616007138578
 02/08  20:00:00,2.52248877093,0.251013821063,0.0,0.206275146872,0.0,0.0056104900682,0.0056104900682,0.0056104900682,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631404685974
 02/08  21:00:00,2.38489367996,0.166773862951,0.0,0.120497132713,0.0,0.00326712507682,0.00326712507682,0.00326712507682,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.574932059565
 02/08  22:00:00,2.14115264285,0.242981734835,0.0,0.197785395186,0.0,0.00536074394983,0.00536074394983,0.00536074394983,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.506142227095
 02/08  23:00:00,1.71682416847,0.40054903957,0.0,0.361437399698,0.0,0.00981157058067,0.00981157058067,0.00981157058067,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396232407569
 02/08  24:00:00,1.3019738021,0.610356847103,0.0,0.576369559817,0.0,0.015677827067,0.015677827067,0.015677827067,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.27739259752
 02/09  01:00:00,0.86774933438,0.774557112735,0.0,0.746444449278,0.0,0.0203359434879,0.0203359434879,0.0203359434879,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151421025529
 02/09  02:00:00,0.692845679145,0.928116599835,0.0,0.902232241969,0.0,0.0245818755087,0.0245818755087,0.0245818755087,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0940898207029
 02/09  03:00:00,0.627997007036,0.997081522625,0.0,0.971497273255,0.0,0.0264838756691,0.0264838756691,0.0264838756691,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0784627516173
 02/09  04:00:00,0.621848287896,1.05905807299,0.0,1.03383395382,0.0,0.0281735715276,0.0281735715276,0.0281735715276,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0829544972199
 02/09  05:00:00,0.664524210263,1.0669193487,0.0,1.04264807401,0.0,0.0284151625365,0.0284151625365,0.0284151625365,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128680437191
 02/09  06:00:00,0.924371672006,1.0421972798,0.0,1.01511248795,0.0,0.027654136628,0.027654136628,0.027654136628,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.328763048871
 02/09  07:00:00,1.49705234712,1.37307508768,0.0,1.34178127416,0.0,0.0365563013431,0.0365563013431,0.0365563013431,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.702321981228
 02/09  08:00:00,1.87689614341,1.31352011061,0.0,1.28026808914,0.0,0.0347441482106,0.0347441482106,0.0347441482106,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.805378016046
 02/09  09:00:00,1.79223919499,1.48832974877,0.0,1.46021708532,0.0,0.0395258660005,0.0395258660005,0.0395258660005,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.778515518693
 02/09  10:00:00,1.57908868319,1.93705910212,0.0,1.91313295219,0.0,0.0517314506219,0.0517314506219,0.0517314506219,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.696427109044
 02/09  11:00:00,1.50935573208,3.11772033687,0.0,3.09323148351,0.0,0.0836696048742,0.0836696048742,0.0836696048742,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.599136340084
 02/09  12:00:00,1.4320379395,2.8907986564,0.0,2.86630230033,0.0,0.0769654035914,0.0769654035914,0.0769654035914,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.51217071722
 02/09  13:00:00,1.35530291971,3.13741982187,0.0,3.11333611498,0.0,0.0833295351764,0.0833295351764,0.0833295351764,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444340599849
 02/09  14:00:00,1.30380189946,3.54269595672,0.0,3.51777944875,0.0,0.0940473825818,0.0940473825818,0.0940473825818,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404029182247
 02/09  15:00:00,1.27507982474,3.90199785445,0.0,3.87567833926,0.0,0.103326367274,0.103326367274,0.103326367274,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364014431747
 02/09  16:00:00,1.34450460944,4.37622202407,0.0,4.34843947996,0.0,0.115638916115,0.115638916115,0.115638916115,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369118932279
 02/09  17:00:00,1.60008955965,4.68245048293,0.0,4.64958860251,0.0,0.123019378359,0.123019378359,0.123019378359,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417389825661
 02/09  18:00:00,2.13157218403,6.03770655046,0.0,5.99778461764,0.0,0.158877332613,0.158877332613,0.158877332613,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.52055492018
 02/09  19:00:00,2.52834406721,5.13329918871,0.0,5.08995601903,0.0,0.133142794651,0.133142794651,0.133142794651,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.615673995005
 02/09  20:00:00,2.64373957742,4.92580122219,0.0,4.881062548,0.0,0.127201047168,0.127201047168,0.127201047168,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631064935366
 02/09  21:00:00,2.51303131108,5.09241882805,0.0,5.04614209781,0.0,0.131714177938,0.131714177938,0.131714177938,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.574622637827
 02/09  22:00:00,2.28184079071,5.63925650059,0.0,5.59406016094,0.0,0.146320849207,0.146320849207,0.146320849207,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.505870269694
 02/09  23:00:00,1.86578645773,6.12525820878,0.0,6.08614656891,0.0,0.158981543295,0.158981543295,0.158981543295,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396024724117
 02/09  24:00:00,1.45833758771,6.63586090401,0.0,6.60187361673,0.0,0.172179129435,0.172179129435,0.172179129435,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277255080758
 02/10  01:00:00,1.03393661212,7.19127282007,0.0,7.16316015661,0.0,0.186593406867,0.186593406867,0.186593406867,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151350839895
 02/10  02:00:00,0.861425257098,7.44581209233,0.0,7.41992773447,0.0,0.193197915666,0.193197915666,0.193197915666,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0940533584974
 02/10  03:00:00,0.79642502686,7.53665527452,0.0,7.51107102516,0.0,0.194937794291,0.194937794291,0.194937794291,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0784368528199
 02/10  04:00:00,0.793477635719,7.73640869244,0.0,7.71118457327,0.0,0.199831929568,0.199831929568,0.199831929568,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0829254870023
 02/10  05:00:00,0.838188542484,7.81711290786,0.0,7.79284163316,0.0,0.202138811069,0.202138811069,0.202138811069,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12862112088
 02/10  06:00:00,1.09865949792,7.82656895391,0.0,7.79948416205,0.0,0.20212971695,0.20212971695,0.20212971695,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.328575294458
 02/10  07:00:00,1.65719516743,7.64471631982,0.0,7.61342250629,0.0,0.197128026681,0.197128026681,0.197128026681,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.701893076207
 02/10  08:00:00,2.03328498534,7.44621462107,0.0,7.4129625996,0.0,0.191633940202,0.191633940202,0.191633940202,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.804877065986
 02/10  09:00:00,1.93413105102,7.06404126995,0.0,7.03592860649,0.0,0.181905267773,0.181905267773,0.181905267773,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.778027972958
 02/10  10:00:00,1.70062255152,6.71814172076,0.0,6.69421557084,0.0,0.173703154459,0.173703154459,0.173703154459,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.695989273537
 02/10  11:00:00,1.62396634805,7.59786296185,0.0,7.57337410849,0.0,0.198656142266,0.198656142266,0.198656142266,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.59876041867
 02/10  12:00:00,1.50239128377,5.7012931361,0.0,5.67679678003,0.0,0.147637343921,0.147637343921,0.147637343921,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.511852121156
 02/10  13:00:00,1.39642807505,4.78608208205,0.0,4.76199837516,0.0,0.12472855489,0.12472855489,0.12472855489,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444066735479
 02/10  14:00:00,1.32042219024,4.22215277699,0.0,4.19723626902,0.0,0.110913166123,0.110913166123,0.110913166123,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.403783689483
 02/10  15:00:00,1.27758433741,4.02129318546,0.0,3.99497367027,0.0,0.106049619766,0.106049619766,0.106049619766,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.363795691933
 02/10  16:00:00,1.33625201368,4.05804511365,0.0,4.03026256954,0.0,0.107607478971,0.107607478971,0.107607478971,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.368897773671
 02/10  17:00:00,1.58235888887,3.99128952754,0.0,3.95842764712,0.0,0.105541109148,0.105541109148,0.105541109148,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.41713742409
 02/10  18:00:00,2.11426491976,5.34853448351,0.0,5.30861255069,0.0,0.141886743466,0.141886743466,0.141886743466,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.520238245056
 02/10  19:00:00,2.50750312418,4.325716669,0.0,4.28237349932,0.0,0.112675567674,0.112675567674,0.112675567674,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.615300278954
 02/10  20:00:00,2.62314157408,4.12221116071,0.0,4.07747248652,0.0,0.106984094181,0.106984094181,0.106984094181,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.630683885005
 02/10  21:00:00,2.49201760906,4.27248758122,0.0,4.22621085098,0.0,0.111047529202,0.111047529202,0.111047529202,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.574275584543
 02/10  22:00:00,2.2519881955,4.49025598338,0.0,4.44505964373,0.0,0.116773250903,0.116773250903,0.116773250903,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.505565272791
 02/10  23:00:00,1.8349222336,4.9260713065,0.0,4.88695966663,0.0,0.128350217135,0.128350217135,0.128350217135,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.395791826146
 02/10  24:00:00,1.42459679439,5.30908855543,0.0,5.27510126815,0.0,0.138592551784,0.138592551784,0.138592551784,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277100865092
 02/11  01:00:00,1.0120503932,5.63692341214,0.0,5.60881074869,0.0,0.147177060426,0.147177060426,0.147177060426,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162307284332
 02/11  02:00:00,0.829966127641,5.82676829638,0.0,5.80088393852,0.0,0.151991064813,0.151991064813,0.151991064813,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0998540558187
 02/11  03:00:00,0.763985170983,5.96517434282,0.0,5.93959009345,0.0,0.155633492961,0.155633492961,0.155633492961,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0826900598453
 02/11  04:00:00,0.754142457964,5.92208884427,0.0,5.8968647251,0.0,0.154561126159,0.154561126159,0.154561126159,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0874957084843
 02/11  05:00:00,0.800023459209,5.8207526688,0.0,5.79648139411,0.0,0.151952616367,0.151952616367,0.151952616367,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137971076692
 02/11  06:00:00,1.07546725075,5.66596765578,0.0,5.63888286392,0.0,0.147928468963,0.147928468963,0.147928468963,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.355487602684
 02/11  07:00:00,1.68421453029,5.80851016759,0.0,5.77721635406,0.0,0.151811670879,0.151811670879,0.151811670879,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.763603282654
 02/11  08:00:00,2.0684667862,5.01276813075,0.0,4.97951610928,0.0,0.130513909128,0.130513909128,0.130513909128,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.880017535999
 02/11  09:00:00,1.98546541973,4.68363655064,0.0,4.65552388718,0.0,0.122194910202,0.122194910202,0.122194910202,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.856635398349
 02/11  10:00:00,1.7731376976,4.90567778827,0.0,4.88175163835,0.0,0.128694230902,0.128694230902,0.128694230902,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.768482284705
 02/11  11:00:00,1.69362463827,5.8673257381,0.0,5.84283688474,0.0,0.15509456669,0.15509456669,0.15509456669,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.661064055177
 02/11  12:00:00,1.58666592511,4.86216465028,0.0,4.83766829421,0.0,0.127684902373,0.127684902373,0.127684902373,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.563590444534
 02/11  13:00:00,1.48074917855,4.42593706111,0.0,4.40185335422,0.0,0.11636464946,0.11636464946,0.11636464946,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.48894123832
 02/11  14:00:00,1.40184222018,4.16445539584,0.0,4.13953888788,0.0,0.109816494491,0.109816494491,0.109816494491,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.442712358542
 02/11  15:00:00,1.35248361559,4.03404511489,0.0,4.0077255997,0.0,0.106589388059,0.106589388059,0.106589388059,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.399029629641
 02/11  16:00:00,1.40214171622,3.83459556995,0.0,3.80681302584,0.0,0.101405172615,0.101405172615,0.101405172615,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.403930809703
 02/11  17:00:00,1.65526936836,3.7665647991,0.0,3.73370291868,0.0,0.0995863249539,0.0995863249539,0.0995863249539,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.460084768527
 02/11  18:00:00,2.18684477032,4.80110501197,0.0,4.76118307915,0.0,0.127504945628,0.127504945628,0.127504945628,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.571847963236
 02/11  19:00:00,2.59807676041,3.89957402024,0.0,3.85623085056,0.0,0.102082180425,0.102082180425,0.102082180425,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.682156986895
 02/11  20:00:00,2.72404334275,3.78716058191,0.0,3.74242190772,0.0,0.0988579779841,0.0988579779841,0.0988579779841,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.70546701568
 02/11  21:00:00,2.58937093497,3.91951918093,0.0,3.87324245069,0.0,0.102320285035,0.102320285035,0.102320285035,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.645500784288
 02/11  22:00:00,2.33870879298,4.1414736625,0.0,4.09627732285,0.0,0.108118690531,0.108118690531,0.108118690531,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.565333573176
 02/11  23:00:00,1.89866541227,4.4686563902,0.0,4.42954475033,0.0,0.116830631247,0.116830631247,0.116830631247,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.442761378788
 02/11  24:00:00,1.45735713036,4.83593616387,0.0,4.80194887658,0.0,0.126563150181,0.126563150181,0.126563150181,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.306355757324
 02/12  01:00:00,0.999738000673,5.15069666585,0.0,5.12258400239,0.0,0.134959836186,0.134959836186,0.134959836186,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162212116047
 02/12  02:00:00,0.81888582747,5.38245692956,0.0,5.35657257169,0.0,0.140960287132,0.140960287132,0.140960287132,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0998045333287
 02/12  03:00:00,0.753200526076,5.53656510107,0.0,5.5109808517,0.0,0.144883959021,0.144883959021,0.144883959021,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0826549488782
 02/12  04:00:00,0.746681941682,5.62591881135,0.0,5.60069469218,0.0,0.147139753972,0.147139753972,0.147139753972,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0874565643896
 02/12  05:00:00,0.794668362648,5.61042973759,0.0,5.58615846289,0.0,0.1466775221,0.1466775221,0.1466775221,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137891074398
