Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/12  06:00:00,1.06774828645,5.3843022864,0.0,5.35721749454,0.0,0.140459626628,0.140459626628,0.140459626628,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.355237480714
 02/12  07:00:00,1.66461391407,5.09946102221,0.0,5.06816720869,0.0,0.132782361408,0.132782361408,0.132782361408,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.763031975897
 02/12  08:00:00,2.06192034285,4.78864190109,0.0,4.75538987962,0.0,0.12463874835,0.12463874835,0.12463874835,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.879346253428
 02/12  09:00:00,1.98765077963,4.78631249492,0.0,4.75819983146,0.0,0.125039514377,0.125039514377,0.125039514377,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.855976154073
 02/12  10:00:00,1.76923873669,4.78032169766,0.0,4.75639554774,0.0,0.125390217222,0.125390217222,0.125390217222,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.76788733748
 02/12  11:00:00,1.6881939278,5.68366593645,0.0,5.6591770831,0.0,0.150175503539,0.150175503539,0.150175503539,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.660552407858
 02/12  12:00:00,1.5806116579,4.6488301329,0.0,4.62433377684,0.0,0.122063680777,0.122063680777,0.122063680777,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.563157398917
 02/12  13:00:00,1.4757919672,4.24903454929,0.0,4.2249508424,0.0,0.11178020056,0.11178020056,0.11178020056,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.488568475869
 02/12  14:00:00,1.38895030765,3.69199811816,0.0,3.66708161019,0.0,0.0972575926048,0.0972575926048,0.0972575926048,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.4423793479
 02/12  15:00:00,1.33008923271,3.2020917398,0.0,3.17577222461,0.0,0.0844920943238,0.0844920943238,0.0844920943238,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.3987325405
 02/12  16:00:00,1.38108469516,3.04411633229,0.0,3.01633378818,0.0,0.0806477506145,0.0806477506145,0.0806477506145,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.403631210652
 02/12  17:00:00,1.63628695398,3.0468450666,0.0,3.01398318618,0.0,0.0809478077953,0.0809478077953,0.0809478077953,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.45974087131
 02/12  18:00:00,2.15957631988,3.77982534194,0.0,3.73990340913,0.0,0.100665110607,0.100665110607,0.100665110607,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.571419347814
 02/12  19:00:00,2.5726398945,2.94095548624,0.0,2.89761231656,0.0,0.077154795469,0.077154795469,0.077154795469,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.681647505936
 02/12  20:00:00,2.6981241534,2.81030775685,0.0,2.76556908265,0.0,0.0734631933799,0.0734631933799,0.0734631933799,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.704942610939
 02/12  21:00:00,2.55977775388,2.80292157613,0.0,2.75664484589,0.0,0.07320755881,0.07320755881,0.07320755881,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.645020329421
 02/12  22:00:00,2.31074507772,3.07793371454,0.0,3.0327373749,0.0,0.0805754611979,0.0805754611979,0.0805754611979,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.564913087246
 02/12  23:00:00,1.87254082439,3.4617930093,0.0,3.42268136943,0.0,0.0910279651025,0.0910279651025,0.0910279651025,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.442439457051
 02/12  24:00:00,1.43056123058,3.79280453721,0.0,3.75881724992,0.0,0.0999786298588,0.0999786298588,0.0999786298588,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.306144377867
 02/13  01:00:00,0.95544790846,4.10729455467,0.0,4.07918189121,0.0,0.108363186543,0.108363186543,0.108363186543,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151092356555
 02/13  02:00:00,0.786886261587,4.5001176666,0.0,4.47423330873,0.0,0.11879226091,0.11879226091,0.11879226091,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0939200177436
 02/13  03:00:00,0.725557335077,4.70763977381,0.0,4.68205552444,0.0,0.124164650985,0.124164650985,0.124164650985,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0783423043432
 02/13  04:00:00,0.725675345126,5.01571112539,0.0,4.99048700621,0.0,0.132135489099,0.132135489099,0.132135489099,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0828196368789
 02/13  05:00:00,0.771256810159,5.13961364778,0.0,5.11534237309,0.0,0.135423433751,0.135423433751,0.135423433751,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128404765873
 02/13  06:00:00,1.0330328466,5.22554721227,0.0,5.19846242041,0.0,0.137187751748,0.137187751748,0.137187751748,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327890608349
 02/13  07:00:00,1.60978128735,5.7592728993,0.0,5.72797908578,0.0,0.151278193012,0.151278193012,0.151278193012,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.700329029791
 02/13  08:00:00,1.99309124169,5.83281023882,0.0,5.79955821735,0.0,0.153266962198,0.153266962198,0.153266962198,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.803050300338
 02/13  09:00:00,1.89830156029,5.65350174061,0.0,5.62538907716,0.0,0.147853662445,0.147853662445,0.147853662445,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.77625008755
 02/13  10:00:00,1.67621016038,5.77284733325,0.0,5.74892118332,0.0,0.150887494044,0.150887494044,0.150887494044,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.694392542815
 02/13  11:00:00,1.61752290079,7.36362268411,0.0,7.33913383076,0.0,0.193583705226,0.193583705226,0.193583705226,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.597389408448
 02/13  12:00:00,1.52865221796,6.67796184862,0.0,6.65346549255,0.0,0.175060051822,0.175060051822,0.175060051822,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.510690347451
 02/13  13:00:00,1.44113848412,6.54764863916,0.0,6.52356493228,0.0,0.170437668348,0.170437668348,0.170437668348,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.44306803109
 02/13  14:00:00,1.37779259154,6.49402162868,0.0,6.46910512071,0.0,0.169178815677,0.169178815677,0.169178815677,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402888441231
 02/13  15:00:00,1.34048306755,6.50630189696,0.0,6.47998238177,0.0,0.169745981249,0.169745981249,0.169745981249,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362998060583
 02/13  16:00:00,1.40059842606,6.61865420405,0.0,6.59087165994,0.0,0.172760360843,0.172760360843,0.172760360843,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.368091304177
 02/13  17:00:00,1.64473053334,6.47314443397,0.0,6.44028255355,0.0,0.168833113657,0.168833113657,0.168833113657,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.416217064052
 02/13  18:00:00,2.17697947683,7.85406451516,0.0,7.81414258235,0.0,0.205756096672,0.205756096672,0.205756096672,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.519083448912
 02/13  19:00:00,2.56395084969,6.58741845692,0.0,6.54407528724,0.0,0.170485889638,0.170485889638,0.170485889638,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.613937682502
 02/13  20:00:00,2.67825383556,6.34113496367,0.0,6.29639628947,0.0,0.163485823783,0.163485823783,0.163485823783,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.629294416893
 02/13  21:00:00,2.54878067518,6.5434671114,0.0,6.49719038116,0.0,0.169076077154,0.169076077154,0.169076077154,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.573010102706
 02/13  22:00:00,2.31428027904,6.97166639567,0.0,6.92647005602,0.0,0.180177492676,0.180177492676,0.180177492676,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.504453114555
 02/13  23:00:00,1.89973390886,7.51191265228,0.0,7.47280101241,0.0,0.194011162045,0.194011162045,0.194011162045,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394942556502
 02/13  24:00:00,1.49522631581,8.13012393248,0.0,8.0961366452,0.0,0.20978442354,0.20978442354,0.20978442354,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276538514757
 02/14  01:00:00,1.07234829156,8.7450031659,0.0,8.71689050245,0.0,0.22536532406,0.22536532406,0.22536532406,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150990602137
 02/14  02:00:00,0.906013003968,9.25183298043,0.0,9.22594862256,0.0,0.237971213228,0.237971213228,0.237971213228,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0938678078062
 02/14  03:00:00,0.847307964906,9.58205702339,0.0,9.55647277402,0.0,0.245952308955,0.245952308955,0.245952308955,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.078305276202
 02/14  04:00:00,0.846722610763,9.88530764444,0.0,9.86008352527,0.0,0.253224160026,0.253224160026,0.253224160026,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0827782315888
 02/14  05:00:00,0.894333653104,10.1070689189,0.0,10.0827976442,0.0,0.258584880742,0.258584880742,0.258584880742,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128320161827
 02/14  06:00:00,1.15774502618,10.2629982309,0.0,10.2359134391,0.0,0.262168187786,0.262168187786,0.262168187786,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327622351883
 02/14  07:00:00,1.71399150598,10.0357621437,0.0,10.0044683302,0.0,0.256101642193,0.256101642193,0.256101642193,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.699715799246
 02/14  08:00:00,2.06469477042,8.92779938879,0.0,8.89454736732,0.0,0.225586782506,0.225586782506,0.225586782506,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.802334008758
 02/14  09:00:00,1.93963997275,7.49948931764,0.0,7.47137665418,0.0,0.189889194326,0.189889194326,0.189889194326,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.77555296813
 02/14  10:00:00,1.6753394307,5.90046908209,0.0,5.87654293216,0.0,0.150642834589,0.150642834589,0.150642834589,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.693766472584
 02/14  11:00:00,1.56887140495,5.58037158343,0.0,5.55588273008,0.0,0.14546976602,0.14546976602,0.14546976602,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.596851851812
 02/14  12:00:00,1.44521145615,3.52666383607,0.0,3.50216748001,0.0,0.0920750263524,0.0920750263524,0.0920750263524,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.510234611105
 02/14  13:00:00,1.33500409249,2.45640398022,0.0,2.43232027333,0.0,0.0646948982718,0.0646948982718,0.0646948982718,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.442676409535
 02/14  14:00:00,1.25327613444,1.69893404117,0.0,1.67401753321,0.0,0.0450133897842,0.0450133897842,0.0450133897842,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402537410023
 02/14  15:00:00,1.20719194371,1.38365114207,0.0,1.35733162689,0.0,0.036767613432,0.036767613432,0.036767613432,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362685304561
 02/14  16:00:00,1.26844834318,1.52741337022,0.0,1.49963082611,0.0,0.0409265025103,0.0409265025103,0.0409265025103,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367775079632
 02/14  17:00:00,1.51766241331,1.57691263799,0.0,1.54405075756,0.0,0.0421258719259,0.0421258719259,0.0421258719259,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.41585618575
 02/14  18:00:00,2.04652703266,2.81501638769,0.0,2.77509445487,0.0,0.0757564511952,0.0757564511952,0.0757564511952,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.518630650225
 02/14  19:00:00,2.45888325475,2.49090387619,0.0,2.44756070651,0.0,0.0659525723817,0.0659525723817,0.0659525723817,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.61340340482
 02/14  20:00:00,2.58688472266,2.75942094547,0.0,2.71468227128,0.0,0.0726615308204,0.0726615308204,0.0726615308204,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.628749596952
 02/14  21:00:00,2.46285557894,3.18437927993,0.0,3.13810254969,0.0,0.083647184928,0.083647184928,0.083647184928,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.572513898695
 02/14  22:00:00,2.23115661943,3.71422906214,0.0,3.6690327225,0.0,0.0974899581491,0.0974899581491,0.0974899581491,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.504016989476
 02/14  23:00:00,1.81916017793,4.33221197795,0.0,4.29310033808,0.0,0.113770498854,0.113770498854,0.113770498854,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.39460948876
 02/14  24:00:00,1.41391760949,4.90452581555,0.0,4.87053852827,0.0,0.128696242909,0.128696242909,0.128696242909,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276317989065
 02/15  01:00:00,0.987817847805,5.3782484424,0.0,5.35013577894,0.0,0.140944568573,0.140944568573,0.140944568573,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150880913869
 02/15  02:00:00,0.823651979727,5.94501325406,0.0,5.91912889619,0.0,0.155666575296,0.155666575296,0.155666575296,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0938114214977
 02/15  03:00:00,0.759531875926,6.04383796666,0.0,6.01825371729,0.0,0.158216173695,0.158216173695,0.158216173695,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.078265322482
 02/15  04:00:00,0.754154381878,6.16840967884,0.0,6.14318555967,0.0,0.160700671788,0.160700671788,0.160700671788,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.082733490942
 02/15  05:00:00,0.798862931493,6.2646923253,0.0,6.24042105061,0.0,0.163205578292,0.163205578292,0.163205578292,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128228742667
 02/15  06:00:00,1.05823681523,6.25648051453,0.0,6.22939572268,0.0,0.162948672615,0.162948672615,0.162948672615,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327333656108
 02/15  07:00:00,1.61685830829,6.13400000772,0.0,6.10270619419,0.0,0.159627443033,0.159627443033,0.159627443033,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.69905680071
 02/15  08:00:00,1.98777186201,5.75248990769,0.0,5.71923788622,0.0,0.1494335128,0.1494335128,0.1494335128,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.801564370062
 02/15  09:00:00,1.88666568547,5.29639529876,0.0,5.2682826353,0.0,0.137663957673,0.137663957673,0.137663957673,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.774803917508
 02/15  10:00:00,1.64718178774,4.71502832591,0.0,4.69110217598,0.0,0.123157908026,0.123157908026,0.123157908026,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.693093756186
 02/15  11:00:00,1.55355656064,4.94982497367,0.0,4.92533612032,0.0,0.130732533678,0.130732533678,0.130732533678,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.596274239846
 02/15  12:00:00,1.45270197125,3.79326411034,0.0,3.76876775427,0.0,0.100055071177,0.100055071177,0.100055071177,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.509745081385
 02/15  13:00:00,1.35927394791,3.36924163587,0.0,3.34515792898,0.0,0.0893855298358,0.0893855298358,0.0893855298358,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.442255633398
 02/15  14:00:00,1.28678115836,2.96419690185,0.0,2.93928039388,0.0,0.0788955935401,0.0788955935401,0.0788955935401,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402160230181
 02/15  15:00:00,1.24142175548,2.67669469302,0.0,2.65037517783,0.0,0.0713334760629,0.0713334760629,0.0713334760629,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362349253701
 02/15  16:00:00,1.29701042728,2.61698507814,0.0,2.58920253403,0.0,0.0698283615859,0.0698283615859,0.0698283615859,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367435304649
 02/15  17:00:00,1.54117880687,2.47414716032,0.0,2.44128527989,0.0,0.0660300277406,0.0660300277406,0.0660300277406,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.415468423496
 02/15  18:00:00,2.06752705614,3.62215588203,0.0,3.58223394921,0.0,0.097243008272,0.097243008272,0.097243008272,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.518144116632
 02/15  19:00:00,2.47592678767,3.15656096315,0.0,3.11321779347,0.0,0.0835701865973,0.0835701865973,0.0835701865973,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.612829323522
 02/15  20:00:00,2.60316856569,3.397056829,0.0,3.35231815481,0.0,0.089530774579,0.089530774579,0.089530774579,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.628164196219
 02/15  21:00:00,2.47781285844,3.77429917269,0.0,3.72802244245,0.0,0.0991376260657,0.0991376260657,0.0991376260657,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.571980737051
 02/15  22:00:00,2.24796044023,4.37408359322,0.0,4.32888725358,0.0,0.114762353289,0.114762353289,0.114762353289,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.503548415138
 02/15  23:00:00,1.83603842605,4.99908782116,0.0,4.95997618129,0.0,0.131006570281,0.131006570281,0.131006570281,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394251665454
 02/15  24:00:00,1.43080297763,5.57568382934,0.0,5.54169654206,0.0,0.145818542417,0.145818542417,0.145818542417,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276081057701
 02/16  01:00:00,1.01362580088,6.38232261096,0.0,6.3542099475,0.0,0.166869955909,0.166869955909,0.166869955909,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150763479603
 02/16  02:00:00,0.849274890694,6.95517183851,0.0,6.92928748064,0.0,0.181349714752,0.181349714752,0.181349714752,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0937511930084
 02/16  03:00:00,0.794297990729,7.42820824208,0.0,7.40262399271,0.0,0.193024908198,0.193024908198,0.193024908198,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0782227027813
 02/16  04:00:00,0.793560574694,7.72140336359,0.0,7.69617924441,0.0,0.200154562024,0.200154562024,0.200154562024,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0826857935211
 02/16  05:00:00,0.842984398287,8.01863599534,0.0,7.99436472065,0.0,0.207424491984,0.207424491984,0.207424491984,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128131295768
 02/16  06:00:00,1.1026502247,8.03700057719,0.0,8.00991578534,0.0,0.207670463568,0.207670463568,0.207670463568,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327025274628
 02/16  07:00:00,1.66144358788,7.95879861239,0.0,7.92750479887,0.0,0.20491715134,0.20491715134,0.20491715134,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.698352371994
 02/16  08:00:00,2.02376709143,7.28204039201,0.0,7.24878837054,0.0,0.186251497001,0.186251497001,0.186251497001,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.800741615274
 02/16  09:00:00,1.89237022706,5.66722771446,0.0,5.639115051,0.0,0.144169241538,0.144169241538,0.144169241538,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.774003175227
 02/16  10:00:00,1.63142205564,4.21185338944,0.0,4.18792723951,0.0,0.108117323447,0.108117323447,0.108117323447,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.692374608664
 02/16  11:00:00,1.5177290608,3.6470356521,0.0,3.62254679874,0.0,0.0955225144645,0.0955225144645,0.0955225144645,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.59565675922
 02/16  12:00:00,1.4034227995,1.95610143221,0.0,1.93160507614,0.0,0.0512992155772,0.0512992155772,0.0512992155772,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.509221765238
 02/16  13:00:00,1.29886471486,1.11963997449,0.0,1.0955562676,0.0,0.0294261066283,0.0294261066283,0.0294261066283,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.441805823548
 02/16  14:00:00,1.22223151758,0.568804485051,0.0,0.543887977088,0.0,0.0147491586974,0.0147491586974,0.0147491586974,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.401757024244
 02/16  15:00:00,1.17765668962,0.31715465706,0.0,0.290835141873,0.0,0.0079276520753,0.0079276520753,0.0079276520753,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.361990011834
 02/16  16:00:00,1.23742740946,0.414866128494,0.0,0.387083584384,0.0,0.0106085685743,0.0106085685743,0.0106085685743,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.36707207984
 02/16  17:00:00,1.48866611596,0.539765988023,0.0,0.506904107601,0.0,0.0139318566937,0.0139318566937,0.0139318566937,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.415053903638
 02/16  18:00:00,2.00588967773,1.35289387842,0.0,1.31297194561,0.0,0.0361257342125,0.0361257342125,0.0361257342125,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.517624012279
 02/16  19:00:00,2.42390885304,1.22060482433,0.0,1.17726165465,0.0,0.0321659503692,0.0321659503692,0.0321659503692,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.612215625121
 02/16  20:00:00,2.55835477125,1.71283461724,0.0,1.66809594305,0.0,0.0453427811331,0.0453427811331,0.0453427811331,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.627538395225
 02/16  21:00:00,2.44524802749,2.52960333773,0.0,2.4833266075,0.0,0.0671427519463,0.0671427519463,0.0671427519463,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.57141078023
 02/16  22:00:00,2.22444740367,3.46390819861,0.0,3.41871185896,0.0,0.0917502308416,0.0917502308416,0.0917502308416,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.503047501025
 02/16  23:00:00,1.81879403257,4.32861087252,0.0,4.28949923265,0.0,0.114144691878,0.114144691878,0.114144691878,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.393869150377
 02/16  24:00:00,1.41852025216,5.09637566153,0.0,5.06238837425,0.0,0.13378909938,0.13378909938,0.13378909938,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.27582777527
 02/17  01:00:00,1.00307031858,5.97182201906,0.0,5.9437093556,0.0,0.15643962105,0.15643962105,0.15643962105,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150638332168
 02/17  02:00:00,0.839076242575,6.56015352693,0.0,6.53426916906,0.0,0.171215154844,0.171215154844,0.171215154844,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0936871047978
 02/17  03:00:00,0.787400799872,7.15655036123,0.0,7.13096611186,0.0,0.186173113049,0.186173113049,0.186173113049,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0781773070742
 02/17  04:00:00,0.783722769228,7.34121453101,0.0,7.31599041183,0.0,0.190367540441,0.190367540441,0.190367540441,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.082635009638
 02/17  05:00:00,0.83030217441,7.53181146293,0.0,7.50754018824,0.0,0.194846034573,0.194846034573,0.194846034573,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128027529302
 02/17  06:00:00,1.08870537617,7.51015447032,0.0,7.48306967846,0.0,0.194053825789,0.194053825789,0.194053825789,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.326697063874
 02/17  07:00:00,1.66201679711,7.98514784189,0.0,7.95385402837,0.0,0.206240059685,0.206240059685,0.206240059685,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.697602672877
 02/17  08:00:00,2.0060557384,6.62986459261,0.0,6.59661257114,0.0,0.169415772256,0.169415772256,0.169415772256,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.799865986988
 02/17  09:00:00,1.87818816596,5.12166094226,0.0,5.0935482788,0.0,0.130839377821,0.130839377821,0.130839377821,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.773150977846
 02/17  10:00:00,1.62802825482,4.0755841036,0.0,4.05165795368,0.0,0.10548887382,0.10548887382,0.10548887382,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.691609257479
 02/17  11:00:00,1.52120605654,3.78244483619,0.0,3.75795598283,0.0,0.0996566617933,0.0996566617933,0.0996566617933,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.594999607633
 02/17  12:00:00,1.41156511253,2.27929654803,0.0,2.25480019196,0.0,0.0599984677469,0.0599984677469,0.0599984677469,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.508664826099
 02/17  13:00:00,1.30708885781,1.44419780901,0.0,1.42011410212,0.0,0.0381289662327,0.0381289662327,0.0381289662327,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.441327106892
 02/17  14:00:00,1.23526703202,1.06406804618,0.0,1.03915153822,0.0,0.028213792447,0.028213792447,0.028213792447,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.401327904937
 02/17  15:00:00,1.18601632987,0.636453269463,0.0,0.610133754276,0.0,0.0166696210911,0.0166696210911,0.0166696210911,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.361607683064
 02/17  16:00:00,1.24269772828,0.620600259042,0.0,0.592817714931,0.0,0.0162654544747,0.0162654544747,0.0162654544747,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.366685512766
 02/17  17:00:00,1.49048175432,0.620587549195,0.0,0.587725668773,0.0,0.0161886536011,0.0161886536011,0.0161886536011,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.414612745094
 02/17  18:00:00,2.00624301519,1.38373849577,0.0,1.34381656295,0.0,0.037032601838,0.037032601838,0.037032601838,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.517070482109
 02/17  19:00:00,2.41967647427,1.08838794235,0.0,1.04504477267,0.0,0.0285867122925,0.0285867122925,0.0285867122925,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.611562484429
 02/17  20:00:00,2.54633462777,1.29441030087,0.0,1.24967162668,0.0,0.0339886581977,0.0339886581977,0.0339886581977,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.626872374679
 02/17  21:00:00,2.42371206309,1.75268717385,0.0,1.70641044361,0.0,0.0462133746682,0.0462133746682,0.0462133746682,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.570804193102
 02/17  22:00:00,2.19050181913,2.21152150599,0.0,2.16632516634,0.0,0.0583377563038,0.0583377563038,0.0583377563038,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.502514391018
 02/17  23:00:00,1.77824881814,2.799496737,0.0,2.76038509713,0.0,0.0740065836331,0.0740065836331,0.0740065836331,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.393462044189
 02/17  24:00:00,1.36974347251,3.23003368537,0.0,3.19604639808,0.0,0.0852818810335,0.0852818810335,0.0852818810335,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.275558213965
 02/18  01:00:00,0.967460600736,3.91327471637,0.0,3.88516205291,0.0,0.103434436772,0.103434436772,0.103434436772,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.161460115525
 02/18  02:00:00,0.805130125636,4.82422730617,0.0,4.79834294831,0.0,0.12759362942,0.12759362942,0.12759362942,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0994154892068
 02/18  03:00:00,0.747166902716,5.28753831943,0.0,5.26195407006,0.0,0.139125887043,0.139125887043,0.139125887043,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0823793974963
 02/18  04:00:00,0.737661041787,5.27045243786,0.0,5.24522831868,0.0,0.138425897229,0.138425897229,0.138425897229,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.087149521238
 02/18  05:00:00,0.79348284847,5.59209200246,0.0,5.56782072776,0.0,0.146119485715,0.146119485715,0.146119485715,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137263596605
 02/18  06:00:00,1.0699616714,5.5317275106,0.0,5.50464271874,0.0,0.144634467961,0.144634467961,0.144634467961,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.353276024336
 02/18  07:00:00,1.68019425448,5.86386647621,0.0,5.83257266268,0.0,0.152842791228,0.152842791228,0.152842791228,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.758551886486
 02/18  08:00:00,2.04752796657,4.49021689981,0.0,4.45696487834,0.0,0.115510273942,0.115510273942,0.115510273942,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.874082351559
 02/18  09:00:00,1.93903240017,3.17330841296,0.0,3.1451957495,0.0,0.0815905626486,0.0815905626486,0.0815905626486,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.850806726337
 02/18  10:00:00,1.69554759844,2.17111747152,0.0,2.14719132159,0.0,0.0563643233386,0.0563643233386,0.0563643233386,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.763222093115
 02/18  11:00:00,1.5766737744,1.6251984174,0.0,1.60070956404,0.0,0.0426673437847,0.0426673437847,0.0426673437847,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.656540414204
 02/18  12:00:00,1.46779081016,0.496180669167,0.0,0.471684313099,0.0,0.0126385207691,0.0126385207691,0.0126385207691,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.559761711184
 02/18  13:00:00,1.36104417828,0.0240837068846,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.485600887504
 02/18  14:00:00,1.28863667344,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.439323306291
 02/18  15:00:00,1.24262405133,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.39575945344
 02/18  16:00:00,1.29753668636,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.400730952468
 02/18  17:00:00,1.55216017756,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.456561902685
 02/18  18:00:00,2.06046467778,0.225812927935,0.0,0.185890995121,0.0,0.00501150185961,0.00501150185961,0.00501150185961,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.567961314462
 02/18  19:00:00,2.49146664847,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.677629055374
 02/18  20:00:00,2.62130388358,0.0728717019512,0.0,0.0281330277602,0.0,0.00075845682022,0.00075845682022,0.00075845682022,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.700827077682
 02/18  21:00:00,2.48985968852,0.307195978267,0.0,0.260919248029,0.0,0.00705799947634,0.00705799947634,0.00705799947634,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.641251823403
 02/18  22:00:00,2.24562672245,0.73516079247,0.0,0.689964452821,0.0,0.0187541392018,0.0187541392018,0.0187541392018,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.561616053978
 02/18  23:00:00,1.81144464081,1.2324201685,0.0,1.19330852863,0.0,0.0324558114936,0.0324558114936,0.0324558114936,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.439915427073
 02/18  24:00:00,1.37474858208,1.72318250515,0.0,1.68919521787,0.0,0.0458234577182,0.0458234577182,0.0458234577182,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.304486901511
 02/19  01:00:00,0.91941971027,2.07835738509,0.0,2.05024472164,0.0,0.0555486986361,0.0555486986361,0.0555486986361,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.161304963195
 02/19  02:00:00,0.742285105904,2.42937429151,0.0,2.40348993364,0.0,0.0648285891008,0.0648285891008,0.0648285891008,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0993355097939
 02/19  03:00:00,0.681055357329,2.74122529336,0.0,2.71564104399,0.0,0.0730709556907,0.0730709556907,0.0730709556907,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0823227834613
 02/19  04:00:00,0.679437230184,3.01344898635,0.0,2.98822486718,0.0,0.0802651708176,0.0802651708176,0.0802651708176,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0870864360461
 02/19  05:00:00,0.732228118986,3.19473647809,0.0,3.17046520339,0.0,0.084993661102,0.084993661102,0.084993661102,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137134691733
 02/19  06:00:00,1.01067677029,3.22906515437,0.0,3.20198036251,0.0,0.0857523500861,0.0857523500861,0.0857523500861,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.3528732411
 02/19  07:00:00,1.61439882679,3.32412138142,0.0,3.29282756789,0.0,0.0879673272329,0.0879673272329,0.0879673272329,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.757631922793
 02/19  08:00:00,1.99740993809,2.53653451918,0.0,2.50328249771,0.0,0.0664731608996,0.0664731608996,0.0664731608996,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.873001436124
 02/19  09:00:00,1.90521133541,1.86557290717,0.0,1.83746024371,0.0,0.048831010567,0.048831010567,0.048831010567,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.849745213664
 02/19  10:00:00,1.67194839542,1.28731758708,0.0,1.26339143715,0.0,0.0337231027879,0.0337231027879,0.0337231027879,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.762264110637
 02/19  11:00:00,1.55624735664,0.882126090433,0.0,0.857637237078,0.0,0.0230647680913,0.0230647680913,0.0230647680913,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.655716572138
 02/19  12:00:00,1.45439954164,0.024496356068,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.559008963437
 02/19  13:00:00,1.3599860748,0.0240837068846,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.484542784024
 02/19  14:00:00,1.28780158156,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.438488214412
 02/19  15:00:00,1.24182340879,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.394958810899
 02/19  16:00:00,1.29654199131,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.399736257412
 02/19  17:00:00,1.55105926288,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.455460988
 02/19  18:00:00,2.05411771007,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.566625848613
 02/19  19:00:00,2.48985407498,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.676016481888
 02/19  20:00:00,2.61894487616,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.699226527082
 02/19  21:00:00,2.48150115931,0.0462767302382,0.0,0.0,0.0,0.0,0.0,0.0,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.639951293663
 02/19  22:00:00,2.22590375949,0.0451963396489,0.0,0.0,0.0,0.0,0.0,0.0,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.560647230212
 02/19  23:00:00,1.78723812378,0.36330628081,0.0,0.324194640938,0.0,0.008767910747,0.008767910747,0.008767910747,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.439396810795
 02/19  24:00:00,1.35141338135,0.875012789148,0.0,0.841025501862,0.0,0.0228286418965,0.0228286418965,0.0228286418965,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.304146516605
 02/20  01:00:00,0.883806603317,1.4127607378,0.0,1.38464807434,0.0,0.0375974339708,0.0375974339708,0.0375974339708,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150216803984
 02/20  02:00:00,0.710720116754,1.61778876771,0.0,1.59190440984,0.0,0.0430745036555,0.0430745036555,0.0430745036555,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0934716301649
 02/20  03:00:00,0.651591781677,1.89843387998,0.0,1.87284963061,0.0,0.0505166791391,0.0505166791391,0.0505166791391,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0780247227879
 02/20  04:00:00,0.647120779361,2.02634862358,0.0,2.0011245044,0.0,0.0539362220746,0.0539362220746,0.0539362220746,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0824643381382
 02/20  05:00:00,0.690732357454,2.08923864061,0.0,2.06496736591,0.0,0.055624788392,0.055624788392,0.055624788392,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127678958527
 02/20  06:00:00,0.935173663737,1.57760624601,0.0,1.55052145416,0.0,0.0416246599984,0.0416246599984,0.0416246599984,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.325594517232
 02/20  07:00:00,1.50352378643,1.89046216216,0.0,1.85916834863,0.0,0.0502654748322,0.0502654748322,0.0502654748322,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.695084247053
 02/20  08:00:00,1.87184558713,1.44399675236,0.0,1.41074473089,0.0,0.0381470757937,0.0381470757937,0.0381470757937,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.796924532188
 02/20  09:00:00,1.77879414982,1.29987812625,0.0,1.27176546279,0.0,0.0343081080091,0.0343081080091,0.0343081080091,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.770288231516
 02/20  10:00:00,1.55359663347,1.26756665866,0.0,1.24364050873,0.0,0.0336282640322,0.0336282640322,0.0336282640322,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.689038245912
 02/20  11:00:00,1.46010909175,1.52627927548,0.0,1.50179042212,0.0,0.0407672475461,0.0407672475461,0.0407672475461,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.592792057083
 02/20  12:00:00,1.37879965399,1.09617091099,0.0,1.07167455492,0.0,0.0291039254173,0.0291039254173,0.0291039254173,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.506793909888
 02/20  13:00:00,1.29353585448,0.987128925682,0.0,0.963045218798,0.0,0.02618410004,0.02618410004,0.02618410004,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.439718969758
 02/20  14:00:00,1.23045423524,0.937160906037,0.0,0.912244398073,0.0,0.0248425119608,0.0248425119608,0.0248425119608,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.399886388639
 02/20  15:00:00,1.19347781527,0.957352818435,0.0,0.931033303248,0.0,0.0254154436371,0.0254154436371,0.0254154436371,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.360323345922
 02/20  16:00:00,1.25289248628,1.04409773469,0.0,1.01631519058,0.0,0.0277587881405,0.0277587881405,0.0277587881405,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.365386937099
 02/20  17:00:00,1.49917514226,0.999109608321,0.0,0.966247727899,0.0,0.026364018832,0.026364018832,0.026364018832,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.4131307678
 02/20  18:00:00,2.00168457285,1.29901363182,0.0,1.259091699,0.0,0.034333633429,0.034333633429,0.034333633429,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.515211008184
 02/20  19:00:00,2.40824516881,0.756601396326,0.0,0.713258226647,0.0,0.0193494638692,0.0193494638692,0.0193494638692,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.609368427391
 02/20  20:00:00,2.52439578499,0.573080358371,0.0,0.52834168418,0.0,0.0142871335877,0.0142871335877,0.0142871335877,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.624635056508
 02/20  21:00:00,2.39060667751,0.606637053659,0.0,0.560360323421,0.0,0.0151456566112,0.0151456566112,0.0151456566112,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.56876652558
 02/20  22:00:00,2.15022994851,0.779020474847,0.0,0.733824135198,0.0,0.0198567199189,0.0198567199189,0.0198567199189,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.500723556787
 02/20  23:00:00,1.72941289237,1.01927912037,0.0,0.980167480495,0.0,0.0265382130815,0.0265382130815,0.0265382130815,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.392094488969
 02/20  24:00:00,1.31762586975,1.29213523466,0.0,1.25814794737,0.0,0.0340697990681,0.0340697990681,0.0340697990681,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.27465269317
 02/21  01:00:00,0.889498152295,1.63337757858,0.0,1.60526491512,0.0,0.0434447061396,0.0434447061396,0.0434447061396,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150061080792
 02/21  02:00:00,0.71877223976,1.92046602404,0.0,1.89458166618,0.0,0.0512060766966,0.0512060766966,0.0512060766966,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0933921801292
 02/21  03:00:00,0.656873674187,2.09410176422,0.0,2.06851751485,0.0,0.055854779043,0.055854779043,0.055854779043,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0779685153947
 02/21  04:00:00,0.653089463987,2.25196493012,0.0,2.22674081094,0.0,0.059967770998,0.059967770998,0.059967770998,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0824014738407
 02/21  05:00:00,0.69757954876,2.35174676864,0.0,2.32747549394,0.0,0.0626004645597,0.0626004645597,0.0626004645597,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127550473665
 02/21  06:00:00,0.955145664216,2.33426523066,0.0,2.30718043881,0.0,0.0620031112952,0.0620031112952,0.0620031112952,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.325188066414
 02/21  07:00:00,1.5109031119,2.21472185496,0.0,2.18342804144,0.0,0.0585732235847,0.0585732235847,0.0585732235847,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.694155823767
 02/21  08:00:00,1.89624607676,2.40932971086,0.0,2.3760776894,0.0,0.0636319391371,0.0636319391371,0.0636319391371,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.795840158475
 02/21  09:00:00,1.7996357295,2.12808254463,0.0,2.09996988117,0.0,0.0562050459447,0.0562050459447,0.0562050459447,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.769232873268
 02/21  10:00:00,1.57307213064,2.04132084117,0.0,2.01739469125,0.0,0.0540515702975,0.0540515702975,0.0540515702975,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.688090436813
 02/21  11:00:00,1.47035153795,1.95264102671,0.0,1.92815217336,0.0,0.0518234949855,0.0518234949855,0.0518234949855,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.591978255845
 02/21  12:00:00,1.38334845181,1.29968068593,0.0,1.27518432987,0.0,0.0343424148807,0.0343424148807,0.0343424148807,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.506104218244
 02/21  13:00:00,1.28290543836,0.622105285453,0.0,0.598021578569,0.0,0.0161465134304,0.0161465134304,0.0161465134304,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.43912614025
 02/21  14:00:00,1.20570638076,0.0480593566804,0.0,0.0231428487166,0.0,0.000626075648158,0.000626075648158,0.000626075648158,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.399354970476
 02/21  15:00:00,1.16962493752,0.101553128378,0.0,0.0752336131906,0.0,0.00203603956547,0.00203603956547,0.00203603956547,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.359849872238
 02/21  16:00:00,1.225419569,0.0559687595409,0.0,0.0281862154307,0.0,0.000764593598739,0.000764593598739,0.000764593598739,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.364908214355
 02/21  17:00:00,1.4729038836,0.0564068275849,0.0,0.0235449471629,0.0,0.000639073558539,0.000639073558539,0.000639073558539,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.412584454408
 02/21  18:00:00,1.98341930569,0.654719540293,0.0,0.614797607479,0.0,0.0167538257256,0.0167538257256,0.0167538257256,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.514525548722
 02/21  19:00:00,2.39541963408,0.313022350271,0.0,0.269679180591,0.0,0.00733276371339,0.00733276371339,0.00733276371339,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.608559592818
 02/21  20:00:00,2.52026171608,0.448868247538,0.0,0.404129573347,0.0,0.0109778588157,0.0109778588157,0.0109778588157,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.623810262374
 02/21  21:00:00,2.39394676355,0.755137279571,0.0,0.708860549333,0.0,0.0192369360559,0.0192369360559,0.0192369360559,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.56801533218
 02/21  22:00:00,2.15930241309,1.13834025327,0.0,1.09314391362,0.0,0.029589380532,0.029589380532,0.029589380532,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.500063360751
 02/21  23:00:00,1.74748317656,1.71082284911,0.0,1.67171120924,0.0,0.0451126537772,0.0451126537772,0.0451126537772,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.391590332465
 02/21  24:00:00,1.34304353266,2.25888091126,0.0,2.22489362398,0.0,0.0598212856164,0.0598212856164,0.0598212856164,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.274318869524
 02/22  01:00:00,0.91809698096,2.71767016411,0.0,2.68955750065,0.0,0.0722067913563,0.0722067913563,0.0722067913563,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149897824241
 02/22  02:00:00,0.752127453527,3.19338724987,0.0,3.167502892,0.0,0.084644552336,0.084644552336,0.084644552336,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0933089182567
 02/22  03:00:00,0.691213231909,3.40610853858,0.0,3.38052428921,0.0,0.0902532592239,0.0902532592239,0.0902532592239,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.077909592935
 02/22  04:00:00,0.688056255811,3.59697156869,0.0,3.57174744952,0.0,0.0950004601939,0.0950004601939,0.0950004601939,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.082335576469
 02/22  05:00:00,0.731490869979,3.66191103033,0.0,3.63763975564,0.0,0.0966463338004,0.0966463338004,0.0966463338004,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127415925644
 02/22  06:00:00,0.988487019162,3.63556714926,0.0,3.6084823574,0.0,0.0957701959394,0.0957701959394,0.0957701959394,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.324762336716
 02/22  07:00:00,1.54027437563,3.38477749016,0.0,3.35348367663,0.0,0.0889169370826,0.0889169370826,0.0889169370826,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.693183373999
 02/22  08:00:00,1.91292027424,3.11201733321,0.0,3.07876531174,0.0,0.0814419322782,0.0814419322782,0.0814419322782,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.79470436281
 02/22  09:00:00,1.81989676456,2.95561624692,0.0,2.92750358347,0.0,0.0775714852678,0.0775714852678,0.0775714852678,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.768127468999
 02/22  10:00:00,1.59248294995,2.82435995621,0.0,2.80043380629,0.0,0.0744551446617,0.0744551446617,0.0744551446617,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.687097681767
 02/22  11:00:00,1.49834562082,3.04184464717,0.0,3.01735579382,0.0,0.0806699854008,0.0806699854008,0.0806699854008,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.591125848304
 02/22  12:00:00,1.41127810373,2.37976531225,0.0,2.35526895618,0.0,0.0629944743406,0.0629944743406,0.0629944743406,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.505381810704
 02/22  13:00:00,1.32918322888,2.38162502291,0.0,2.35754131603,0.0,0.0630452529252,0.0630452529252,0.0630452529252,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.438505191278
 02/22  14:00:00,1.26451702713,2.25428382655,0.0,2.22936731858,0.0,0.0599933404215,0.0599933404215,0.0599933404215,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.398798352072
 02/22  15:00:00,1.22441172064,2.15555375513,0.0,2.12923423994,0.0,0.0573187489135,0.0573187489135,0.0573187489135,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.359353946013
 02/22  16:00:00,1.28407396972,2.25227471882,0.0,2.22449217471,0.0,0.0599204185234,0.0599204185234,0.0599204185234,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.364406790155
 02/22  17:00:00,1.52936068968,2.17623411899,0.0,2.14337223857,0.0,0.0576681242384,0.0576681242384,0.0576681242384,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.412012209815
 02/22  18:00:00,2.03430218352,2.58031132718,0.0,2.54038939436,0.0,0.068354717795,0.068354717795,0.068354717795,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.513807534485
 02/22  19:00:00,2.43518214461,1.8328047866,0.0,1.78946161692,0.0,0.0479424809756,0.0479424809756,0.0479424809756,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.607712386086
 02/22  20:00:00,2.54922034169,1.57537467057,0.0,1.53063599638,0.0,0.0408004060265,0.0408004060265,0.0408004060265,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.622946340769
