Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/22  21:00:00,2.41212877048,1.47975359152,0.0,1.43347686128,0.0,0.0382057550973,0.0382057550973,0.0382057550973,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.567228520066
 02/22  22:00:00,2.16756339897,1.48801833951,0.0,1.44282199986,0.0,0.0385418684332,0.0385418684332,0.0385418684332,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.499371858734
 02/22  23:00:00,1.74501497535,1.65355243481,0.0,1.61444079493,0.0,0.0431725080523,0.0431725080523,0.0431725080523,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.391062276977
 02/22  24:00:00,1.33135283444,1.84168171642,0.0,1.80769442913,0.0,0.0484802383241,0.0484802383241,0.0484802383241,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.273969218603
 02/23  01:00:00,0.904956075719,2.23408732569,0.0,2.20597466223,0.0,0.059236627512,0.059236627512,0.059236627512,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149727082844
 02/23  02:00:00,0.725961222876,2.20293122882,0.0,2.17704687095,0.0,0.0585653483825,0.0585653483825,0.0585653483825,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0932218915597
 02/23  03:00:00,0.661066205607,2.26759662414,0.0,2.24201237477,0.0,0.0601678128045,0.0601678128045,0.0601678128045,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0778480130525
 02/23  04:00:00,0.653789149808,2.29106448346,0.0,2.26584036428,0.0,0.0608022199398,0.0608022199398,0.0608022199398,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0822667107193
 02/23  05:00:00,0.695179017006,2.27866283489,0.0,2.2543915602,0.0,0.0604751272696,0.0604751272696,0.0604751272696,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127275279201
 02/23  06:00:00,0.950464589184,2.19719367067,0.0,2.17010887881,0.0,0.0581926483889,0.0581926483889,0.0581926483889,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.324317454288
 02/23  07:00:00,1.50233497059,1.97122040569,0.0,1.93992659216,0.0,0.0519937206194,0.0519937206194,0.0519937206194,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.692167185425
 02/23  08:00:00,1.87615550282,1.74690511819,0.0,1.71365309673,0.0,0.0458640421309,0.0458640421309,0.0458640421309,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.793517481534
 02/23  09:00:00,1.78645246491,1.71753714896,0.0,1.68942448551,0.0,0.0452823085525,0.0452823085525,0.0452823085525,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.766972346063
 02/23  10:00:00,1.56296748156,1.73507580714,0.0,1.71114965721,0.0,0.0459770991227,0.0459770991227,0.0459770991227,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.686060258916
 02/23  11:00:00,1.4525661549,1.35607903462,0.0,1.33159018126,0.0,0.0357812646971,0.0357812646971,0.0357812646971,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.590235103083
 02/23  12:00:00,1.36210232692,0.567204225445,0.0,0.542707869377,0.0,0.0145736037161,0.0145736037161,0.0145736037161,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.504626904519
 02/23  13:00:00,1.27767865906,0.475611338847,0.0,0.451527631962,0.0,0.012189563432,0.012189563432,0.012189563432,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.437856310949
 02/23  14:00:00,1.21383819032,0.391019131575,0.0,0.366102623611,0.0,0.00989615754248,0.00989615754248,0.00989615754248,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.398216698146
 02/23  15:00:00,1.17646950067,0.389716484747,0.0,0.363396969559,0.0,0.00989476084615,0.00989476084615,0.00989476084615,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.35883571411
 02/23  16:00:00,1.2373701555,0.531042150438,0.0,0.503259606328,0.0,0.0137405814623,0.0137405814623,0.0137405814623,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.363882812992
 02/23  17:00:00,1.4868227143,0.608739025662,0.0,0.57587714524,0.0,0.0157281125018,0.0157281125018,0.0157281125018,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.411414246167
 02/23  18:00:00,1.99800454672,1.24171133062,0.0,1.20178939781,0.0,0.0328073446587,0.0328073446587,0.0328073446587,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.51305727082
 02/23  19:00:00,2.40951630673,0.898185865194,0.0,0.854842695514,0.0,0.0231619314403,0.0231619314403,0.0231619314403,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.606827097736
 02/23  20:00:00,2.53240253775,0.967328538696,0.0,0.922589864505,0.0,0.0248853452564,0.0248853452564,0.0248853452564,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.622043597606
 02/23  21:00:00,2.40306771025,1.16003272464,0.0,1.1137559944,0.0,0.0299668965684,0.0299668965684,0.0299668965684,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.566406318368
 02/23  22:00:00,2.16812473344,1.52737816705,0.0,1.4821818274,0.0,0.0398258071578,0.0398258071578,0.0398258071578,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.498649254475
 02/23  23:00:00,1.76696482352,2.4809014238,0.0,2.44178978393,0.0,0.0656741667677,0.0656741667677,0.0656741667677,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.390510466432
 02/23  24:00:00,1.36355766308,3.06353783049,0.0,3.0295505432,0.0,0.0810504393417,0.0810504393417,0.0810504393417,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.273603846221
 02/24  01:00:00,0.939978700839,3.57476273343,0.0,3.54665006997,0.0,0.094437426086,0.094437426086,0.094437426086,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149548909391
 02/24  02:00:00,0.775675097111,4.110716345,0.0,4.08483198714,0.0,0.108369988325,0.108369988325,0.108369988325,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0931311258528
 02/24  03:00:00,0.722819184556,4.63728093815,0.0,4.61169668878,0.0,0.121984981718,0.121984981718,0.121984981718,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.077783823088
 02/24  04:00:00,0.725671045352,5.06030116267,0.0,5.03507704349,0.0,0.132755877506,0.132755877506,0.132755877506,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0821949486972
 02/24  05:00:00,0.776512323263,5.42276214199,0.0,5.3984908673,0.0,0.141955077208,0.141955077208,0.141955077208,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12712863552
 02/24  06:00:00,1.04281037939,5.78375655818,0.0,5.75667176633,0.0,0.151002274283,0.151002274283,0.151002274283,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.323853618604
 02/24  07:00:00,1.61941398007,6.52018950039,0.0,6.48889568687,0.0,0.170132223082,0.170132223082,0.170132223082,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.691107692442
 02/24  08:00:00,1.98997246376,6.1970374485,0.0,6.16378542704,0.0,0.160918546467,0.160918546467,0.160918546467,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.792279938138
 02/24  09:00:00,1.90324810404,6.31145059431,0.0,6.28333793085,0.0,0.163282446449,0.163282446449,0.163282446449,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.765767847297
 02/24  10:00:00,1.6807361911,6.3577771876,0.0,6.33385103767,0.0,0.164827544495,0.164827544495,0.164827544495,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.684978523078
 02/24  11:00:00,1.60161319113,7.12464467749,0.0,7.10015582413,0.0,0.185757118501,0.185757118501,0.185757118501,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.589306285508
 02/24  12:00:00,1.48791739969,5.46851648792,0.0,5.44402013185,0.0,0.141175793465,0.141175793465,0.141175793465,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.503839787537
 02/24  13:00:00,1.38132677809,4.49111546569,0.0,4.46703175881,0.0,0.116514257391,0.116514257391,0.116514257391,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.437179736019
 02/24  14:00:00,1.29258770255,3.43021176027,0.0,3.40529525231,0.0,0.0892521641646,0.0892521641646,0.0892521641646,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.397610203751
 02/24  15:00:00,1.2429676887,2.93214298283,0.0,2.90582346764,0.0,0.0769333138186,0.0769333138186,0.0769333138186,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.358295349169
 02/24  16:00:00,1.30006719538,2.92946567846,0.0,2.90168313435,0.0,0.0769839963077,0.0769839963077,0.0769839963077,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.363336438035
 02/24  17:00:00,1.54772355785,2.9146706103,0.0,2.88180872988,0.0,0.0772524922519,0.0772524922519,0.0772524922519,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.410790709964
 02/24  18:00:00,2.07789375104,4.25625189612,0.0,4.21632996331,0.0,0.113478898255,0.113478898255,0.113478898255,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.512274921543
 02/24  19:00:00,2.48137386257,3.66576638449,0.0,3.62242321481,0.0,0.0959425971623,0.0959425971623,0.0959425971623,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.60590398786
 02/24  20:00:00,2.60380922107,3.73662333335,0.0,3.69188465916,0.0,0.097233356804,0.097233356804,0.097233356804,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.621102269379
 02/24  21:00:00,2.47782857156,4.06266839904,0.0,4.0163916688,0.0,0.10558508962,0.10558508962,0.10558508962,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.565548986627
 02/24  22:00:00,2.25112263673,4.74800604345,0.0,4.7028097038,0.0,0.12357718272,0.12357718272,0.12357718272,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.497895782205
 02/24  23:00:00,1.8370275278,5.24712467283,0.0,5.20801303296,0.0,0.136312263707,0.136312263707,0.136312263707,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.389935073773
 02/24  24:00:00,1.43650073325,5.94512596031,0.0,5.91113867303,0.0,0.154374482531,0.154374482531,0.154374482531,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.273222873207
 02/25  01:00:00,1.03422294005,6.60859918885,0.0,6.58048652539,0.0,0.171457572051,0.171457572051,0.171457572051,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.160199319563
 02/25  02:00:00,0.861441118605,7.12759367597,0.0,7.10170931811,0.0,0.184553154267,0.184553154267,0.184553154267,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0987669573286
 02/25  03:00:00,0.799308262294,7.41577312082,0.0,7.39018887145,0.0,0.191726151672,0.191726151672,0.191726151672,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0819204924443
 02/25  04:00:00,0.795982701097,7.65109787104,0.0,7.62587375187,0.0,0.197258694327,0.197258694327,0.197258694327,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0866383834504
 02/25  05:00:00,0.852831700109,8.01100962713,0.0,7.98673835244,0.0,0.206512608437,0.206512608437,0.206512608437,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.136219325522
 02/25  06:00:00,1.12751476015,7.96963505784,0.0,7.94255026598,0.0,0.205451386391,0.205451386391,0.205451386391,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.350012194654
 02/25  07:00:00,1.71754673202,7.69875487432,0.0,7.6674610608,0.0,0.197649928844,0.197649928844,0.197649928844,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.751097226417
 02/25  08:00:00,2.09358869924,6.69068838867,0.0,6.6574363672,0.0,0.170329893282,0.170329893282,0.170329893282,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.865323464889
 02/25  09:00:00,1.98717037234,5.42827935698,0.0,5.40016669352,0.0,0.138330190249,0.138330190249,0.138330190249,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.842205070902
 02/25  10:00:00,1.73646679402,4.09216267593,0.0,4.068236526,0.0,0.105046234611,0.105046234611,0.105046234611,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.755459377415
 02/25  11:00:00,1.62274885285,3.6496637781,0.0,3.62517492475,0.0,0.0954181778329,0.0954181778329,0.0954181778329,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.649864658609
 02/25  12:00:00,1.50359429409,2.06674972723,0.0,2.04225337116,0.0,0.0540922492839,0.0540922492839,0.0540922492839,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.554111466601
 02/25  13:00:00,1.38680206237,1.16887382568,0.0,1.14479011879,0.0,0.0305770020796,0.0305770020796,0.0305770020796,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.480781769518
 02/25  14:00:00,1.29984267957,0.586220093444,0.0,0.56130358548,0.0,0.0151062910549,0.0151062910549,0.0151062910549,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.435423021369
 02/25  15:00:00,1.24841981422,0.360567523498,0.0,0.334248008311,0.0,0.00902863188399,0.00902863188399,0.00902863188399,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.392526584445
 02/25  16:00:00,1.3066461564,0.486089639717,0.0,0.458307095607,0.0,0.0124680479487,0.0124680479487,0.0124680479487,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.397372374555
 02/25  17:00:00,1.56341903714,0.591848913147,0.0,0.558987032725,0.0,0.015263796324,0.015263796324,0.015263796324,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.452556965936
 02/25  18:00:00,2.08719930465,1.40099252962,0.0,1.3610705968,0.0,0.0372415314742,0.0372415314742,0.0372415314742,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.562465911723
 02/25  19:00:00,2.51008755923,0.97508244892,0.0,0.93173927924,0.0,0.025245108698,0.025245108698,0.025245108698,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.671004857437
 02/25  20:00:00,2.64241549897,1.10843938944,0.0,1.06370071525,0.0,0.0287089695992,0.0287089695992,0.0287089695992,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.693988180291
 02/25  21:00:00,2.51764388182,1.57026570395,0.0,1.52398897371,0.0,0.0411100174412,0.0411100174412,0.0411100174412,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.634983998738
 02/25  22:00:00,2.29197695814,2.66080999029,0.0,2.61561365064,0.0,0.0705905118948,0.0705905118948,0.0705905118948,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.55612991697
 02/25  23:00:00,1.86948633253,3.57386193582,0.0,3.53475029595,0.0,0.0946974167328,0.0946974167328,0.0946974167328,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.435715513555
 02/25  24:00:00,1.44973029904,4.67557714744,0.0,4.64158986016,0.0,0.123563100433,0.123563100433,0.123563100433,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.301728975759
 02/26  01:00:00,1.01805889511,5.90411374355,0.0,5.87600108009,0.0,0.155506395202,0.155506395202,0.155506395202,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.159986451467
 02/26  02:00:00,0.858377409092,6.94000322152,0.0,6.91411886365,0.0,0.181598678465,0.181598678465,0.181598678465,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0986577236181
 02/26  03:00:00,0.809199925505,7.75750173112,0.0,7.73191748175,0.0,0.201695064094,0.201695064094,0.201695064094,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0818432432337
 02/26  04:00:00,0.816168577109,8.40361011544,0.0,8.37838599627,0.0,0.217530639707,0.217530639707,0.217530639707,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.086552314082
 02/26  05:00:00,0.878007599405,8.98613975664,0.0,8.96186848194,0.0,0.231864299645,0.231864299645,0.231864299645,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.136043533609
 02/26  06:00:00,1.16207713356,9.35398029863,0.0,9.32689550677,0.0,0.240563323749,0.240563323749,0.240563323749,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.349462630709
 02/26  07:00:00,1.78649061368,10.4148156537,0.0,10.3835218402,0.0,0.267849067379,0.267849067379,0.267849067379,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.749841969538
 02/26  08:00:00,2.15694803601,9.25822059724,0.0,9.22496857577,0.0,0.235164101034,0.235164101034,0.235164101034,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.863848593908
 02/26  09:00:00,2.06267257006,8.44480462873,0.0,8.41669196527,0.0,0.215280761729,0.215280761729,0.215280761729,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.840756697149
 02/26  10:00:00,1.82566210062,7.62904133728,0.0,7.60511518736,0.0,0.19554864212,0.19554864212,0.19554864212,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.754152276508
 02/26  11:00:00,1.7372678723,8.12437465125,0.0,8.0998857979,0.0,0.211061266794,0.211061266794,0.211061266794,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.6487405891
 02/26  12:00:00,1.59610768205,5.73794452583,0.0,5.71344816976,0.0,0.147557025237,0.147557025237,0.147557025237,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.553160078608
 02/26  13:00:00,1.47513670509,4.6082564484,0.0,4.58417274152,0.0,0.119730603187,0.119730603187,0.119730603187,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.47996281113
 02/26  14:00:00,1.38670707538,3.91175158865,0.0,3.88683508069,0.0,0.102702316151,0.102702316151,0.102702316151,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.434691392081
 02/26  15:00:00,1.33659672677,3.72270616814,0.0,3.69638665296,0.0,0.0978582680234,0.0978582680234,0.0978582680234,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.391873860854
 02/26  16:00:00,1.39921251473,3.97361047869,0.0,3.94582793458,0.0,0.105692690174,0.105692690174,0.105692690174,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.396714090657
 02/26  17:00:00,1.66267209027,4.33972387743,0.0,4.30686199701,0.0,0.115272418343,0.115272418343,0.115272418343,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.451801397052
 02/26  18:00:00,2.2086868142,6.00430795475,0.0,5.96438602193,0.0,0.159670711796,0.159670711796,0.159670711796,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.56152424095
 02/26  19:00:00,2.62210590104,5.31006360647,0.0,5.26672043679,0.0,0.138382782653,0.138382782653,0.138382782653,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.669885525292
 02/26  20:00:00,2.75298570589,5.41394190483,0.0,5.36920323064,0.0,0.140431309913,0.140431309913,0.140431309913,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.692836046893
 02/26  21:00:00,2.63151697439,6.00992817578,0.0,5.96365144554,0.0,0.156038683533,0.156038683533,0.156038683533,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.633928425213
 02/26  22:00:00,2.39355794883,6.67717190922,0.0,6.63197556957,0.0,0.173095290384,0.173095290384,0.173095290384,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.555206129169
 02/26  23:00:00,1.96514278195,7.37753141989,0.0,7.33841978001,0.0,0.191061083485,0.191061083485,0.191061083485,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.435008296226
 02/26  24:00:00,1.53648271352,8.14726202699,0.0,8.11327473971,0.0,0.210779879819,0.210779879819,0.210779879819,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.301264610847
 02/27  01:00:00,1.07055460441,8.71647100896,0.0,8.6883583455,0.0,0.225591926245,0.225591926245,0.225591926245,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.148970312805
 02/27  02:00:00,0.904866150199,9.22100947045,0.0,9.19512511259,0.0,0.237855498332,0.237855498332,0.237855498332,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0928366689331
 02/27  03:00:00,0.850776881335,9.70809297223,0.0,9.68250872286,0.0,0.250150924991,0.250150924991,0.250150924991,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0775755765946
 02/27  04:00:00,0.848539717578,9.93370716696,0.0,9.90848304778,0.0,0.255857496331,0.255857496331,0.255857496331,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.081962002099
 02/27  05:00:00,0.898128754096,10.2749119387,0.0,10.250640664,0.0,0.264047161299,0.264047161299,0.264047161299,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.126652982262
 02/27  06:00:00,1.15564663085,10.3263922936,0.0,10.2993075017,0.0,0.265342999789,0.265342999789,0.265342999789,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.322349144552
 02/27  07:00:00,1.704134484,10.0813288987,0.0,10.0500350852,0.0,0.25828916416,0.25828916416,0.25828916416,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.687671255292
 02/27  08:00:00,2.06257491538,9.32296701874,0.0,9.28971499727,0.0,0.237534581466,0.237534581466,0.237534581466,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.788266354762
 02/27  09:00:00,1.94265725043,8.10598119658,0.0,8.07786853312,0.0,0.20659769615,0.20659769615,0.20659769615,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.761861743992
 02/27  10:00:00,1.68447766926,6.71528321232,0.0,6.69135706239,0.0,0.172077055461,0.172077055461,0.172077055461,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.681470490275
 02/27  11:00:00,1.58715371929,6.6837485133,0.0,6.65925965994,0.0,0.17430973545,0.17430973545,0.17430973545,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.586294196726
 02/27  12:00:00,1.45896170058,4.41280262559,0.0,4.38830626953,0.0,0.114772896357,0.114772896357,0.114772896357,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.501286985532
 02/27  13:00:00,1.34857792983,3.27470734191,0.0,3.25062363502,0.0,0.0859596718574,0.0859596718574,0.0859596718574,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.43498547329
 02/27  14:00:00,1.26791624792,2.5141484209,0.0,2.48923191293,0.0,0.066547626106,0.066547626106,0.066547626106,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.395643287182
 02/27  15:00:00,1.22225985455,2.17970971823,0.0,2.15339020304,0.0,0.0579779300896,0.0579779300896,0.0579779300896,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.356542898743
 02/27  16:00:00,1.27940105287,2.17422575187,0.0,2.14644320776,0.0,0.0580897144924,0.0580897144924,0.0580897144924,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.36156457734
 02/27  17:00:00,1.53065654713,2.32308888845,0.0,2.29022700802,0.0,0.0622075665773,0.0622075665773,0.0622075665773,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.408768624925
 02/27  18:00:00,2.06080964146,3.67776901105,0.0,3.63784707824,0.0,0.0989319452126,0.0989319452126,0.0989319452126,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.509737765003
 02/27  19:00:00,2.46937656632,3.29026356807,0.0,3.24692039839,0.0,0.0869390322018,0.0869390322018,0.0869390322018,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.60291025657
 02/27  20:00:00,2.5943371736,3.46104531322,0.0,3.41630663903,0.0,0.090814072032,0.090814072032,0.090814072032,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.61804950668
 02/27  21:00:00,2.47463117983,4.0087276955,0.0,3.96245096526,0.0,0.105168042284,0.105168042284,0.105168042284,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.562768642225
 02/27  22:00:00,2.24483696276,4.57106379779,0.0,4.52586745814,0.0,0.11973506234,0.11973506234,0.11973506234,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.495452228609
 02/27  23:00:00,1.83596363957,5.23693511282,0.0,5.19782347294,0.0,0.137114362418,0.137114362418,0.137114362418,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.388069086832
 02/27  24:00:00,1.43065546552,5.71542993997,0.0,5.68144265268,0.0,0.149764796907,0.149764796907,0.149764796907,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.271987291095
 02/28  01:00:00,1.005774721,6.16188359372,0.0,6.13377093026,0.0,0.161019408183,0.161019408183,0.161019408183,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.148762947459
 02/28  02:00:00,0.835148552051,6.44727247415,0.0,6.42138811628,0.0,0.168243342211,0.168243342211,0.168243342211,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0927312269056
 02/28  03:00:00,0.771877090368,6.56888995577,0.0,6.5433057064,0.0,0.171325812119,0.171325812119,0.171325812119,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0775008984989
 02/28  04:00:00,0.774741663597,6.97137810881,0.0,6.94615398963,0.0,0.182142851199,0.182142851199,0.182142851199,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0818785932494
 02/28  05:00:00,0.822658951493,7.23009498222,0.0,7.20582370752,0.0,0.188747629588,0.188747629588,0.188747629588,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.126482711371
 02/28  06:00:00,1.06997510989,6.91341325475,0.0,6.8863284629,0.0,0.180210022586,0.180210022586,0.180210022586,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.321810600796
 02/28  07:00:00,1.63043996253,7.16100179655,0.0,7.12970798303,0.0,0.185824754856,0.185824754856,0.185824754856,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.68644114313
 02/28  08:00:00,1.97937621792,6.04233735078,0.0,6.00908532931,0.0,0.155772622216,0.155772622216,0.155772622216,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.786829616548
 02/28  09:00:00,1.86601252126,5.0842910123,0.0,5.05617834884,0.0,0.131351278404,0.131351278404,0.131351278404,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.760463432568
 02/28  10:00:00,1.61224315948,3.89516780404,0.0,3.87124165412,0.0,0.10109836309,0.10109836309,0.10109836309,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.680214672864
 02/28  11:00:00,1.51237432635,3.81117536786,0.0,3.7866865145,0.0,0.100608617152,0.100608617152,0.100608617152,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.585215922081
 02/28  12:00:00,1.41570613616,2.73363358532,0.0,2.70913722925,0.0,0.0724311735371,0.0724311735371,0.0724311735371,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.50037314393
 02/28  13:00:00,1.32405862235,2.33360289894,0.0,2.30951919205,0.0,0.0622258527193,0.0622258527193,0.0622258527193,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.434199984954
 02/28  14:00:00,1.25501486326,2.03714219322,0.0,2.01222568526,0.0,0.0543503469482,0.0543503469482,0.0543503469482,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.394939181679
 02/28  15:00:00,1.21291526829,1.84107127627,0.0,1.81475176109,0.0,0.0492606731087,0.0492606731087,0.0492606731087,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.35591556947
 02/28  16:00:00,1.2707434192,1.86846914222,0.0,1.84068659811,0.0,0.0500663642412,0.0500663642412,0.0500663642412,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.360930293914
 02/28  17:00:00,1.51799605952,1.87965363969,0.0,1.84679175927,0.0,0.0502709358429,0.0502709358429,0.0502709358429,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.408044768049
 02/28  18:00:00,2.03757747031,2.84981379926,0.0,2.80989186645,0.0,0.0766080113083,0.0766080113083,0.0766080113083,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.508829527765
 02/28  19:00:00,2.44097509979,2.254311815,0.0,2.21096864532,0.0,0.0596092487748,0.0596092487748,0.0596092487748,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.601838573467
 02/28  20:00:00,2.56237468635,2.27729416498,0.0,2.23255549079,0.0,0.0599444004017,0.0599444004017,0.0599444004017,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.616956691061
 02/28  21:00:00,2.43728949124,2.61215177807,0.0,2.56587504783,0.0,0.0688216511418,0.0688216511418,0.0688216511418,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.561773344783
 02/28  22:00:00,2.20000267712,2.87821591635,0.0,2.8330195767,0.0,0.0757755039691,0.0757755039691,0.0757755039691,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.494577501346
 02/28  23:00:00,1.78182899849,3.17069631324,0.0,3.13158467337,0.0,0.0836476966874,0.0836476966874,0.0836476966874,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.387401111484
 02/28  24:00:00,1.37185704167,3.46496247318,0.0,3.43097518589,0.0,0.0914086699605,0.0914086699605,0.0914086699605,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.271544994197
 03/01  01:00:00,0.904466677853,3.77312513368,0.0,3.74859616892,0.0,0.0998317093136,0.0998317093136,0.0998317093136,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148548434031
 03/01  02:00:00,0.734579178724,3.91287892547,0.0,3.89029421012,0.0,0.103683360916,0.103683360916,0.103683360916,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0926221912939
 03/01  03:00:00,0.669465116715,3.95025255824,0.0,3.92792969466,0.0,0.104550683475,0.104550683475,0.104550683475,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0774238041994
 03/01  04:00:00,0.660967649762,3.91977315234,0.0,3.89776451089,0.0,0.103718564064,0.103718564064,0.103718564064,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0817923453414
 03/01  05:00:00,0.700375764137,3.80970105958,0.0,3.78852379751,0.0,0.100842429384,0.100842429384,0.100842429384,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.126306641912
 03/01  06:00:00,0.946399969989,3.70658198449,0.0,3.68294986206,0.0,0.0981806004625,0.0981806004625,0.0981806004625,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.32125378107
 03/01  07:00:00,1.46452159507,3.78994237991,0.0,3.76263778637,0.0,0.100627701242,0.100627701242,0.100627701242,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.685169288922
 03/01  08:00:00,1.75410581951,2.88780741112,0.0,2.85879423476,0.0,0.0762022844067,0.0762022844067,0.0762022844067,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.78534412476
 03/01  09:00:00,1.65140545162,2.45970834379,0.0,2.43517937903,0.0,0.0651451593783,0.0651451593783,0.0651451593783,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.759017678673
 03/01  10:00:00,1.48254765673,2.0645805507,0.0,2.04370441816,0.0,0.054943923654,0.054943923654,0.054943923654,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.678916244463
 03/01  11:00:00,1.40507383164,2.50682326541,0.0,2.4854561608,0.0,0.0673008365156,0.0673008365156,0.0673008365156,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.584101062923
 03/01  12:00:00,1.3190548528,1.88834135966,0.0,1.86696770876,0.0,0.0506453280907,0.0506453280907,0.0506453280907,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.499428263732
 03/01  13:00:00,1.22098639498,1.2574304191,0.0,1.23641681439,0.0,0.0335027242026,0.0335027242026,0.0335027242026,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.43338784276
 03/01  14:00:00,1.14542186258,0.72244811319,0.0,0.700707869807,0.0,0.0190196285358,0.0190196285358,0.0190196285358,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.39421118549
 03/01  15:00:00,1.09516676858,0.573651420791,0.0,0.550687020373,0.0,0.0150156079399,0.0150156079399,0.0150156079399,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.355266953652
 03/01  16:00:00,1.14030988812,0.62728653756,0.0,0.603045609753,0.0,0.0165016457487,0.0165016457487,0.0165016457487,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.360274488896
 03/01  17:00:00,1.34937027233,0.810273441049,0.0,0.781600671999,0.0,0.0214825244587,0.0214825244587,0.0214825244587,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.407296348653
 03/01  18:00:00,1.76839768576,1.24279723352,0.0,1.20796440153,0.0,0.0331831311929,0.0331831311929,0.0331831311929,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.507890463165
 03/01  19:00:00,2.12611172414,0.679915775904,0.0,0.642097833711,0.0,0.0175494719374,0.0175494719374,0.0175494719374,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.600730536042
 03/01  20:00:00,2.304168995,0.536847828141,0.0,0.497812275208,0.0,0.0135588965244,0.0135588965244,0.0135588965244,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.615826807489
 03/01  21:00:00,2.29182229913,0.603265030604,0.0,0.562887487338,0.0,0.0153155954006,0.0153155954006,0.0153155954006,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.560744290511
 03/01  22:00:00,2.06787958086,0.825617989062,0.0,0.786183112176,0.0,0.0214014293445,0.0214014293445,0.0214014293445,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.493673082836
 03/01  23:00:00,1.66628943126,1.1032266923,0.0,1.06910086009,0.0,0.0291006941549,0.0291006941549,0.0291006941549,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.38671046198
 03/01  24:00:00,1.26693671086,1.37406820882,0.0,1.34441349563,0.0,0.0365811179417,0.0365811179417,0.0365811179417,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.271087688608
 03/02  01:00:00,0.851005239975,1.74000135574,0.0,1.71547239099,0.0,0.0465918705204,0.0465918705204,0.0465918705204,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148326834947
 03/02  02:00:00,0.684203652653,1.99033153618,0.0,1.96774682084,0.0,0.0534204318009,0.0534204318009,0.0534204318009,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0925095943381
 03/02  03:00:00,0.622334217365,2.14511950992,0.0,2.12279664634,0.0,0.057499411645,0.057499411645,0.057499411645,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0773441766796
 03/02  04:00:00,0.61738491194,2.24943917528,0.0,2.22743053383,0.0,0.0602248125199,0.0602248125199,0.0602248125199,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0817033590635
 03/02  05:00:00,0.662349878609,2.35378245904,0.0,2.33260519697,0.0,0.0629983114138,0.0629983114138,0.0629983114138,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.126124874354
 03/02  06:00:00,0.912078878653,2.4117790474,0.0,2.38814692497,0.0,0.0644344393556,0.0644344393556,0.0644344393556,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.32067885084
 03/02  07:00:00,1.43473984459,2.70256465146,0.0,2.67526005792,0.0,0.0721591703541,0.0721591703541,0.0721591703541,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.683856069324
 03/02  08:00:00,1.73528455419,2.22336939593,0.0,2.19435621957,0.0,0.0589148673946,0.0589148673946,0.0589148673946,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.78381027646
 03/02  09:00:00,1.64447328597,2.24704279803,0.0,2.22251383328,0.0,0.0597057914125,0.0597057914125,0.0597057914125,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.75752488099
 03/02  10:00:00,1.48786172342,2.30804782995,0.0,2.28717169741,0.0,0.0615986382913,0.0615986382913,0.0615986382913,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.677575596516
 03/02  11:00:00,1.40680857272,2.61839770553,0.0,2.59703060092,0.0,0.070186680889,0.070186680889,0.070186680889,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.582949959626
 03/02  12:00:00,1.31664745764,1.84556495961,0.0,1.8241913087,0.0,0.0492134727488,0.0492134727488,0.0492134727488,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.498452723912
 03/02  13:00:00,1.22904175288,1.58646829811,0.0,1.5654546934,0.0,0.0423966267139,0.0423966267139,0.0423966267139,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.432549298149
 03/02  14:00:00,1.1483565499,0.858871720292,0.0,0.837131476909,0.0,0.0227059841736,0.0227059841736,0.0227059841736,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.393459517167
 03/02  15:00:00,1.0969470257,0.663719329066,0.0,0.640754928649,0.0,0.0174655758844,0.0174655758844,0.0174655758844,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.354597242821
 03/02  16:00:00,1.13793440317,0.565424777714,0.0,0.541183849907,0.0,0.0148032963898,0.0148032963898,0.0148032963898,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.359597353298
 03/02  17:00:00,1.33985263977,0.491866608612,0.0,0.463193839562,0.0,0.01273765289,0.01273765289,0.01273765289,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.406523587656
 03/02  18:00:00,1.76009200012,0.973911786875,0.0,0.939078954885,0.0,0.0258470326649,0.0258470326649,0.0258470326649,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.506920876061
 03/02  19:00:00,2.12491976089,0.676777332672,0.0,0.638959390479,0.0,0.0175015839675,0.0175015839675,0.0175015839675,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.599586460762
 03/02  20:00:00,2.31333957755,0.914864361842,0.0,0.875828808908,0.0,0.0238961215857,0.0238961215857,0.0238961215857,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.614660164977
 03/02  21:00:00,2.30441882671,1.10829449703,0.0,1.06791695376,0.0,0.0289746596847,0.0289746596847,0.0289746596847,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.559681753807
 03/02  22:00:00,2.08758951499,1.59447788182,0.0,1.55504300494,0.0,0.0420451770673,0.0420451770673,0.0420451770673,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.492739269236
 03/02  23:00:00,1.69225363419,2.10496224472,0.0,2.07083641252,0.0,0.0557779957098,0.0557779957098,0.0557779957098,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.385997363353
 03/02  24:00:00,1.30165596314,2.70266733892,0.0,2.67301262572,0.0,0.0717725490847,0.0717725490847,0.0717725490847,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.270615509753
 03/03  01:00:00,0.89123437639,3.2771076236,0.0,3.25257865884,0.0,0.0870496409495,0.0870496409495,0.0870496409495,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148098200932
 03/03  02:00:00,0.729774460393,3.73951403814,0.0,3.71692932279,0.0,0.0991073683449,0.0991073683449,0.0991073683449,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0923934655339
 03/03  03:00:00,0.672999090244,4.09521291278,0.0,4.07289004921,0.0,0.108246401979,0.108246401979,0.108246401979,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0772620592242
 03/03  04:00:00,0.673878595695,4.42915969875,0.0,4.4071510573,0.0,0.116810309153,0.116810309153,0.116810309153,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0816115461849
 03/03  05:00:00,0.716956591493,4.46890092703,0.0,4.44772366495,0.0,0.117792480744,0.117792480744,0.117792480744,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125937417907
 03/03  06:00:00,0.9677052824,4.59770206572,0.0,4.57406994328,0.0,0.12065371408,0.12065371408,0.12065371408,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.320085979863
 03/03  07:00:00,1.48806494688,4.8369584644,0.0,4.80965387085,0.0,0.126838492569,0.126838492569,0.126838492569,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.682501849398
 03/03  08:00:00,1.77143550134,3.73534026858,0.0,3.70632709222,0.0,0.0966474409125,0.0966474409125,0.0966474409125,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.782228650085
 03/03  09:00:00,1.65931695637,2.92907649403,0.0,2.90454752927,0.0,0.0760887689135,0.0760887689135,0.0760887689135,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.755985573893
 03/03  10:00:00,1.48195595315,2.17538529891,0.0,2.15450916638,0.0,0.0570753257487,0.0570753257487,0.0570753257487,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.676193138785
 03/03  11:00:00,1.39852644974,2.3623513779,0.0,2.3409842733,0.0,0.0630915917302,0.0630915917302,0.0630915917302,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.58176292581
 03/03  12:00:00,1.32590988049,2.22129341116,0.0,2.19991976026,0.0,0.059481888561,0.059481888561,0.059481888561,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.497446730953
 03/03  13:00:00,1.22963423803,1.63258712766,0.0,1.61157352294,0.0,0.0438538216011,0.0438538216011,0.0438538216011,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.431684588406
 03/03  14:00:00,1.16104853734,1.35183970431,0.0,1.33009946093,0.0,0.0361730968132,0.0361730968132,0.0361730968132,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.392684391974
 03/03  15:00:00,1.102473157,0.894515956792,0.0,0.871551556374,0.0,0.0236823138639,0.0236823138639,0.0236823138639,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.35390663614
 03/03  16:00:00,1.14221186523,0.749791870671,0.0,0.725550942864,0.0,0.0197790251959,0.0197790251959,0.0197790251959,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.358899086552
 03/03  17:00:00,1.34415410437,0.681209758111,0.0,0.65253698906,0.0,0.0178359926953,0.0178359926953,0.0178359926953,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.40572671245
 03/03  18:00:00,1.761697825,1.07200374791,0.0,1.03717091592,0.0,0.0284527085516,0.0284527085516,0.0284527085516,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.505921025051
 03/03  19:00:00,2.12222271815,0.623274702206,0.0,0.585456760014,0.0,0.0159843170007,0.0159843170007,0.0159843170007,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.598406684988
 03/03  20:00:00,2.30091082633,0.504919288843,0.0,0.46588373591,0.0,0.0126704072314,0.0126704072314,0.0126704072314,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.613457128116
 03/03  21:00:00,2.28997513045,0.615928831855,0.0,0.575551288589,0.0,0.0156266465229,0.0156266465229,0.0156266465229,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.558586070707
 03/03  22:00:00,2.06570816291,0.818545079755,0.0,0.779110202869,0.0,0.0211267784899,0.0211267784899,0.0211267784899,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.491776315736
 03/03  23:00:00,1.66500599617,1.11486224662,0.0,1.08073641442,0.0,0.0292657113367,0.0292657113367,0.0292657113367,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.385262009701
 03/03  24:00:00,1.26626163166,1.39183933113,0.0,1.36218461793,0.0,0.036865129863,0.036865129863,0.036865129863,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.270128597491
 03/04  01:00:00,0.865307068528,1.65815558858,0.0,1.63362662383,0.0,0.0441037349086,0.0441037349086,0.0441037349086,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.158543116035
 03/04  02:00:00,0.691025716936,1.91014325795,0.0,1.8875585426,0.0,0.0508872009471,0.0508872009471,0.0508872009471,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0979178653995
 03/04  03:00:00,0.62598053476,2.04738330275,0.0,2.02506043918,0.0,0.0545586685088,0.0545586685088,0.0545586685088,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0813199987833
 03/04  04:00:00,0.618032176429,2.07536046111,0.0,2.05335181966,0.0,0.0552403305898,0.0552403305898,0.0552403305898,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0859697013108
 03/04  05:00:00,0.666374222382,2.08902589786,0.0,2.06784863579,0.0,0.0556229860387,0.0556229860387,0.0556229860387,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.134853387886
 03/04  06:00:00,0.931395492216,2.05239651884,0.0,2.02876439641,0.0,0.0545897781046,0.0545897781046,0.0545897781046,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.345743433055
 03/04  07:00:00,1.47965674208,1.84656751507,0.0,1.81926292153,0.0,0.0489592480907,0.0489592480907,0.0489592480907,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.741347376866
 03/04  08:00:00,1.80405863205,1.39001411414,0.0,1.36100093779,0.0,0.0364700242571,0.0364700242571,0.0364700242571,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.85386783553
 03/04  09:00:00,1.70995370678,0.746224023591,0.0,0.721695058835,0.0,0.0193187490565,0.0193187490565,0.0193187490565,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.830955043269
 03/04  10:00:00,1.54492886838,0.240746372883,0.0,0.219870240349,0.0,0.00590374336681,0.00590374336681,0.00590374336681,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.745306577936
 03/04  11:00:00,1.44555687841,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.64096871692
 03/04  12:00:00,1.36761190601,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.546141885511
 03/04  13:00:00,1.27567115017,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.473764816057
 03/04  14:00:00,1.20480819772,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.429029116648
 03/04  15:00:00,1.15070100744,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.386691228276
 03/04  16:00:00,1.1921209363,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.391528209965
 03/04  17:00:00,1.40248565054,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.445976332076
 03/04  18:00:00,1.81721677555,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.554540753932
 03/04  19:00:00,2.2037219858,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.661579954102
 03/04  20:00:00,2.39333400423,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.68430595905
 03/04  21:00:00,2.37672358469,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.626105801148
 03/04  22:00:00,2.13677585427,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.548363928121
 03/04  23:00:00,1.70863750774,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.429866020691
 03/04  24:00:00,1.27454888307,0.0962595880622,0.0,0.0666048748662,0.0,0.00179315821838,0.00179315821838,0.00179315821838,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.297952975208
 03/05  01:00:00,0.83536107326,0.55784055618,0.0,0.533311591424,0.0,0.0144254919705,0.0144254919705,0.0144254919705,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.158275363705
 03/05  02:00:00,0.662624826979,0.856382257903,0.0,0.833797542555,0.0,0.0226233028218,0.0226233028218,0.0226233028218,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0977808735677
 03/05  03:00:00,0.601111513834,1.11900658167,0.0,1.0966837181,0.0,0.0297865077019,0.0297865077019,0.0297865077019,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0812231386643
 03/05  04:00:00,0.597301296847,1.29830385746,0.0,1.27629521601,0.0,0.0346172999893,0.0346172999893,0.0346172999893,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.085861852329
 03/05  05:00:00,0.645973814996,1.32906767988,0.0,1.30789041781,0.0,0.0354428488739,0.0354428488739,0.0354428488739,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.134633117665
 03/05  06:00:00,0.912482798208,1.36864822937,0.0,1.34501610693,0.0,0.0363655087319,0.0363655087319,0.0363655087319,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.345055008419
 03/05  07:00:00,1.46170100998,1.2327529054,0.0,1.20544831186,0.0,0.0325758749574,0.0325758749574,0.0325758749574,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.739775017902
 03/05  08:00:00,1.78855131104,0.876373254737,0.0,0.847360078382,0.0,0.0228101534833,0.0228101534833,0.0228101534833,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.852020385302
 03/05  09:00:00,1.69994122651,0.43836162166,0.0,0.413832656904,0.0,0.0111205572692,0.0111205572692,0.0111205572692,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.829140754787
 03/05  10:00:00,1.54840746695,0.429312074495,0.0,0.40843594196,0.0,0.0110196807445,0.0110196807445,0.0110196807445,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.743669239123
