Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/05  11:00:00,1.46008021014,0.603522174785,0.0,0.582155070178,0.0,0.0157666338005,0.0157666338005,0.0157666338005,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.639725414843
 03/05  12:00:00,1.38114717068,0.541922669834,0.0,0.520549018932,0.0,0.0141473773438,0.0141473773438,0.0141473773438,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.545529772846
 03/05  13:00:00,1.28577374584,0.404874648123,0.0,0.383861043408,0.0,0.0104727141257,0.0104727141257,0.0104727141257,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.473394697605
 03/05  14:00:00,1.21568334259,0.42745494253,0.0,0.405714699148,0.0,0.0110805500172,0.0110805500172,0.0110805500172,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.428823711497
 03/05  15:00:00,1.16343703635,0.491083339566,0.0,0.468118939148,0.0,0.0127881360203,0.0127881360203,0.0127881360203,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.386639121165
 03/05  16:00:00,1.20578765616,0.528096440064,0.0,0.503855512257,0.0,0.0137601802746,0.0137601802746,0.0137601802746,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.391434749547
 03/05  17:00:00,1.41588434625,0.528252990464,0.0,0.499580221414,0.0,0.0136332783275,0.0136332783275,0.0136332783275,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.445741749453
 03/05  18:00:00,1.83318362939,0.641277530873,0.0,0.606444698883,0.0,0.0165356344543,0.0165356344543,0.0165356344543,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.553971973319
 03/05  19:00:00,2.20881105169,0.249557198063,0.0,0.21173925587,0.0,0.00576061398178,0.00576061398178,0.00576061398178,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.660908406011
 03/05  20:00:00,2.39352239636,0.0721344522618,0.0,0.0330988993285,0.0,0.00089837908803,0.00089837908803,0.00089837908803,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.683595972096
 03/05  21:00:00,2.37902455915,0.148979260981,0.0,0.108601717716,0.0,0.00294400113587,0.00294400113587,0.00294400113587,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.625462774469
 03/05  22:00:00,2.14848195505,0.491292241701,0.0,0.451857364815,0.0,0.0122725186393,0.0122725186393,0.0122725186393,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.547797510254
 03/05  23:00:00,1.72919842381,0.811265967981,0.0,0.777140135776,0.0,0.0210903175935,0.0210903175935,0.0210903175935,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.429336619163
 03/05  24:00:00,1.30295215793,1.16009140911,0.0,1.13043669592,0.0,0.0306092619453,0.0306092619453,0.0306092619453,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.297540146348
 03/06  01:00:00,0.844949593075,1.56043394546,0.0,1.53590498071,0.0,0.0414921340759,0.0414921340759,0.0414921340759,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.147370924491
 03/06  02:00:00,0.681022559834,1.90548865126,0.0,1.88290393591,0.0,0.0507246706279,0.0507246706279,0.0507246706279,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0920242626926
 03/06  03:00:00,0.621894438396,2.15889169617,0.0,2.1365688326,0.0,0.0574028168427,0.0574028168427,0.0574028168427,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0770009925129
 03/06  04:00:00,0.618787029589,2.33572621182,0.0,2.31371757037,0.0,0.0620105792474,0.0620105792474,0.0620105792474,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0813197099846
 03/06  05:00:00,0.664440427783,2.48370417096,0.0,2.46252690889,0.0,0.0658721836871,0.0658721836871,0.0658721836871,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125341551254
 03/06  06:00:00,0.910377295231,2.46351537076,0.0,2.43988324833,0.0,0.0652102021786,0.0652102021786,0.0652102021786,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.318201504596
 03/06  07:00:00,1.41783387845,2.31140741219,0.0,2.28410281865,0.0,0.0609117773502,0.0609117773502,0.0609117773502,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.678197496193
 03/06  08:00:00,1.72327878819,2.04119898052,0.0,2.01218580417,0.0,0.0535181207282,0.0535181207282,0.0535181207282,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.777201257124
 03/06  09:00:00,1.62408434367,1.74247315273,0.0,1.71794418798,0.0,0.0457490220828,0.0457490220828,0.0457490220828,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.75109270802
 03/06  10:00:00,1.45874469911,1.45156046177,0.0,1.43068432924,0.0,0.0382583159833,0.0382583159833,0.0382583159833,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.671798894513
 03/06  11:00:00,1.37985464263,1.81143443361,0.0,1.790067329,0.0,0.0481927978365,0.0481927978365,0.0481927978365,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.57798991259
 03/06  12:00:00,1.29504685386,1.19991993672,0.0,1.17854628582,0.0,0.0318165000545,0.0318165000545,0.0318165000545,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.494249092828
 03/06  13:00:00,1.21248860316,1.11223598899,0.0,1.09122238427,0.0,0.0294567184717,0.0294567184717,0.0294567184717,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.428936056665
 03/06  14:00:00,1.13718349013,0.567882096939,0.0,0.546141853556,0.0,0.0147718220413,0.0147718220413,0.0147718220413,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.390220619532
 03/06  15:00:00,1.0893715802,0.494313262277,0.0,0.471348861859,0.0,0.0127758662049,0.0127758662049,0.0127758662049,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.351711507004
 03/06  16:00:00,1.13581663844,0.599568901829,0.0,0.575327974022,0.0,0.0156032599985,0.0156032599985,0.0156032599985,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.356679624965
 03/06  17:00:00,1.33917355792,0.593028307332,0.0,0.564355538282,0.0,0.0153883450296,0.0153883450296,0.0153883450296,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.403193813672
 03/06  18:00:00,1.7665289354,1.37080743549,0.0,1.3359746035,0.0,0.0364618930773,0.0364618930773,0.0364618930773,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.502742950925
 03/06  19:00:00,2.12437425451,0.847067270424,0.0,0.809249328231,0.0,0.0218858105717,0.0218858105717,0.0218858105717,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.594656727781
 03/06  20:00:00,2.31006140185,0.990522735673,0.0,0.95148718274,0.0,0.0256449014828,0.0256449014828,0.0256449014828,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.609633209384
 03/06  21:00:00,2.30676990389,1.37468313595,0.0,1.33430559269,0.0,0.0359041056781,0.0359041056781,0.0359041056781,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.555103384998
 03/06  22:00:00,2.09076088214,1.87561350483,0.0,1.83617862794,0.0,0.0492403064648,0.0492403064648,0.0492403064648,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.488715506989
 03/06  23:00:00,1.69599289286,2.38011454203,0.0,2.34598870982,0.0,0.0625899651537,0.0625899651537,0.0625899651537,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.38292465258
 03/06  24:00:00,1.30754078363,3.02828416183,0.0,2.99862944863,0.0,0.0796919547024,0.0796919547024,0.0796919547024,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.26858092462
 03/07  01:00:00,0.902702631408,3.78183558491,0.0,3.75730662015,0.0,0.0995011634783,0.0995011634783,0.0995011634783,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.147114933421
 03/07  02:00:00,0.744260297605,4.35141829873,0.0,4.32883358339,0.0,0.114092274792,0.114092274792,0.114092274792,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0918943962989
 03/07  03:00:00,0.689778757264,4.80110394404,0.0,4.77878108046,0.0,0.125378914042,0.125378914042,0.125378914042,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0769092141821
 03/07  04:00:00,0.691614954086,5.1810881357,0.0,5.15907949425,0.0,0.134941128619,0.134941128619,0.134941128619,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0812170851101
 03/07  05:00:00,0.739813453503,5.44275487141,0.0,5.42157760934,0.0,0.141454780577,0.141454780577,0.141454780577,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125131980084
 03/07  06:00:00,0.982506379866,5.33127422068,0.0,5.30764209824,0.0,0.13800204255,0.13800204255,0.13800204255,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.317538748859
 03/07  07:00:00,1.48736192521,5.11247606652,0.0,5.08517147298,0.0,0.131953787288,0.131953787288,0.131953787288,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.676683533013
 03/07  08:00:00,1.7789251599,4.32277947392,0.0,4.29376629756,0.0,0.110932771379,0.110932771379,0.110932771379,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.775432978179
 03/07  09:00:00,1.66555695179,3.4517318811,0.0,3.42720291635,0.0,0.0889425915931,0.0889425915931,0.0889425915931,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.749371746635
 03/07  10:00:00,1.48592603792,2.57593939622,0.0,2.55506326368,0.0,0.0669852307272,0.0669852307272,0.0669852307272,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.670253318581
 03/07  11:00:00,1.39279645873,2.36586164429,0.0,2.34449453968,0.0,0.0624616834279,0.0624616834279,0.0624616834279,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.576662843098
 03/07  12:00:00,1.29586565873,1.27915892321,0.0,1.25778527231,0.0,0.0337599947894,0.0337599947894,0.0337599947894,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.493124402965
 03/07  13:00:00,1.19991894863,0.681625454078,0.0,0.660611849363,0.0,0.0178537968195,0.0178537968195,0.0178537968195,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.427969323787
 03/07  14:00:00,1.130182836,0.339768870725,0.0,0.318028627343,0.0,0.00863774557686,0.00863774557686,0.00863774557686,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.389354041865
 03/07  15:00:00,1.10143949303,0.96101947711,0.0,0.938055076693,0.0,0.0256158685767,0.0256158685767,0.0256158685767,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.350939417463
 03/07  16:00:00,1.15274257886,1.24442794418,0.0,1.22018701637,0.0,0.0333098437467,0.0333098437467,0.0333098437467,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.355898981639
 03/07  17:00:00,1.35733126809,1.29794231695,0.0,1.2692695479,0.0,0.0344369473736,0.0344369473736,0.0344369473736,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.402302921492
 03/07  18:00:00,1.79258502359,2.38216602144,0.0,2.34733318945,0.0,0.0636358006066,0.0636358006066,0.0636358006066,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.501625131588
 03/07  19:00:00,2.15328039748,1.98331033137,0.0,1.94549238917,0.0,0.0521109003457,0.0521109003457,0.0521109003457,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.59333778098
 03/07  20:00:00,2.33777213125,2.09029039912,0.0,2.05125484618,0.0,0.0547005942092,0.0547005942092,0.0547005942092,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.608288246058
 03/07  21:00:00,2.33160399842,2.36829453901,0.0,2.32791699575,0.0,0.0619631585202,0.0619631585202,0.0619631585202,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.553878426686
 03/07  22:00:00,2.11545922259,2.86145379107,0.0,2.82201891419,0.0,0.0750152256311,0.0750152256311,0.0750152256311,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.487638928271
 03/07  23:00:00,1.72112307808,3.37125453065,0.0,3.33712869845,0.0,0.0885422722959,0.0885422722959,0.0885422722959,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.382102530658
 03/07  24:00:00,1.32544922289,3.73739582274,0.0,3.70774110955,0.0,0.0981447560504,0.0981447560504,0.0981447560504,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.268036562529
 03/08  01:00:00,0.913393795735,4.20539742141,0.0,4.18086845665,0.0,0.110454904876,0.110454904876,0.110454904876,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.14685235635
 03/08  02:00:00,0.752007998819,4.64538100311,0.0,4.62279628777,0.0,0.121973170807,0.121973170807,0.121973170807,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0917612014985
 03/08  03:00:00,0.694740067338,4.97691162097,0.0,4.9545887574,0.0,0.130434386689,0.130434386689,0.130434386689,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.076815051608
 03/08  04:00:00,0.694488775058,5.27015957526,0.0,5.24815093381,0.0,0.137920218552,0.137920218552,0.137920218552,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0811118161495
 03/08  05:00:00,0.745098389599,5.62196449368,0.0,5.60078723161,0.0,0.146954680777,0.146954680777,0.146954680777,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.12491701598
 03/08  06:00:00,0.99455803054,5.78164703628,0.0,5.75801491384,0.0,0.15073351336,0.15073351336,0.15073351336,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.316858928723
 03/08  07:00:00,1.51917307498,6.34439717066,0.0,6.31709257712,0.0,0.165317725219,0.165317725219,0.165317725219,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.675130744854
 03/08  08:00:00,1.81029456917,5.58109223965,0.0,5.5520790633,0.0,0.144115837792,0.144115837792,0.144115837792,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.77361932104
 03/08  09:00:00,1.70447249124,5.00424972659,0.0,4.97972076183,0.0,0.129623236717,0.129623236717,0.129623236717,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.747606640963
 03/08  10:00:00,1.53317910842,4.44207756679,0.0,4.42120143426,0.0,0.115823524929,0.115823524929,0.115823524929,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.66866809488
 03/08  11:00:00,1.45154401132,4.64744648934,0.0,4.62607938473,0.0,0.122570345942,0.122570345942,0.122570345942,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.575301733169
 03/08  12:00:00,1.34369195313,3.14347863596,0.0,3.12210498506,0.0,0.0827398252516,0.0827398252516,0.0827398252516,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.491970866899
 03/08  13:00:00,1.24636926164,2.46545986744,0.0,2.44444626273,0.0,0.0652956394743,0.0652956394743,0.0652956394743,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.426977794143
 03/08  14:00:00,1.17425881084,2.01435315952,0.0,1.99261291614,0.0,0.0536025342623,0.0536025342623,0.0536025342623,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.388465228022
 03/08  15:00:00,1.12487778219,1.87236991197,0.0,1.84940551155,0.0,0.0498460610744,0.0498460610744,0.0498460610744,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.350147514124
 03/08  16:00:00,1.16940645322,1.89596083236,0.0,1.87171990455,0.0,0.0507744065066,0.0507744065066,0.0507744065066,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.35509829323
 03/08  17:00:00,1.37619733358,2.0264209608,0.0,1.99774819175,0.0,0.0542167700112,0.0542167700112,0.0542167700112,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.40138916435
 03/08  18:00:00,1.81157851903,3.1243533703,0.0,3.08952053831,0.0,0.0837757876145,0.0837757876145,0.0837757876145,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.50047864002
 03/08  19:00:00,2.16546046344,2.49343868016,0.0,2.45562073797,0.0,0.0656437825921,0.0656437825921,0.0656437825921,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.59198496469
 03/08  20:00:00,2.34751750095,2.51301818394,0.0,2.47398263101,0.0,0.0658254670291,0.0658254670291,0.0658254670291,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.606908742933
 03/08  21:00:00,2.34692212725,2.99070198091,0.0,2.95032443765,0.0,0.0785376777029,0.0785376777029,0.0785376777029,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.552622036326
 03/08  22:00:00,2.12647024918,3.32454586355,0.0,3.28511098667,0.0,0.0871304523866,0.0871304523866,0.0871304523866,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.486534728114
 03/08  23:00:00,1.73397326417,3.89591056526,0.0,3.86178473305,0.0,0.102235659858,0.102235659858,0.102235659858,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.381259329179
 03/08  24:00:00,1.33874141375,4.26071047191,0.0,4.23105575871,0.0,0.111995277669,0.111995277669,0.111995277669,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.26747823177
 03/09  01:00:00,0.926075660522,4.70526914245,0.0,4.6807401777,0.0,0.123406115774,0.123406115774,0.123406115774,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146583010239
 03/09  02:00:00,0.76141469934,5.01319469088,0.0,4.99060997553,0.0,0.131516442377,0.131516442377,0.131516442377,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0916246304489
 03/09  03:00:00,0.699888027518,5.17707681813,0.0,5.15475395455,0.0,0.135678918085,0.135678918085,0.135678918085,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0767184803925
 03/09  04:00:00,0.694467547715,5.27146471131,0.0,5.24945606987,0.0,0.138006911051,0.138006911051,0.138006911051,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0810038963069
 03/09  05:00:00,0.734811829728,5.22862058733,0.0,5.20744332525,0.0,0.13688840303,0.13688840303,0.13688840303,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.124696733856
 03/09  06:00:00,0.97779403557,5.15025496892,0.0,5.12662284649,0.0,0.134666247687,0.134666247687,0.134666247687,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.316162199426
 03/09  07:00:00,1.48272422404,4.99319205633,0.0,4.96588746279,0.0,0.130460136948,0.130460136948,0.130460136948,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.673539482186
 03/09  08:00:00,1.7835803796,4.57622931671,0.0,4.54721614036,0.0,0.119260147919,0.119260147919,0.119260147919,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.77176082134
 03/09  09:00:00,1.67277625995,3.83050726311,0.0,3.80597829836,0.0,0.0997358000215,0.0997358000215,0.0997358000215,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.745797846361
 03/09  10:00:00,1.49925103158,3.18807966636,0.0,3.16720353383,0.0,0.0835199189335,0.0835199189335,0.0835199189335,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.667043624034
 03/09  11:00:00,1.42387564327,3.61713258619,0.0,3.59576548159,0.0,0.0962967949914,0.0962967949914,0.0962967949914,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.573906916075
 03/09  12:00:00,1.34742440644,3.2746991184,0.0,3.2533254675,0.0,0.0876543907077,0.0876543907077,0.0876543907077,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.49078875476
 03/09  13:00:00,1.27706263773,3.61934251036,0.0,3.59832890564,0.0,0.0970050904658,0.0970050904658,0.0970050904658,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.425961719246
 03/09  14:00:00,1.21859508072,3.71229780782,0.0,3.69055756444,0.0,0.0988496007176,0.0988496007176,0.0988496007176,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.387554431449
 03/09  15:00:00,1.17513432149,3.79885638029,0.0,3.77589197987,0.0,0.100914082993,0.100914082993,0.100914082993,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.349336031508
 03/09  16:00:00,1.22707408986,4.12161378442,0.0,4.09737285662,0.0,0.109262522087,0.109262522087,0.109262522087,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.354277814294
 03/09  17:00:00,1.43039349655,4.13600643408,0.0,4.10733366503,0.0,0.109349280946,0.109349280946,0.109349280946,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.400452816383
 03/09  18:00:00,1.86564807677,5.24715493989,0.0,5.2123221079,0.0,0.139020211254,0.139020211254,0.139020211254,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.499303774115
 03/09  19:00:00,2.21237501649,4.35179512034,0.0,4.31397717815,0.0,0.113944607977,0.113944607977,0.113944607977,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.590598692361
 03/09  20:00:00,2.3891618712,4.17382862579,0.0,4.13479307285,0.0,0.108883445196,0.108883445196,0.108883445196,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.605495135017
 03/09  21:00:00,2.37791013654,4.2465442027,0.0,4.20616665943,0.0,0.110813147131,0.110813147131,0.110813147131,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.551334576193
 03/09  22:00:00,2.15867073448,4.61069835651,0.0,4.57126347962,0.0,0.120462441726,0.120462441726,0.120462441726,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.485403224067
 03/09  23:00:00,1.76603137593,5.16957005324,0.0,5.13544422104,0.0,0.13515784717,0.13515784717,0.13515784717,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.380395253634
 03/09  24:00:00,1.37420652689,5.67251401415,0.0,5.64285930096,0.0,0.14803252593,0.14803252593,0.14803252593,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.266906096651
 03/10  01:00:00,0.962651757113,6.1498327221,0.0,6.12530375734,0.0,0.160257964106,0.160257964106,0.160257964106,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146307258499
 03/10  02:00:00,0.800984110134,6.58229369716,0.0,6.55970898181,0.0,0.171225620631,0.171225620631,0.171225620631,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0914848629893
 03/10  03:00:00,0.744764689308,6.9582743231,0.0,6.93595145953,0.0,0.180654349334,0.180654349334,0.180654349334,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0766197109333
 03/10  04:00:00,0.742889723762,7.18877639579,0.0,7.16676775434,0.0,0.186539552915,0.186539552915,0.186539552915,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0808934304901
 03/10  05:00:00,0.789947547363,7.42646441193,0.0,7.40528714985,0.0,0.192249653864,0.192249653864,0.192249653864,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.124471200658
 03/10  06:00:00,1.0355487569,7.47144323448,0.0,7.44781111204,0.0,0.193134217055,0.193134217055,0.193134217055,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.315448951385
 03/10  07:00:00,1.53910749338,7.30100971845,0.0,7.27370512491,0.0,0.188472544819,0.188472544819,0.188472544819,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.671910343657
 03/10  08:00:00,1.83318620868,6.65900884659,0.0,6.62999567023,0.0,0.170768767188,0.170768767188,0.170768767188,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.76985803115
 03/10  09:00:00,1.71891845089,5.73441487377,0.0,5.70988590901,0.0,0.147729854517,0.147729854517,0.147729854517,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.743945982811
 03/10  10:00:00,1.53588233811,4.68869458789,0.0,4.66781845536,0.0,0.121814366934,0.121814366934,0.121814366934,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.665380482562
 03/10  11:00:00,1.4549891423,4.8688531774,0.0,4.84748607279,0.0,0.12883830905,0.12883830905,0.12883830905,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.57247890105
 03/10  12:00:00,1.34156405275,3.13477842837,0.0,3.11340477746,0.0,0.0830042756104,0.0830042756104,0.0830042756104,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.48957851616
 03/10  13:00:00,1.24121823122,2.33106131481,0.0,2.3100477101,0.0,0.0622009544788,0.0622009544788,0.0622009544788,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.42492144872
 03/10  14:00:00,1.16388339291,1.68079979196,0.0,1.65905954858,0.0,0.0450704076794,0.0450704076794,0.0450704076794,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.386621936671
 03/10  15:00:00,1.11175750376,1.42925295086,0.0,1.40628855044,0.0,0.0383680838576,0.0383680838576,0.0383680838576,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.348505212906
 03/10  16:00:00,1.15287303248,1.33380925007,0.0,1.30956832227,0.0,0.0359014839018,0.0359014839018,0.0359014839018,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.353437795096
 03/10  17:00:00,1.35798048349,1.40840526854,0.0,1.37973249949,0.0,0.0378949283056,0.0378949283056,0.0378949283056,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.399494155964
 03/10  18:00:00,1.79100747614,2.42798130369,0.0,2.3931484717,0.0,0.0655824578605,0.0655824578605,0.0655824578605,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.498100926883
 03/10  19:00:00,2.15320238583,2.11274698219,0.0,2.07492904,0.0,0.056191287807,0.056191287807,0.056191287807,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.589179381868
 03/10  20:00:00,2.34255111092,2.40839933685,0.0,2.36936378392,0.0,0.0637199838745,0.0637199838745,0.0637199838745,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.604047836066
 03/10  21:00:00,2.34482935984,2.99257497671,0.0,2.95219743345,0.0,0.0790505194335,0.0790505194335,0.0790505194335,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.550016427188
 03/10  22:00:00,2.12999174007,3.53192978545,0.0,3.49249490857,0.0,0.0929419120804,0.0929419120804,0.0929419120804,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.484244759303
 03/10  23:00:00,1.73456989586,3.9863377009,0.0,3.95221186869,0.0,0.104581020235,0.104581020235,0.104581020235,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.379510600498
 03/10  24:00:00,1.35723382795,5.00635264326,0.0,4.97669793006,0.0,0.131645586955,0.131645586955,0.131645586955,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.26632033669
 03/11  01:00:00,0.954138400989,5.15243413134,0.0,5.12790516659,0.0,0.134962654341,0.134962654341,0.134962654341,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.156515529063
 03/11  02:00:00,0.788886005983,5.73122410689,0.0,5.70863939155,0.0,0.149784828247,0.149784828247,0.149784828247,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0968805271473
 03/11  03:00:00,0.726611547868,5.95784060879,0.0,5.93551774522,0.0,0.155923056483,0.155923056483,0.155923056483,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0805866239174
 03/11  04:00:00,0.724235260651,6.2266576963,0.0,6.20464905485,0.0,0.162259946375,0.162259946375,0.162259946375,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0851531697478
 03/11  05:00:00,0.775209886486,6.37791589304,0.0,6.35673863097,0.0,0.16612639521,0.16612639521,0.16612639521,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.13318564282
 03/11  06:00:00,1.03434257143,6.26306482691,0.0,6.23943270447,0.0,0.16274867513,0.16274867513,0.16274867513,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.340531615242
 03/11  07:00:00,1.58099764414,6.238014646,0.0,6.21071005246,0.0,0.162203877559,0.162203877559,0.162203877559,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.729443649452
 03/11  08:00:00,1.88387605122,5.03991683468,0.0,5.01090365833,0.0,0.130273771981,0.130273771981,0.130273771981,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.839881506984
 03/11  09:00:00,1.78230632054,4.05435007569,0.0,4.02982111094,0.0,0.105406652855,0.105406652855,0.105406652855,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.817219753233
 03/11  10:00:00,1.60521066871,2.99922646515,0.0,2.97835033262,0.0,0.0785812104342,0.0785812104342,0.0785812104342,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.732910911191
 03/11  11:00:00,1.51426991739,2.97308519586,0.0,2.95171809125,0.0,0.0792082514678,0.0792082514678,0.0792082514678,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.630473504429
 03/11  12:00:00,1.40524305661,1.72870916263,0.0,1.70733551173,0.0,0.0460739256093,0.0460739256093,0.0460739256093,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.537699110504
 03/11  13:00:00,1.29936064344,1.155023831,0.0,1.13401022628,0.0,0.0308002115354,0.0308002115354,0.0308002115354,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.466654097795
 03/11  14:00:00,1.22985467341,1.1676992083,0.0,1.14595896492,0.0,0.031273649869,0.031273649869,0.031273649869,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.422801942468
 03/11  15:00:00,1.16730655091,0.826520798931,0.0,0.803556398513,0.0,0.0220298447926,0.0220298447926,0.0220298447926,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.381266926946
 03/11  16:00:00,1.2099885856,0.875826703464,0.0,0.851585775658,0.0,0.0233790798273,0.0233790798273,0.0233790798273,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.386016779442
 03/11  17:00:00,1.41901425572,0.865274089579,0.0,0.836601320529,0.0,0.0229819469949,0.0229819469949,0.0229819469949,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.439522990252
 03/11  18:00:00,1.85349471356,1.65816740901,0.0,1.62333457702,0.0,0.0445972757668,0.0445972757668,0.0445972757668,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.546221416181
 03/11  19:00:00,2.22702119059,1.25734763948,0.0,1.21952969729,0.0,0.0331835972382,0.0331835972382,0.0331835972382,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.651695561651
 03/11  20:00:00,2.41967012145,1.38750980387,0.0,1.34847425094,0.0,0.0365288591274,0.0365288591274,0.0365288591274,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.674113217141
 03/11  21:00:00,2.41252403163,1.71089948513,0.0,1.67052194187,0.0,0.0451314689434,0.0451314689434,0.0451314689434,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.616774779142
 03/11  22:00:00,2.18508674437,2.13654099742,0.0,2.09710612054,0.0,0.0564805181606,0.0564805181606,0.0564805181606,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.540194300052
 03/11  23:00:00,1.77234511394,2.64321140988,0.0,2.60908557767,0.0,0.0700576565151,0.0700576565151,0.0700576565151,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.423515970372
 03/11  24:00:00,1.35418636252,3.22915607571,0.0,3.19950136252,0.0,0.0856656930252,0.0856656930252,0.0856656930252,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.293717919852
 03/12  01:00:00,0.919684505775,3.80251184297,0.0,3.77798287822,0.0,0.100827079024,0.100827079024,0.100827079024,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.156197209166
 03/12  02:00:00,0.751475276778,4.25342730552,0.0,4.23084259017,0.0,0.112536808972,0.112536808972,0.112536808972,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0967178172159
 03/12  03:00:00,0.695097880628,4.71767161007,0.0,4.69534874649,0.0,0.124524393476,0.124524393476,0.124524393476,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.080471619685
 03/12  04:00:00,0.70122607135,5.28753068626,0.0,5.26552204481,0.0,0.139378805355,0.139378805355,0.139378805355,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0850251214661
 03/12  05:00:00,0.756865784195,5.63389430702,0.0,5.61271704495,0.0,0.148043813746,0.148043813746,0.148043813746,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.132924121991
 03/12  06:00:00,1.02656602526,5.94754275929,0.0,5.92391063685,0.0,0.155789391997,0.155789391997,0.155789391997,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.339714352206
 03/12  07:00:00,1.56832792282,5.7878719339,0.0,5.76056734036,0.0,0.151400826954,0.151400826954,0.151400826954,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.727576978744
 03/12  08:00:00,1.89206456566,5.42069013749,0.0,5.39167696114,0.0,0.140655548466,0.140655548466,0.140655548466,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.837688244934
 03/12  09:00:00,1.79761652346,4.72411551525,0.0,4.6995865505,0.0,0.12287074043,0.12287074043,0.12287074043,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.81506586857
 03/12  10:00:00,1.6269674415,3.90790337895,0.0,3.88702724642,0.0,0.102281789436,0.102281789436,0.102281789436,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.730967104981
 03/12  11:00:00,1.54290371149,4.11954704147,0.0,4.09817993687,0.0,0.10951367179,0.10951367179,0.10951367179,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.628801878207
 03/12  12:00:00,1.42912807986,2.68645569773,0.0,2.66508204683,0.0,0.0713737806924,0.0713737806924,0.0713737806924,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.536284278672
 03/12  13:00:00,1.32110953751,2.01391165331,0.0,1.99289804859,0.0,0.0537669901876,0.0537669901876,0.0537669901876,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.465436213206
 03/12  14:00:00,1.24027160277,1.59680675209,0.0,1.5750665087,0.0,0.0427785912179,0.0427785912179,0.0427785912179,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.42171393048
 03/12  15:00:00,1.18540769007,1.52900584646,0.0,1.50604144605,0.0,0.0411016338729,0.0411016338729,0.0411016338729,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.380296277032
 03/12  16:00:00,1.23028153467,1.65503791113,0.0,1.63079698333,0.0,0.0446509499739,0.0446509499739,0.0446509499739,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.385037858363
 03/12  17:00:00,1.44213144691,1.75587073693,0.0,1.72719796788,0.0,0.047222746403,0.047222746403,0.047222746403,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.438399382042
 03/12  18:00:00,1.88780902706,2.97561240819,0.0,2.9407795762,0.0,0.0803119607577,0.0803119607577,0.0803119607577,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.544821044685
 03/12  19:00:00,2.25781934441,2.47747925387,0.0,2.43966131168,0.0,0.065646318585,0.065646318585,0.065646318585,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.650030994124
 03/12  20:00:00,2.45321714301,2.72017976978,0.0,2.68114421685,0.0,0.0717892165056,0.0717892165056,0.0717892165056,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.672399881327
 03/12  21:00:00,2.45303626728,3.30392572907,0.0,3.26354818581,0.0,0.0872134458122,0.0872134458122,0.0872134458122,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.615205037924
 03/12  22:00:00,2.22829088379,3.8404987997,0.0,3.80106392281,0.0,0.101058399719,0.101058399719,0.101058399719,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.538820557918
 03/12  23:00:00,1.81858506217,4.4636744073,0.0,4.42954857509,0.0,0.117349277811,0.117349277811,0.117349277811,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.422464297304
 03/12  24:00:00,1.39984696234,5.03165824848,0.0,5.00200353528,0.0,0.13201688957,0.13201688957,0.13201688957,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.293027323133
 03/13  01:00:00,0.952263758416,5.7493673926,0.0,5.72483842785,0.0,0.15073539894,0.15073539894,0.15073539894,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.145441824968
 03/13  02:00:00,0.793551953649,6.28002900132,0.0,6.25744428598,0.0,0.164232067068,0.164232067068,0.164232067068,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0910462600668
 03/13  03:00:00,0.739502181476,6.73420344331,0.0,6.71188057973,0.0,0.175701902929,0.175701902929,0.175701902929,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0763096495072
 03/13  04:00:00,0.737887356343,6.97915630956,0.0,6.95714766811,0.0,0.181883698365,0.181883698365,0.181883698365,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0805469176209
 03/13  05:00:00,0.78443653511,7.20620510061,0.0,7.18502783854,0.0,0.187446076571,0.187446076571,0.187446076571,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123763765698
 03/13  06:00:00,1.0282998229,7.23561317864,0.0,7.21198105621,0.0,0.188122508512,0.188122508512,0.188122508512,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.313211725927
 03/13  07:00:00,1.54387968622,7.62937714227,0.0,7.60207254873,0.0,0.198354801425,0.198354801425,0.198354801425,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.666800279885
 03/13  08:00:00,1.82749984959,6.62000995964,0.0,6.59099678328,0.0,0.171050825724,0.171050825724,0.171050825724,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.763889613531
 03/13  09:00:00,1.7062537402,5.44577582177,0.0,5.42124685702,0.0,0.140873866149,0.140873866149,0.140873866149,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.738137260488
 03/13  10:00:00,1.51815554061,4.19937179098,0.0,4.17849565844,0.0,0.10930434231,0.10930434231,0.10930434231,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.660163709682
 03/13  11:00:00,1.42322791041,3.84058398803,0.0,3.81921688343,0.0,0.101556338257,0.101556338257,0.101556338257,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.567999639948
 03/13  12:00:00,1.31397602191,2.23340390442,0.0,2.21203025352,0.0,0.0592124284051,0.0592124284051,0.0592124284051,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.485782332529
 03/13  13:00:00,1.21301731744,1.39763344286,0.0,1.37661983814,0.0,0.037263047089,0.037263047089,0.037263047089,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.421658442328
 03/13  14:00:00,1.13605250411,0.758990665359,0.0,0.737250421976,0.0,0.0201644611645,0.0201644611645,0.0201644611645,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.383696994389
 03/13  15:00:00,1.08636486293,0.591559747965,0.0,0.568595347548,0.0,0.0155814559663,0.0155814559663,0.0155814559663,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.345899199971
 03/13  16:00:00,1.12998708229,0.59020747228,0.0,0.565966544473,0.0,0.0156504477087,0.0156504477087,0.0156504477087,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.350802881098
 03/13  17:00:00,1.33641983882,0.727653121092,0.0,0.698980352041,0.0,0.0193412907018,0.0193412907018,0.0193412907018,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.396487148902
 03/13  18:00:00,1.76080880365,1.45387896106,0.0,1.41904612907,0.0,0.0391567297897,0.0391567297897,0.0391567297897,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.494327982464
 03/13  19:00:00,2.11805402857,0.971177142354,0.0,0.933359200161,0.0,0.0254948210819,0.0254948210819,0.0254948210819,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.584727491333
 03/13  20:00:00,2.30271586573,1.08446191744,0.0,1.04542636451,0.0,0.028424422884,0.028424422884,0.028424422884,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.599508151861
 03/13  21:00:00,2.29817553014,1.38733509189,0.0,1.34695754863,0.0,0.0365312698886,0.0365312698886,0.0365312698886,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.545881847031
 03/13  22:00:00,2.07859717723,1.70989201819,0.0,1.6704571413,0.0,0.0451810875348,0.0451810875348,0.0451810875348,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.48061102101
 03/13  23:00:00,1.68380942795,2.13220712001,0.0,2.09808128781,0.0,0.0565954195824,0.0565954195824,0.0565954195824,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.376735733236
 03/13  24:00:00,1.29164488854,2.55340748972,0.0,2.52375277653,0.0,0.0678940238655,0.0678940238655,0.0678940238655,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.264482960371
 03/14  01:00:00,0.881279597633,3.00654467769,0.0,2.98201571294,0.0,0.0800521917594,0.0800521917594,0.0800521917594,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.145140871365
 03/14  02:00:00,0.714039519952,3.19450042529,0.0,3.17191570995,0.0,0.084872083618,0.084872083618,0.084872083618,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0908938098194
 03/14  03:00:00,0.652150067978,3.33375983841,0.0,3.31143697483,0.0,0.0884575341584,0.0884575341584,0.0884575341584,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0762019047796
 03/14  04:00:00,0.645301550369,3.36604730248,0.0,3.34403866103,0.0,0.0894183183189,0.0894183183189,0.0894183183189,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0804264916933
 03/14  05:00:00,0.685698793788,3.34387380485,0.0,3.32269654277,0.0,0.0889541916486,0.0889541916486,0.0889541916486,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123517909298
 03/14  06:00:00,0.926830820298,3.28625359882,0.0,3.26262147638,0.0,0.0874310053226,0.0874310053226,0.0874310053226,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.312434226518
 03/14  07:00:00,1.43176699076,3.30709524102,0.0,3.27979064748,0.0,0.0880179951654,0.0880179951654,0.0880179951654,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.665024390692
 03/14  08:00:00,1.72648833034,2.72147439311,0.0,2.69246121676,0.0,0.0721134974602,0.0721134974602,0.0721134974602,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.761815422539
 03/14  09:00:00,1.62441477967,2.303079776,0.0,2.27855081124,0.0,0.0610536014956,0.0610536014956,0.0610536014956,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.736118564612
 03/14  10:00:00,1.466861124,2.24079468225,0.0,2.21991854971,0.0,0.0598229036656,0.0598229036656,0.0598229036656,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.658350731716
 03/14  11:00:00,1.38367763492,2.36670953224,0.0,2.34534242764,0.0,0.0635627334208,0.0635627334208,0.0635627334208,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.566442969292
 03/14  12:00:00,1.29853273237,1.68322947692,0.0,1.66185582602,0.0,0.0450884294279,0.0450884294279,0.0450884294279,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.484463041962
 03/14  13:00:00,1.21404872632,1.47085046498,0.0,1.44983686026,0.0,0.0394284450556,0.0394284450556,0.0394284450556,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.420524453245
 03/14  14:00:00,1.14768622659,1.22346314531,0.0,1.20172290192,0.0,0.0328146817597,0.0328146817597,0.0328146817597,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.38268049627
 03/14  15:00:00,1.10562715685,1.32857193966,0.0,1.30560753925,0.0,0.0357494107676,0.0357494107676,0.0357494107676,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.344993539088
 03/14  16:00:00,1.15177030837,1.42343878031,0.0,1.3991978525,0.0,0.038349375082,0.038349375082,0.038349375082,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.349887179809
 03/14  17:00:00,1.35604536912,1.49079481853,0.0,1.46212204948,0.0,0.0400118387315,0.0400118387315,0.0400118387315,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.395442131166
 03/14  18:00:00,1.77863007829,2.16658371789,0.0,2.1317508859,0.0,0.0582892063699,0.0582892063699,0.0582892063699,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.493016780522
 03/14  19:00:00,2.13142202892,1.52887472986,0.0,1.49105678767,0.0,0.0404099745533,0.0404099745533,0.0404099745533,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.583180338208
 03/14  20:00:00,2.31108659376,1.45990432848,0.0,1.42086877555,0.0,0.0383728259255,0.0383728259255,0.0383728259255,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.597930476848
 03/14  21:00:00,2.30009300514,1.5183785632,0.0,1.47800101994,0.0,0.0398856264611,0.0398856264611,0.0398856264611,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.544444965456
 03/14  22:00:00,2.07830104195,1.74998232875,0.0,1.71054745187,0.0,0.0461477918432,0.0461477918432,0.0461477918432,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.479348181427
 03/14  23:00:00,1.68112843119,2.06905414888,0.0,2.03492831668,0.0,0.0548787748988,0.0548787748988,0.0548787748988,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.375771381163
 03/14  24:00:00,1.28806532346,2.44028378396,0.0,2.41062907077,0.0,0.0649530316526,0.0649530316526,0.0649530316526,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.263844387506
 03/15  01:00:00,0.879120731968,2.92974370957,0.0,2.90521474481,0.0,0.0782003492334,0.0782003492334,0.0782003492334,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144833848226
 03/15  02:00:00,0.716974837222,3.29586389122,0.0,3.27327917587,0.0,0.0879628876181,0.0879628876181,0.0879628876181,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0907383230897
 03/15  03:00:00,0.657729955281,3.5354932633,0.0,3.51317039973,0.0,0.0941473702906,0.0941473702906,0.0941473702906,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0760919559497
 03/15  04:00:00,0.65527309614,3.74285547418,0.0,3.72084683273,0.0,0.0995127787963,0.0995127787963,0.0995127787963,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0803035769873
 03/15  05:00:00,0.699182304571,3.86358774568,0.0,3.84241048361,0.0,0.102688471285,0.102688471285,0.102688471285,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123267140444
 03/15  06:00:00,0.942918652007,3.93529122377,0.0,3.91165910133,0.0,0.10431183564,0.10431183564,0.10431183564,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.31164122791
 03/15  07:00:00,1.44164153342,3.76855442149,0.0,3.74124982795,0.0,0.099703826685,0.099703826685,0.099703826685,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.663213101827
 03/15  08:00:00,1.74486429793,3.51648523291,0.0,3.48747205656,0.0,0.0926050019046,0.0926050019046,0.0926050019046,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.75969988569
 03/15  09:00:00,1.64913499707,3.3256586688,0.0,3.30112970405,0.0,0.087832748615,0.087832748615,0.087832748615,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.734059634888
 03/15  10:00:00,1.48571203796,3.03843671996,0.0,3.01756058742,0.0,0.0805229306822,0.0805229306822,0.0805229306822,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.656501618663
 03/15  11:00:00,1.41027967227,3.43152923237,0.0,3.41016212777,0.0,0.09175247255,0.09175247255,0.09175247255,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.56485526752
 03/15  12:00:00,1.3236863626,2.67971326403,0.0,2.65833961313,0.0,0.0715876262769,0.0715876262769,0.0715876262769,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.483117475343
 03/15  13:00:00,1.2423772459,2.57450797493,0.0,2.55349437022,0.0,0.0689135477305,0.0689135477305,0.0689135477305,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.419367870152
 03/15  14:00:00,1.1832150631,2.58527183897,0.0,2.56353159559,0.0,0.069380277648,0.069380277648,0.069380277648,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.381643736894
 03/15  15:00:00,1.13613683449,2.50503356606,0.0,2.48206916564,0.0,0.067182802271,0.067182802271,0.067182802271,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.344069825227
 03/15  16:00:00,1.17854760259,2.46945590722,0.0,2.44521497942,0.0,0.0660606237072,0.0660606237072,0.0660606237072,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.348953225402
 03/15  17:00:00,1.37921636912,2.40705518586,0.0,2.37838241681,0.0,0.0642486873113,0.0642486873113,0.0642486873113,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.394376282584
 03/15  18:00:00,1.79903581383,2.99184520669,0.0,2.9570123747,0.0,0.0800322805962,0.0800322805962,0.0800322805962,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.491679441831
 03/15  19:00:00,2.14960087917,2.27604296836,0.0,2.23822502617,0.0,0.0601668545843,0.0601668545843,0.0601668545843,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.58160230843
 03/15  20:00:00,2.32618412722,2.09386813141,0.0,2.05483257847,0.0,0.0550794732567,0.0550794732567,0.0550794732567,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.596321362978
 03/15  21:00:00,2.31183945609,2.02230695322,0.0,1.98192940995,0.0,0.0530975950264,0.0530975950264,0.0530975950264,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.542979447845
