Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/15  22:00:00,2.08550883836,2.08001963204,0.0,2.04058475516,0.0,0.054643565627,0.054643565627,0.054643565627,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.478060204049
 03/15  23:00:00,1.6855523222,2.28403597367,0.0,2.24991014146,0.0,0.0602862225595,0.0602862225595,0.0602862225595,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.374787824508
 03/15  24:00:00,1.28830761004,2.4835050367,0.0,2.4538503235,0.0,0.0658465432637,0.0658465432637,0.0658465432637,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.263193162469
 03/16  01:00:00,0.871707684742,2.67407835743,0.0,2.64954939267,0.0,0.0711002844307,0.0711002844307,0.0711002844307,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144520865803
 03/16  02:00:00,0.704176911651,2.8296922449,0.0,2.80710752955,0.0,0.075323454521,0.075323454521,0.075323454521,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0905798306157
 03/16  03:00:00,0.640668204197,2.8968097686,0.0,2.87448690502,0.0,0.0771975788723,0.0771975788723,0.0771975788723,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0759799962838
 03/16  04:00:00,0.633478695739,2.92159362979,0.0,2.89958498834,0.0,0.0778434920799,0.0778434920799,0.0778434920799,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0801784633023
 03/16  05:00:00,0.675452369643,2.9725925567,0.0,2.95141529463,0.0,0.0792141162553,0.0792141162553,0.0792141162553,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123011560546
 03/16  06:00:00,0.914692347331,2.88732064427,0.0,2.86368852184,0.0,0.0768937931246,0.0768937931246,0.0768937931246,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.310832965749
 03/16  07:00:00,1.4164004944,2.87127595201,0.0,2.84397135847,0.0,0.0763089398045,0.0763089398045,0.0763089398045,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.66136694969
 03/16  08:00:00,1.71608144487,2.49003344245,0.0,2.46102026609,0.0,0.0659784761866,0.0659784761866,0.0659784761866,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.757543558348
 03/16  09:00:00,1.60970708257,1.91343217846,0.0,1.88890321371,0.0,0.050503406118,0.050503406118,0.050503406118,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.731961062886
 03/16  10:00:00,1.44881048286,1.71326692854,0.0,1.69239079601,0.0,0.0455060737156,0.0455060737156,0.0455060737156,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.654616920525
 03/16  11:00:00,1.36505481398,1.79848649284,0.0,1.77711938824,0.0,0.0481458638358,0.0481458638358,0.0481458638358,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.563237017936
 03/16  12:00:00,1.29093956393,1.49987351701,0.0,1.47849986611,0.0,0.0402122977724,0.0402122977724,0.0402122977724,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.481746005186
 03/16  13:00:00,1.19622206597,0.90197127209,0.0,0.880957667375,0.0,0.0239372160457,0.0239372160457,0.0239372160457,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.418189021904
 03/16  14:00:00,1.13668171483,0.900069127971,0.0,0.878328884588,0.0,0.0239036440726,0.0239036440726,0.0239036440726,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.380587022196
 03/16  15:00:00,1.08771099292,0.744431122806,0.0,0.721466722389,0.0,0.0196984546659,0.0196984546659,0.0196984546659,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.343128331263
 03/16  16:00:00,1.13750601639,0.972783284588,0.0,0.948542356781,0.0,0.0259709686311,0.0259709686311,0.0259709686311,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.348001294285
 03/16  17:00:00,1.34216836764,1.06168234634,0.0,1.03300957729,0.0,0.0282870496215,0.0282870496215,0.0282870496215,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.393289918795
 03/16  18:00:00,1.77099658843,1.98471601818,0.0,1.94988318619,0.0,0.0533561363644,0.0533561363644,0.0533561363644,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.490316360668
 03/16  19:00:00,2.12782535775,1.51539564943,0.0,1.47757770724,0.0,0.0399996608437,0.0399996608437,0.0399996608437,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.579993980751
 03/16  20:00:00,2.31397943827,1.69129309629,0.0,1.65225754335,0.0,0.0445148577108,0.0445148577108,0.0445148577108,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.594681289579
 03/16  21:00:00,2.31033013268,2.01672205791,0.0,1.97634451465,0.0,0.0530820033492,0.0530820033492,0.0530820033492,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.541485716108
 03/16  22:00:00,2.09303918747,2.41010786307,0.0,2.37067298618,0.0,0.0634867014103,0.0634867014103,0.0634867014103,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.476747417378
 03/16  23:00:00,1.70223062021,2.95197964813,0.0,2.91785381592,0.0,0.0779670199855,0.0779670199855,0.0779670199855,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.373785325097
 03/16  24:00:00,1.31566660154,3.54983495405,0.0,3.52018024086,0.0,0.0938693345778,0.0938693345778,0.0938693345778,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.262529362659
 03/17  01:00:00,0.907472821244,4.05395798579,0.0,4.02942902103,0.0,0.107184310806,0.107184310806,0.107184310806,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.14420197593
 03/17  02:00:00,0.74633363831,4.45761251835,0.0,4.43502780301,0.0,0.117641625863,0.117641625863,0.117641625863,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0904183859334
 03/17  03:00:00,0.691028340255,4.84497150865,0.0,4.82264864507,0.0,0.127671813183,0.127671813183,0.127671813183,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0758658980316
 03/17  04:00:00,0.689344096672,5.08655143318,0.0,5.06454279173,0.0,0.133836419028,0.133836419028,0.133836419028,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0800509372874
 03/17  05:00:00,0.732826786615,5.20719535852,0.0,5.18601809645,0.0,0.136848874075,0.136848874075,0.136848874075,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.122751219698
 03/17  06:00:00,0.974253575798,5.23553938355,0.0,5.21190726111,0.0,0.137278308734,0.137278308734,0.137278308734,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.310009678607
 03/17  07:00:00,1.48273380308,5.51727461533,0.0,5.48997002179,0.0,0.144522717178,0.144522717178,0.144522717178,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.659486480998
 03/17  08:00:00,1.77110027035,4.73134398335,0.0,4.70233080699,0.0,0.12319356755,0.12319356755,0.12319356755,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.755347292464
 03/17  09:00:00,1.66904112256,4.2836354508,0.0,4.25910648604,0.0,0.111974998761,0.111974998761,0.111974998761,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.729823510237
 03/17  10:00:00,1.49710743616,3.64769653126,0.0,3.62682039873,0.0,0.0957227537437,0.0957227537437,0.0957227537437,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.6526971938
 03/17  11:00:00,1.41365656117,3.71152924383,0.0,3.69016213922,0.0,0.0983959320396,0.0983959320396,0.0983959320396,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.561588696923
 03/17  12:00:00,1.31690256501,2.54654248642,0.0,2.52516883552,0.0,0.0675722504294,0.0675722504294,0.0675722504294,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.48034905361
 03/17  13:00:00,1.22158493508,1.89616296824,0.0,1.87514936353,0.0,0.0505008412883,0.0505008412883,0.0505008412883,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.41698826577
 03/17  14:00:00,1.14737686081,1.33902310067,0.0,1.31728285728,0.0,0.0356751451862,0.0356751451862,0.0356751451862,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.379510667065
 03/17  15:00:00,1.09946550925,1.21537368872,0.0,1.1924092883,0.0,0.032411963237,0.032411963237,0.032411963237,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.342169339018
 03/17  16:00:00,1.14305511873,1.21543151506,0.0,1.19119058726,0.0,0.0324896963689,0.0324896963689,0.0324896963689,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.347031668882
 03/17  17:00:00,1.34240555098,1.11132874047,0.0,1.08265597142,0.0,0.0296307902385,0.0296307902385,0.0296307902385,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.392183361518
 03/17  18:00:00,1.76753571722,1.90765568757,0.0,1.87282285558,0.0,0.0512836800631,0.0512836800631,0.0512836800631,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.488927945759
 03/17  19:00:00,2.12362990671,1.41973966986,0.0,1.38192172767,0.0,0.037442465921,0.037442465921,0.037442465921,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.578355724632
 03/17  20:00:00,2.30390386489,1.37974685649,0.0,1.34071130356,0.0,0.0361098508168,0.0361098508168,0.0361098508168,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.593010723095
 03/17  21:00:00,2.29774839059,1.60275373621,0.0,1.56237619294,0.0,0.0420217533256,0.0420217533256,0.0420217533256,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.539964224047
 03/17  22:00:00,2.08118083172,2.01001812776,0.0,1.97058325087,0.0,0.0529655336181,0.0529655336181,0.0529655336181,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.475410229421
 03/17  23:00:00,1.68726155925,2.42033093581,0.0,2.38620510361,0.0,0.0640190886332,0.0640190886332,0.0640190886332,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.372764195485
 03/17  24:00:00,1.29335592233,2.72438278552,0.0,2.69472807232,0.0,0.0722347924114,0.0722347924114,0.0722347924114,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.261853225616
 03/18  01:00:00,0.904603857018,3.30839007224,0.0,3.28386110748,0.0,0.0877977365982,0.0877977365982,0.0877977365982,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.154145902835
 03/18  02:00:00,0.734200288715,3.6290538823,0.0,3.60646916695,0.0,0.0963096906005,0.0963096906005,0.0963096906005,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0956699475255
 03/18  03:00:00,0.671495178432,3.83650289173,0.0,3.81418002815,0.0,0.101662313749,0.101662313749,0.101662313749,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0797309972159
 03/18  04:00:00,0.6668874663,4.00254378215,0.0,3.9805351407,0.0,0.10586469585,0.10586469585,0.10586469585,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0842006259218
 03/18  05:00:00,0.715796413499,4.11179363582,0.0,4.09061637374,0.0,0.108658357775,0.108658357775,0.108658357775,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.131240207267
 03/18  06:00:00,0.975482442897,4.167303518,0.0,4.14367139556,0.0,0.109967883686,0.109967883686,0.109967883686,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.334452278154
 03/18  07:00:00,1.50941539214,3.96757102114,0.0,3.9402664276,0.0,0.104506701798,0.104506701798,0.104506701798,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.715558573215
 03/18  08:00:00,1.85187634967,4.36010338804,0.0,4.33109021169,0.0,0.1145884113,0.1145884113,0.1145884113,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.823567166107
 03/18  09:00:00,1.76196371734,3.84514880565,0.0,3.8206198409,0.0,0.101085563762,0.101085563762,0.101085563762,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.801198239124
 03/18  10:00:00,1.60382549644,3.47953583256,0.0,3.45865970002,0.0,0.0916549460757,0.0916549460757,0.0916549460757,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.718452003282
 03/18  11:00:00,1.51742885973,3.5741954884,0.0,3.5528283838,0.0,0.0948015258258,0.0948015258258,0.0948015258258,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.61803917241
 03/18  12:00:00,1.40406966042,2.10410853588,0.0,2.08273488498,0.0,0.0554247489576,0.0554247489576,0.0554247489576,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.527174890969
 03/18  13:00:00,1.29043679353,1.1760257144,0.0,1.15501210968,0.0,0.0309355520076,0.0309355520076,0.0309355520076,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.457594907407
 03/18  14:00:00,1.21870648237,1.06276143651,0.0,1.04102119313,0.0,0.0282185632611,0.0282185632611,0.0282185632611,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.414708838037
 03/18  15:00:00,1.15544184456,0.660212842332,0.0,0.637248441914,0.0,0.0173852453363,0.0173852453363,0.0173852453363,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.374046820055
 03/18  16:00:00,1.19364464545,0.546918188607,0.0,0.5226772608,0.0,0.0143167670747,0.0143167670747,0.0143167670747,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.378735152044
 03/18  17:00:00,1.39826303865,0.413577138665,0.0,0.384904369614,0.0,0.0105885978476,0.0105885978476,0.0105885978476,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.431165122337
 03/18  18:00:00,1.81799966857,0.744077379317,0.0,0.709244547327,0.0,0.019518801584,0.019518801584,0.019518801584,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.535804845375
 03/18  19:00:00,2.19069324133,0.374564653332,0.0,0.336746711139,0.0,0.00923748030758,0.00923748030758,0.00923748030758,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.639313729321
 03/18  20:00:00,2.37925552982,0.363043704124,0.0,0.32400815119,0.0,0.00885882641028,0.00885882641028,0.00885882641028,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.661368658229
 03/18  21:00:00,2.36714573511,0.459230854549,0.0,0.418853311284,0.0,0.011429595737,0.011429595737,0.011429595737,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.605098355827
 03/18  22:00:00,2.13743189294,0.738530933832,0.0,0.699096056946,0.0,0.0190441718451,0.0190441718451,0.0190441718451,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.529975794937
 03/18  23:00:00,1.72644147788,1.20999224902,0.0,1.17586641682,0.0,0.0319768129041,0.0319768129041,0.0319768129041,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.415693177919
 03/18  24:00:00,1.31052078862,1.76871312506,0.0,1.73905841186,0.0,0.0471371020118,0.0471371020118,0.0471371020118,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.288580936969
 03/19  01:00:00,0.87775715104,2.29673083804,0.0,2.27220187328,0.0,0.0613155249552,0.0613155249552,0.0613155249552,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.1537814085
 03/19  02:00:00,0.710439715855,2.73111327707,0.0,2.70852856172,0.0,0.0727351653155,0.0727351653155,0.0727351653155,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0954838999497
 03/19  03:00:00,0.656859885276,3.27951344452,0.0,3.25719058095,0.0,0.0871585263192,0.0871585263192,0.0871585263192,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0795994914888
 03/19  04:00:00,0.656046307161,3.59643736622,0.0,3.57442872477,0.0,0.0951699351769,0.0951699351769,0.0951699351769,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.084054227455
 03/19  05:00:00,0.708975350856,3.87069560033,0.0,3.84951833826,0.0,0.102136284436,0.102136284436,0.102136284436,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.130941217963
 03/19  06:00:00,0.972055054536,4.08406978118,0.0,4.06043765874,0.0,0.107474799509,0.107474799509,0.107474799509,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.33351797397
 03/19  07:00:00,1.51392178334,4.23697772812,0.0,4.20967313458,0.0,0.111147020461,0.111147020461,0.111147020461,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.713424645753
 03/19  08:00:00,1.82448380757,3.44380193721,0.0,3.41478876086,0.0,0.089703136728,0.089703136728,0.089703136728,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.821059898588
 03/19  09:00:00,1.72941934,2.7186132579,0.0,2.69408429314,0.0,0.0710034493911,0.0710034493911,0.0710034493911,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.798735976149
 03/19  10:00:00,1.56178944572,1.9716495109,0.0,1.95077337837,0.0,0.0518410075567,0.0518410075567,0.0518410075567,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.716229891081
 03/19  11:00:00,1.46663219179,1.72642967862,0.0,1.70506257402,0.0,0.045915813945,0.045915813945,0.045915813945,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.616128216351
 03/19  12:00:00,1.36271792345,0.598792005755,0.0,0.577418354853,0.0,0.0156904076043,0.0156904076043,0.0156904076043,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.525557495353
 03/19  13:00:00,1.25810687083,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.456200536718
 03/19  14:00:00,1.18898969559,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.413210614517
 03/19  15:00:00,1.13652375689,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.37251397772
 03/19  16:00:00,1.17751417826,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.376921451923
 03/19  17:00:00,1.38561865991,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.429109341443
 03/19  18:00:00,1.79643970729,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.533763685678
 03/19  19:00:00,2.17918145028,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.637039418587
 03/19  20:00:00,2.36814471715,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.659116671978
 03/19  21:00:00,2.35482291156,0.074305814519,0.0,0.0339282712535,0.0,0.000929578047169,0.000929578047169,0.000929578047169,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.603275549963
 03/19  22:00:00,2.13075771971,0.548041698165,0.0,0.508606821279,0.0,0.0139404530688,0.0139404530688,0.0139404530688,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.528405340488
 03/19  23:00:00,1.72561209986,1.21976038544,0.0,1.18563455324,0.0,0.0323496799424,0.0323496799424,0.0323496799424,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.414490932862
 03/19  24:00:00,1.31118604384,1.82526762548,0.0,1.79561291229,0.0,0.0485918331553,0.0485918331553,0.0485918331553,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.287791461041
 03/20  01:00:00,0.865122938425,2.47312266053,0.0,2.44859369577,0.0,0.0658255067091,0.0658255067091,0.0658255067091,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.143210897208
 03/20  02:00:00,0.697096841894,2.60679161356,0.0,2.58420689822,0.0,0.0689064303215,0.0689064303215,0.0689064303215,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0899167850583
 03/20  03:00:00,0.637155531635,2.80767926338,0.0,2.7853563998,0.0,0.0741534761828,0.0741534761828,0.0741534761828,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0755114264121
 03/20  04:00:00,0.630957052392,2.87014603913,0.0,2.84813739768,0.0,0.0758455480945,0.0758455480945,0.0758455480945,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0796547639411
 03/20  05:00:00,0.669822293679,2.82303280236,0.0,2.80185554029,0.0,0.0746531382389,0.0746531382389,0.0746531382389,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121942462599
 03/20  06:00:00,0.90786772081,2.77661425539,0.0,2.75298213295,0.0,0.0734500016845,0.0734500016845,0.0734500016845,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.307452130669
 03/20  07:00:00,1.4001837309,2.56586096349,0.0,2.53855636995,0.0,0.0678143317302,0.0678143317302,0.0678143317302,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.653644794261
 03/20  08:00:00,1.69322991033,1.98774350015,0.0,1.95873032379,0.0,0.0521461409768,0.0521461409768,0.0521461409768,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.74852435901
 03/20  09:00:00,1.59127784631,1.55426692761,0.0,1.52973796285,0.0,0.0408520933272,0.0408520933272,0.0408520933272,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.723183139416
 03/20  10:00:00,1.41856004071,0.884495593919,0.0,0.863619461384,0.0,0.0231390260043,0.0231390260043,0.0231390260043,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.646733526091
 03/20  11:00:00,1.31827707498,0.323923893699,0.0,0.302556789092,0.0,0.00813700873292,0.00813700873292,0.00813700873292,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.556468134041
 03/20  12:00:00,1.24467826888,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.475697007908
 03/20  13:00:00,1.16655038691,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.412454558893
 03/20  14:00:00,1.10737034358,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.37517929502
 03/20  15:00:00,1.06295070603,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.338066499036
 03/20  16:00:00,1.10654174586,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.343007992383
 03/20  17:00:00,1.30876794842,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.388176549196
 03/20  18:00:00,1.71534228211,0.164800271868,0.0,0.129967439877,0.0,0.00351461885336,0.00351461885336,0.00351461885336,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.484503571862
 03/20  19:00:00,2.08085522004,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.573023503882
 03/20  20:00:00,2.2623423504,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.587559059415
 03/20  21:00:00,2.25082229302,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.535059879803
 03/20  22:00:00,2.02863069804,0.208222318684,0.0,0.168787441798,0.0,0.00456955577533,0.00456955577533,0.00456955577533,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.471256073579
 03/20  23:00:00,1.63824953681,0.703027553759,0.0,0.668901721553,0.0,0.0181792332025,0.0181792332025,0.0181792332025,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.369592028481
 03/20  24:00:00,1.2503663381,1.1833382533,0.0,1.15368354011,0.0,0.0313456342226,0.0313456342226,0.0313456342226,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.259752799572
 03/21  01:00:00,0.847439076179,1.81376475238,0.0,1.78923578763,0.0,0.0484831477538,0.0484831477538,0.0484831477538,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142869393917
 03/21  02:00:00,0.690755365729,2.34819445616,0.0,2.32560974081,0.0,0.0627377483459,0.0627377483459,0.0627377483459,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0897439908689
 03/21  03:00:00,0.642700430298,2.99185879314,0.0,2.96953592957,0.0,0.0798204771685,0.0798204771685,0.0798204771685,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.075389324089
 03/21  04:00:00,0.646874954532,3.45810855164,0.0,3.43609991019,0.0,0.0918998984929,0.0918998984929,0.0918998984929,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0795183156819
 03/21  05:00:00,0.698521781815,3.91232736158,0.0,3.8911500995,0.0,0.103631194393,0.103631194393,0.103631194393,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121663894581
 03/21  06:00:00,0.952843115947,4.51707144189,0.0,4.49343931946,0.0,0.119306303094,0.119306303094,0.119306303094,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.306571224396
 03/21  07:00:00,1.46744783623,5.20606862283,0.0,5.17876402929,0.0,0.137090504007,0.137090504007,0.137090504007,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.651632727317
 03/21  08:00:00,1.75866720723,4.60938720121,0.0,4.58037402486,0.0,0.119933478093,0.119933478093,0.119933478093,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.746174318798
 03/21  09:00:00,1.66129907776,4.33532247631,0.0,4.31079351155,0.0,0.113160467704,0.113160467704,0.113160467704,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.720895996491
 03/21  10:00:00,1.49472673956,3.86850112531,0.0,3.84762499278,0.0,0.101359781519,0.101359781519,0.101359781519,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.64467946943
 03/21  11:00:00,1.42803685656,4.51180916607,0.0,4.49044206146,0.0,0.119660452466,0.119660452466,0.119660452466,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.55470447189
 03/21  12:00:00,1.36467852427,4.55799752234,0.0,4.53662387143,0.0,0.121182620512,0.121182620512,0.121182620512,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.474514642787
 03/21  13:00:00,1.24869523532,3.12917295104,0.0,3.10815934632,0.0,0.0826261088347,0.0826261088347,0.0826261088347,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.411973298465
 03/21  14:00:00,1.17970026487,2.74040989354,0.0,2.71866965016,0.0,0.0724939314347,0.0724939314347,0.0724939314347,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.375015284876
 03/21  15:00:00,1.13755626728,2.80040889747,0.0,2.77744449705,0.0,0.074507944204,0.074507944204,0.074507944204,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.338164116086
 03/21  16:00:00,1.18446898886,2.92360547217,0.0,2.89936454436,0.0,0.0779531685107,0.0779531685107,0.0779531685107,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.342982066868
 03/21  17:00:00,1.39219323584,3.15647858993,0.0,3.12780582088,0.0,0.0840399929027,0.0840399929027,0.0840399929027,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.387561843712
 03/21  18:00:00,1.83221359851,4.55927323188,0.0,4.52444039989,0.0,0.121760252846,0.121760252846,0.121760252846,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.483129254268
 03/21  19:00:00,2.17803209724,3.76459856306,0.0,3.72678062087,0.0,0.098686803652,0.098686803652,0.098686803652,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.571513577427
 03/21  20:00:00,2.35954182679,3.77810511083,0.0,3.73906955789,0.0,0.0987249106508,0.0987249106508,0.0987249106508,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.586033625158
 03/21  21:00:00,2.35684567639,4.11115323117,0.0,4.0707756879,0.0,0.107473530668,0.107473530668,0.107473530668,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.5336097325
 03/21  22:00:00,2.14128529027,4.54193867381,0.0,4.50250379693,0.0,0.118654738864,0.118654738864,0.118654738864,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.469825482723
 03/21  23:00:00,1.75215060089,5.09737936049,0.0,5.06325352829,0.0,0.133172857117,0.133172857117,0.133172857117,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.368499468644
 03/21  24:00:00,1.36733716561,5.70910358908,0.0,5.67944887589,0.0,0.14903991229,0.14903991229,0.14903991229,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.259029349009
 03/22  01:00:00,0.961524626863,6.24714815139,0.0,6.22261918663,0.0,0.162915606307,0.162915606307,0.162915606307,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142522486048
 03/22  02:00:00,0.800094813931,6.61348452927,0.0,6.59089981392,0.0,0.172252693125,0.172252693125,0.172252693125,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0895684942922
 03/22  03:00:00,0.746300190385,7.06201733733,0.0,7.03969447375,0.0,0.183544247069,0.183544247069,0.183544247069,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0752653142756
 03/22  04:00:00,0.745561338101,7.34713815772,0.0,7.32512951627,0.0,0.190724885915,0.190724885915,0.190724885915,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0793797118295
 03/22  05:00:00,0.7892552306,7.51305661944,0.0,7.49187935737,0.0,0.194647565726,0.194647565726,0.194647565726,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121380972033
 03/22  06:00:00,1.02724940592,7.52449676958,0.0,7.50086464714,0.0,0.19460726015,0.19460726015,0.19460726015,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.305676557312
 03/22  07:00:00,1.53301261427,7.91450583121,0.0,7.88720123767,0.0,0.204698782843,0.204698782843,0.204698782843,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.649589226524
 03/22  08:00:00,1.81386628221,6.90329036844,0.0,6.87427719208,0.0,0.177519307181,0.177519307181,0.177519307181,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.743787564693
 03/22  09:00:00,1.70392475324,6.11837356597,0.0,6.09384460121,0.0,0.158109024545,0.158109024545,0.158109024545,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.71857311513
 03/22  10:00:00,1.53169380218,5.38577573412,0.0,5.36489960159,0.0,0.140413005021,0.140413005021,0.140413005021,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.642593308547
 03/22  11:00:00,1.4595502926,5.77760612039,0.0,5.75623901579,0.0,0.152965121163,0.152965121163,0.152965121163,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.552913239237
 03/22  12:00:00,1.35587983328,4.29379209699,0.0,4.27241844608,0.0,0.113901965133,0.113901965133,0.113901965133,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.472996607172
 03/22  13:00:00,1.25763901741,3.48198515692,0.0,3.4609715522,0.0,0.0928747328205,0.0928747328205,0.0928747328205,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.410668456567
 03/22  14:00:00,1.18336427837,2.88504193553,0.0,2.86330169215,0.0,0.0773276252291,0.0773276252291,0.0773276252291,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.373845604582
 03/22  15:00:00,1.1332756288,2.65721283433,0.0,2.63424843391,0.0,0.0712694459996,0.0712694459996,0.0712694459996,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.337121975806
 03/22  16:00:00,1.17479433989,2.57288901402,0.0,2.54864808621,0.0,0.0693322362031,0.0693322362031,0.0693322362031,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.34192835021
 03/22  17:00:00,1.37774950157,2.63192350453,0.0,2.60325073548,0.0,0.0707987563579,0.0707987563579,0.0707987563579,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.38635934599
 03/22  18:00:00,1.81656923195,3.99388591825,0.0,3.95905308626,0.0,0.107624677113,0.107624677113,0.107624677113,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.481620463437
 03/22  19:00:00,2.16635556477,3.35728964094,0.0,3.31947169875,0.0,0.0887905734274,0.0887905734274,0.0887905734274,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.569733275182
 03/22  20:00:00,2.3552840336,3.65594217691,0.0,3.61690662397,0.0,0.0962825253224,0.0962825253224,0.0962825253224,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.584218217299
 03/22  21:00:00,2.3552674604,4.09707361442,0.0,4.05669607115,0.0,0.10754872129,0.10754872129,0.10754872129,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.531956325887
 03/22  22:00:00,2.1470936905,4.80446481096,0.0,4.76502993407,0.0,0.125916245694,0.125916245694,0.125916245694,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.468372376121
 03/22  23:00:00,1.76432013453,5.5995226939,0.0,5.56539686169,0.0,0.146452051946,0.146452051946,0.146452051946,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.367389807453
 03/22  24:00:00,1.3833622155,6.35901011812,0.0,6.32935540492,0.0,0.165799720368,0.165799720368,0.165799720368,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.258294590827
 03/23  01:00:00,0.978028336512,6.91660499111,0.0,6.89207602635,0.0,0.179771526014,0.179771526014,0.179771526014,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142170275989
 03/23  02:00:00,0.823239876776,7.54224137046,0.0,7.51965665511,0.0,0.1955758607,0.1955758607,0.1955758607,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0893903895618
 03/23  03:00:00,0.765517033608,7.84396628497,0.0,7.8216434214,0.0,0.202886947545,0.202886947545,0.202886947545,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0751394570228
 03/23  04:00:00,0.765375397377,8.16526534716,0.0,8.14325670571,0.0,0.210679574641,0.210679574641,0.210679574641,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0792390823793
 03/23  05:00:00,0.809416020872,8.33905143069,0.0,8.31787416861,0.0,0.215095535693,0.215095535693,0.215095535693,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121093792338
 03/23  06:00:00,1.05081879378,8.51404931563,0.0,8.4904171932,0.0,0.219084812132,0.219084812132,0.219084812132,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.304768393194
 03/23  07:00:00,1.54352115752,8.46773438489,0.0,8.44042979135,0.0,0.217281655557,0.217281655557,0.217281655557,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.647514897052
 03/23  08:00:00,1.80429278505,6.68322993543,0.0,6.65421675908,0.0,0.170368550986,0.170368550986,0.170368550986,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.741364823725
 03/23  09:00:00,1.68085171206,5.33319628951,0.0,5.30866732476,0.0,0.137393922096,0.137393922096,0.137393922096,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.716215176396
 03/23  10:00:00,1.50426565658,4.39601642288,0.0,4.37514029034,0.0,0.115102518066,0.115102518066,0.115102518066,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.640475649894
 03/23  11:00:00,1.41899929259,4.28858978679,0.0,4.26722268218,0.0,0.114232399783,0.114232399783,0.114232399783,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.551094960607
 03/23  12:00:00,1.31384996949,2.74574377122,0.0,2.72437012032,0.0,0.0734131023518,0.0734131023518,0.0734131023518,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.471455606165
 03/23  13:00:00,1.21705391772,1.99014428578,0.0,1.96913068106,0.0,0.0536141964443,0.0536141964443,0.0536141964443,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.40934389325
 03/23  14:00:00,1.14051301848,1.31934518812,0.0,1.29760494473,0.0,0.0356636886294,0.0356636886294,0.0356636886294,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.372658281293
 03/23  15:00:00,1.08712222095,0.971235899711,0.0,0.948271499294,0.0,0.0261738948848,0.0261738948848,0.0261738948848,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.336064119076
 03/23  16:00:00,1.1275738622,0.860465759571,0.0,0.836224831764,0.0,0.0231813411413,0.0231813411413,0.0231813411413,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.340858767581
 03/23  17:00:00,1.32918046993,0.873774747437,0.0,0.845101978387,0.0,0.0234503583266,0.0234503583266,0.0234503583266,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.385138712383
 03/23  18:00:00,1.7496054153,1.56063244506,0.0,1.52579961307,0.0,0.0421924216289,0.0421924216289,0.0421924216289,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.480088902276
 03/23  19:00:00,2.10523332381,1.11554570101,0.0,1.07772775882,0.0,0.0294755062812,0.0294755062812,0.0294755062812,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.567926101376
 03/23  20:00:00,2.2873326271,1.14914729822,0.0,1.11011174529,0.0,0.0301739253717,0.0301739253717,0.0301739253717,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.582375410745
 03/23  21:00:00,2.28117818573,1.33722486989,0.0,1.29684732663,0.0,0.035137806551,0.035137806551,0.035137806551,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.530277965958
 03/23  22:00:00,2.06284656045,1.63479438249,0.0,1.59535950561,0.0,0.0431441723601,0.0431441723601,0.0431441723601,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.466897319402
 03/23  23:00:00,1.67189281002,2.07650977065,0.0,2.04238393844,0.0,0.0551511456992,0.0551511456992,0.0551511456992,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.366263389189
 03/23  24:00:00,1.28504477951,2.5608857577,0.0,2.5312310445,0.0,0.0682281262248,0.0682281262248,0.0682281262248,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.257548748981
 03/24  01:00:00,0.878779311483,3.03293046966,0.0,3.0084015049,0.0,0.080879901795,0.080879901795,0.080879901795,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.141812875179
 03/24  02:00:00,0.716627632856,3.34676153463,0.0,3.32417681929,0.0,0.0891444192759,0.0891444192759,0.0891444192759,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0892095870658
 03/24  03:00:00,0.656797481142,3.54466041534,0.0,3.52233755177,0.0,0.0942951424344,0.0942951424344,0.0942951424344,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0750117096676
 03/24  04:00:00,0.653954419618,3.743602879,0.0,3.72159423755,0.0,0.0994013900912,0.0994013900912,0.0994013900912,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0790962891697
 03/24  05:00:00,0.699232711162,3.96378078648,0.0,3.94260352441,0.0,0.105203611048,0.105203611048,0.105203611048,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.120802407272
 03/24  06:00:00,0.938422969157,4.06157632552,0.0,4.03794420309,0.0,0.107610372827,0.107610372827,0.107610372827,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.303847007874
 03/24  07:00:00,1.43108423101,4.05190217773,0.0,4.02459758419,0.0,0.106949271035,0.106949271035,0.106949271035,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.645410355067
 03/24  08:00:00,1.71379752577,3.14079317901,0.0,3.11178000266,0.0,0.0823313626928,0.0823313626928,0.0823313626928,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.738906752739
 03/24  09:00:00,1.61507168298,2.79966279546,0.0,2.7751338307,0.0,0.0740061883792,0.0740061883792,0.0740061883792,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.713822881034
 03/24  10:00:00,1.44193871314,2.07138277554,0.0,2.050506643,0.0,0.0549240737494,0.0549240737494,0.0549240737494,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.638327150775
 03/24  11:00:00,1.35795507241,2.05207278184,0.0,2.03070567723,0.0,0.0550329400054,0.0550329400054,0.0550329400054,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.549250200197
 03/24  12:00:00,1.2677556555,1.07899303034,0.0,1.05761937944,0.0,0.0288822306939,0.0288822306939,0.0288822306939,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.469892163835
 03/24  13:00:00,1.176665935,0.550146120483,0.0,0.529132515768,0.0,0.0145700644099,0.0145700644099,0.0145700644099,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.408000042572
 03/24  14:00:00,1.10695168118,0.140987372528,0.0,0.119247129145,0.0,0.00330696920968,0.00330696920968,0.00330696920968,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.371453663408
 03/24  15:00:00,1.0598750577,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.334990850711
 03/24  16:00:00,1.10325304804,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.339719294563
 03/24  17:00:00,1.30441435474,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.383822955522
 03/24  18:00:00,1.71462112066,0.350386058762,0.0,0.315553226772,0.0,0.00877050408356,0.00877050408356,0.00877050408356,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.478526525182
 03/24  19:00:00,2.07541521155,0.091571869266,0.0,0.0537539270732,0.0,0.00149087241994,0.00149087241994,0.00149087241994,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.566092622977
 03/24  20:00:00,2.25772708654,0.127058887523,0.0,0.0880233345902,0.0,0.00243801988665,0.00243801988665,0.00243801988665,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.580505775674
 03/24  21:00:00,2.25209909148,0.321165661746,0.0,0.28078811848,0.0,0.00776150763409,0.00776150763409,0.00776150763409,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.528575170626
 03/24  22:00:00,2.03517144771,0.655540407107,0.0,0.616105530221,0.0,0.0169655861776,0.0169655861776,0.0169655861776,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.465400792848
 03/24  23:00:00,1.64336147641,1.0473489486,0.0,1.01322311639,0.0,0.0277626217014,0.0277626217014,0.0277626217014,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.365120579574
 03/24  24:00:00,1.25616953169,1.49959571666,0.0,1.46994100346,0.0,0.0401095880393,0.0401095880393,0.0401095880393,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.256792039344
 03/25  01:00:00,0.864605501979,1.88268785323,0.0,1.85815888847,0.0,0.0504767030036,0.0504767030036,0.0504767030036,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.15146858139
 03/25  02:00:00,0.69579229398,2.21209478262,0.0,2.18951006728,0.0,0.0592678764096,0.0592678764096,0.0592678764096,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.094303766981
 03/25  03:00:00,0.634857870732,2.46655809603,0.0,2.44423523246,0.0,0.0659904841353,0.0659904841353,0.0659904841353,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0787655191287
 03/25  04:00:00,0.630305550127,2.63429147182,0.0,2.61228283037,0.0,0.0703575444184,0.0703575444184,0.0703575444184,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0831258611797
 03/25  05:00:00,0.679618043849,2.79870447737,0.0,2.77752721529,0.0,0.0746749172229,0.0746749172229,0.0746749172229,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.129045278168
 03/25  06:00:00,0.933693139056,2.81631816001,0.0,2.79268603758,0.0,0.0750373228629,0.0750373228629,0.0750373228629,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.327593535136
 03/25  07:00:00,1.46437047067,2.83095864986,0.0,2.80365405632,0.0,0.0751269591241,0.0751269591241,0.0751269591241,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.69989339442
 03/25  08:00:00,1.77165733472,2.009083772,0.0,1.98007059565,0.0,0.0527752674709,0.0527752674709,0.0527752674709,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.805161294991
 03/25  09:00:00,1.67974928998,1.40565720838,0.0,1.38112824363,0.0,0.0369466468078,0.0369466468078,0.0369466468078,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.78312272872
 03/25  10:00:00,1.52002405918,0.916659796661,0.0,0.895783664126,0.0,0.0241660849108,0.0241660849108,0.0241660849108,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.702139427188
 03/25  11:00:00,1.42664925291,0.683572748545,0.0,0.662205643937,0.0,0.0180503455355,0.0180503455355,0.0180503455355,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.604010745877
 03/25  12:00:00,1.33794523847,0.0640158793988,0.0,0.0426422284971,0.0,0.00117374718943,0.00117374718943,0.00117374718943,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.515301470786
 03/25  13:00:00,1.24902341813,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.447117084014
 03/25  14:00:00,1.18071228567,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.404933204594
 03/25  15:00:00,1.12915266786,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.365142888695
 03/25  16:00:00,1.17019940629,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.369606679959
 03/25  17:00:00,1.37729598507,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.420786666605
 03/25  18:00:00,1.78596063713,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.523284615512
 03/25  19:00:00,2.16667319564,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.624531163944
 03/25  20:00:00,2.3551692519,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.646141206728
 03/25  21:00:00,2.34180705042,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.591189266874
 03/25  22:00:00,2.10641652282,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.518004596666
 03/25  23:00:00,1.68542646526,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.406654978203
 03/25  24:00:00,1.26677996337,0.363944980539,0.0,0.334290267343,0.0,0.009229166208,0.009229166208,0.009229166208,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.282748047523
 03/26  01:00:00,0.836116733482,0.836345260192,0.0,0.811816295436,0.0,0.022393311613,0.022393311613,0.022393311613,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.151063204284
 03/26  02:00:00,0.6678876318,1.17260487293,0.0,1.15002015758,0.0,0.0315699546253,0.0315699546253,0.0315699546253,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0940970265849
 03/26  03:00:00,0.607842946629,1.45695175962,0.0,1.43462889604,0.0,0.0391216401309,0.0391216401309,0.0391216401309,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0786194390307
 03/26  04:00:00,0.604857423222,1.68285828884,0.0,1.66084964739,0.0,0.0450720233987,0.0450720233987,0.0450720233987,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.082963255295
 03/26  05:00:00,0.654729962298,1.87184555579,0.0,1.85066829371,0.0,0.0501189448406,0.0501189448406,0.0501189448406,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.128713169
 03/26  06:00:00,0.909992139107,1.9623091673,0.0,1.93867704486,0.0,0.0523741073511,0.0523741073511,0.0523741073511,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.326555750699
 03/26  07:00:00,1.43690697995,1.88520271273,0.0,1.85789811919,0.0,0.0500337241012,0.0500337241012,0.0500337241012,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.697523138725
 03/26  08:00:00,1.74784886836,1.21336450199,0.0,1.18435132564,0.0,0.0317517434989,0.0317517434989,0.0317517434989,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.802376352601
 03/26  09:00:00,1.65905696216,0.731163931661,0.0,0.706634966905,0.0,0.0189892735171,0.0189892735171,0.0189892735171,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.780387774188
 03/26  10:00:00,1.50229071781,0.350270430234,0.0,0.329394297699,0.0,0.00890095267378,0.00890095267378,0.00890095267378,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.699671218057
 03/26  11:00:00,1.40903441765,0.115738703171,0.0,0.0943715985632,0.0,0.00256254381125,0.00256254381125,0.00256254381125,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.60188371235
 03/26  12:00:00,1.33453375878,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.513063738284
 03/26  13:00:00,1.24693759785,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.445031263739
 03/26  14:00:00,1.17906871564,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.403289634568
 03/26  15:00:00,1.1272700866,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.363260307429
