Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/26  16:00:00,1.1684252251,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.367832498767
 03/26  17:00:00,1.3752909464,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.418781627928
 03/26  18:00:00,1.7835174429,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.520841421287
 03/26  19:00:00,2.16381199041,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.621669958714
 03/26  20:00:00,2.35225573887,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.64322769369
 03/26  21:00:00,2.33907969852,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.588461914973
 03/26  22:00:00,2.1039309052,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.515518979047
 03/26  23:00:00,1.68345938697,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.404687899917
 03/26  24:00:00,1.25615234096,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.281349591317
 03/27  01:00:00,0.798828784348,0.100481172423,0.0,0.0759522076666,0.0,0.00206997054181,0.00206997054181,0.00206997054181,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.140672279298
 03/27  02:00:00,0.643071320109,0.613575957097,0.0,0.590991241749,0.0,0.0161455447277,0.0161455447277,0.0161455447277,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0886521488672
 03/27  03:00:00,0.591404753679,1.09716019688,0.0,1.0748373333,0.0,0.0292962238734,0.0292962238734,0.0292962238734,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.074617900765
 03/27  04:00:00,0.598037229609,1.64117421311,0.0,1.61916557166,0.0,0.0439242932634,0.0439242932634,0.0439242932634,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.078656195989
 03/27  05:00:00,0.648714197367,2.08175686414,0.0,2.06057960207,0.0,0.0555834659382,0.0555834659382,0.0555834659382,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.119904038587
 03/27  06:00:00,0.890793378316,2.36540118016,0.0,2.34176905772,0.0,0.062821596875,0.062821596875,0.062821596875,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.301006192984
 03/27  07:00:00,1.37369937888,2.13498048108,0.0,2.10767588753,0.0,0.0560530627974,0.0560530627974,0.0560530627974,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.638921711174
 03/27  08:00:00,1.65622373436,1.25318362065,0.0,1.22417044429,0.0,0.0323361373705,0.0323361373705,0.0323361373705,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.731328186648
 03/27  09:00:00,1.54887106668,0.598056989997,0.0,0.573528025241,0.0,0.0151813496283,0.0151813496283,0.0151813496283,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.706447103487
 03/27  10:00:00,1.38600474535,0.231524371177,0.0,0.210648238642,0.0,0.00561423347392,0.00561423347392,0.00561423347392,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.631703023266
 03/27  11:00:00,1.29708903308,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.543417100877
 03/27  12:00:00,1.23354072873,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.464559467752
 03/27  13:00:00,1.15729557432,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.403199746303
 03/27  14:00:00,1.09883020596,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.3666391574
 03/27  15:00:00,1.05507276206,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.330188555072
 03/27  16:00:00,1.09839345999,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.33485970651
 03/27  17:00:00,1.29893808165,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.378346682429
 03/27  18:00:00,1.69940547944,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.472081388038
 03/27  19:00:00,2.06639548476,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.558563768604
 03/27  20:00:00,2.24762070118,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.572837410202
 03/27  21:00:00,2.23738897182,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.521626558597
 03/27  22:00:00,2.01213876437,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.45933369569
 03/27  23:00:00,1.6108860099,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.360407734771
 03/27  24:00:00,1.21295494233,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.253687038024
 03/28  01:00:00,0.796418150813,0.0344318169224,0.0,0.00990285216623,0.0,0.000264961186434,0.000264961186434,0.000264961186434,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.140066655118
 03/28  02:00:00,0.641684362243,0.576285467805,0.0,0.553700752457,0.0,0.0149493175096,0.0149493175096,0.0149493175096,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0884614182196
 03/28  03:00:00,0.587836461538,0.978077118208,0.0,0.955754254632,0.0,0.0258626652674,0.0258626652674,0.0258626652674,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0744831672306
 03/28  04:00:00,0.593835228911,1.49684203796,0.0,1.47483339651,0.0,0.0398728102137,0.0398728102137,0.0398728102137,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0785056783404
 03/28  05:00:00,0.644292763127,1.93156769069,0.0,1.91039042861,0.0,0.051469266503,0.051469266503,0.051469266503,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.119596803783
 03/28  06:00:00,0.883921593145,2.14602116848,0.0,2.12238904605,0.0,0.0569213519922,0.0569213519922,0.0569213519922,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.300034652696
 03/28  07:00:00,1.37350968471,2.20399246699,0.0,2.17668787344,0.0,0.0580824509836,0.0580824509836,0.0580824509836,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.636702628816
 03/28  08:00:00,1.65223164575,1.20181096515,0.0,1.17279778879,0.0,0.0309358710351,0.0309358710351,0.0309358710351,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.728736364375
 03/28  09:00:00,1.54397150911,0.510117164798,0.0,0.485588200042,0.0,0.0128042673178,0.0128042673178,0.0128042673178,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.703924628228
 03/28  10:00:00,1.3792641423,0.0639894227973,0.0,0.0431132902626,0.0,0.00113904687906,0.00113904687906,0.00113904687906,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.629437606808
 03/28  11:00:00,1.29486438155,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.541192449345
 03/28  12:00:00,1.23154298622,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.462561725245
 03/28  13:00:00,1.15530063009,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.401204802072
 03/28  14:00:00,1.0970689362,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.364877887645
 03/28  15:00:00,1.0535525108,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.328668303812
 03/28  16:00:00,1.09676918676,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.333235433284
 03/28  17:00:00,1.29712346293,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.376532063706
 03/28  18:00:00,1.69720138621,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.469877294809
 03/28  19:00:00,2.06401606484,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.556184348685
 03/28  20:00:00,2.24521353831,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.570430247323
 03/28  21:00:00,2.23507479748,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.519312384265
 03/28  22:00:00,2.01005835779,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.457253289108
 03/28  23:00:00,1.60917860719,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.358700332058
 03/28  24:00:00,1.21157655562,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.252308651314
 03/29  01:00:00,0.795053197776,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.138966663267
 03/29  02:00:00,0.626058632302,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0877850057884
 03/29  03:00:00,0.565435798873,0.163895002644,0.0,0.141572139068,0.0,0.00375817597918,0.00375817597918,0.00375817597918,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0741869938535
 03/29  04:00:00,0.566231330022,0.487760660491,0.0,0.465752019042,0.0,0.0124453386051,0.0124453386051,0.0124453386051,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.07832925106
 03/29  05:00:00,0.61227218133,0.755682869779,0.0,0.734505607707,0.0,0.0197596664661,0.0197596664661,0.0197596664661,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.119285822022
 03/29  06:00:00,0.848814098709,0.869468527655,0.0,0.845836405218,0.0,0.0227972260413,0.0227972260413,0.0227972260413,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.299051284211
 03/29  07:00:00,1.33698023152,0.910237025063,0.0,0.882932431522,0.0,0.0237991012023,0.0237991012023,0.0237991012023,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.63445652541
 03/29  08:00:00,1.63461106925,0.621462974588,0.0,0.592449798234,0.0,0.0159386751526,0.0159386751526,0.0159386751526,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.726112983759
 03/29  09:00:00,1.53170857893,0.140144763175,0.0,0.115615798419,0.0,0.0030945184993,0.0030945184993,0.0030945184993,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.701371446866
 03/29  10:00:00,1.37578855375,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.627101065136
 03/29  11:00:00,1.29305835713,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.539386424923
 03/29  12:00:00,1.23005811136,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.461076850388
 03/29  13:00:00,1.15403116604,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.399935338015
 03/29  14:00:00,1.09626553698,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.364074488426
 03/29  15:00:00,1.05302315425,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.328138947257
 03/29  16:00:00,1.09650299737,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.332969243891
 03/29  17:00:00,1.29703008872,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.376438689494
 03/29  18:00:00,1.6972511066,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.469927015199
 03/29  19:00:00,2.06381490791,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.555983191756
 03/29  20:00:00,2.24481593424,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.570032643254
 03/29  21:00:00,2.23485609845,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.519093685235
 03/29  22:00:00,2.01020850401,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.457403435326
 03/29  23:00:00,1.62131482748,0.467443048429,0.0,0.433317216224,0.0,0.0116642214442,0.0116642214442,0.0116642214442,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.359172330902
 03/29  24:00:00,1.23722356079,0.959484196465,0.0,0.929829483269,0.0,0.0251021795249,0.0251021795249,0.0251021795249,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.252853476958
 03/30  01:00:00,0.836446056448,1.53658940712,0.0,1.51206044237,0.0,0.040794223941,0.040794223941,0.040794223941,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.139565297998
 03/30  02:00:00,0.678354048619,1.95603971669,0.0,1.93345500134,0.0,0.0520070201907,0.0520070201907,0.0520070201907,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0880734019146
 03/30  03:00:00,0.623520648983,2.33018489272,0.0,2.30786202914,0.0,0.0618210592475,0.0618210592475,0.0618210592475,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0742089606952
 03/30  04:00:00,0.621765413524,2.56928233994,0.0,2.54727369849,0.0,0.0681094714173,0.0681094714173,0.0681094714173,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0781992017503
 03/30  05:00:00,0.665197902997,2.75969679205,0.0,2.73851952998,0.0,0.0730000138703,0.0730000138703,0.0730000138703,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.118971196286
 03/30  06:00:00,0.902356598638,2.9309434804,0.0,2.90731135796,0.0,0.077334630043,0.077334630043,0.077334630043,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.298056380138
 03/30  07:00:00,1.39296179293,3.1151399551,0.0,3.08783536156,0.0,0.0820530961661,0.0820530961661,0.0820530961661,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.632184091857
 03/30  08:00:00,1.68242935987,2.54105838384,0.0,2.51204520748,0.0,0.0664111149902,0.0664111149902,0.0664111149902,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.723458834543
 03/30  09:00:00,1.57412039044,1.84577938158,0.0,1.82125041682,0.0,0.0480894620487,0.0480894620487,0.0480894620487,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.698788314823
 03/30  10:00:00,1.41262262996,1.49000965973,0.0,1.4691335272,0.0,0.0391104173066,0.0391104173066,0.0391104173066,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.624824724042
 03/30  11:00:00,1.33226863903,1.54135104469,0.0,1.51998394008,0.0,0.0409400395698,0.0409400395698,0.0409400395698,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.537656667258
 03/30  12:00:00,1.25095776275,0.828727704308,0.0,0.807354053406,0.0,0.0219098648007,0.0219098648007,0.0219098648007,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.460066636978
 03/30  13:00:00,1.16462012187,0.423162264329,0.0,0.402148659614,0.0,0.010969791642,0.010969791642,0.010969791642,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.399554502204
 03/30  14:00:00,1.10188747251,0.234598912379,0.0,0.212858668996,0.0,0.00581330904149,0.00581330904149,0.00581330904149,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.36388311491
 03/30  15:00:00,1.06792349012,0.562492982277,0.0,0.53952858186,0.0,0.0147935080979,0.0147935080979,0.0147935080979,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.328245775032
 03/30  16:00:00,1.11184728376,0.585100587271,0.0,0.560859659464,0.0,0.0153597834932,0.0153597834932,0.0153597834932,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.332953746791
 03/30  17:00:00,1.31554019323,0.718047601231,0.0,0.68937483218,0.0,0.0188314551723,0.0188314551723,0.0188314551723,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.376117338841
 03/30  18:00:00,1.73723268109,1.54402559738,0.0,1.50919276539,0.0,0.0411389613784,0.0411389613784,0.0411389613784,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.468769628318
 03/30  19:00:00,2.09200244472,1.13535961507,0.0,1.09754167287,0.0,0.0296007971696,0.0296007971696,0.0296007971696,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.554569931394
 03/30  20:00:00,2.27379097071,1.16646312171,0.0,1.12742756878,0.0,0.0302518439727,0.0302518439727,0.0302518439727,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.568755835759
 03/30  21:00:00,2.27173720512,1.46161775773,0.0,1.42124021446,0.0,0.0381010433024,0.0381010433024,0.0381010433024,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.517873748601
 03/30  22:00:00,2.05649083411,1.8211606362,0.0,1.78172575932,0.0,0.0476900751516,0.0476900751516,0.0476900751516,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.455995690273
 03/30  23:00:00,1.66789588514,2.26046723039,0.0,2.22634139818,0.0,0.0594791520057,0.0594791520057,0.0594791520057,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.357938458007
 03/30  24:00:00,1.28293720248,2.71589229871,0.0,2.68623758551,0.0,0.0716328685984,0.0716328685984,0.0716328685984,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.252036429573
 03/31  01:00:00,0.879433839241,3.18767189518,0.0,3.16314293043,0.0,0.0841727300174,0.0841727300174,0.0841727300174,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.139174574715
 03/31  02:00:00,0.718391249483,3.49219756287,0.0,3.46961284752,0.0,0.0922416641342,0.0922416641342,0.0922416641342,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.087875958835
 03/31  03:00:00,0.660037479658,3.73686505069,0.0,3.71454218712,0.0,0.0984773735013,0.0984773735013,0.0984773735013,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.074069477116
 03/31  04:00:00,0.657964359798,3.96900088671,0.0,3.94699224526,0.0,0.104464296011,0.104464296011,0.104464296011,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0780433234308
 03/31  05:00:00,0.701771147626,4.17790729558,0.0,4.15673003351,0.0,0.109891443717,0.109891443717,0.109891443717,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.118653011067
 03/31  06:00:00,0.934560833521,4.20666982777,0.0,4.18303770534,0.0,0.110545009994,0.110545009994,0.110545009994,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.29705023507
 03/31  07:00:00,1.41591734672,4.09721357634,0.0,4.0699089828,0.0,0.10730676631,0.10730676631,0.10730676631,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.629885975501
 03/31  08:00:00,1.71665714573,3.95622361173,0.0,3.92721043537,0.0,0.103323039128,0.103323039128,0.103323039128,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.720774696266
 03/31  09:00:00,1.6317897101,4.14525260775,0.0,4.12072364299,0.0,0.10837109841,0.10837109841,0.10837109841,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.69617599813
 03/31  10:00:00,1.48016629874,4.15158267745,0.0,4.13070654491,0.0,0.10900018917,0.10900018917,0.10900018917,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.622478620953
 03/31  11:00:00,1.41710015908,4.84073483617,0.0,4.81936773156,0.0,0.127785987601,0.127785987601,0.127785987601,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.535642239271
 03/31  12:00:00,1.32821219871,3.84336813071,0.0,3.82199447981,0.0,0.100871503456,0.100871503456,0.100871503456,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.458359434281
 03/31  13:00:00,1.24408498871,3.49030276998,0.0,3.46928916526,0.0,0.0919020991227,0.0919020991227,0.0919020991227,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.39808706157
 03/31  14:00:00,1.17773477004,3.14272786853,0.0,3.12098762515,0.0,0.0829760028123,0.0829760028123,0.0829760028123,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.362567718669
 03/31  15:00:00,1.13200811058,3.03162603316,0.0,3.00866163274,0.0,0.0800501127446,0.0800501127446,0.0800501127446,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.327073790844
 03/31  16:00:00,1.17609311352,3.04676514959,0.0,3.02252422179,0.0,0.080790591738,0.080790591738,0.080790591738,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.331768768303
 03/31  17:00:00,1.37791214447,3.11615038236,0.0,3.08747761331,0.0,0.0825557296593,0.0825557296593,0.0825557296593,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.374765015594
 03/31  18:00:00,1.80127400183,4.02333288607,0.0,3.98850005408,0.0,0.106877065224,0.106877065224,0.106877065224,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.467072845208
 03/31  19:00:00,2.14546731312,3.24574154484,0.0,3.20792360264,0.0,0.0850677536018,0.0850677536018,0.0850677536018,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.552567843362
 03/31  20:00:00,2.32427592942,3.16794352441,0.0,3.12890797147,0.0,0.0827783821063,0.0827783821063,0.0827783821063,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.56671425633
 03/31  21:00:00,2.3171575163,3.26879872379,0.0,3.22842118052,0.0,0.0853807626221,0.0853807626221,0.0853807626221,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.516014340461
 03/31  22:00:00,2.09673320459,3.42879373327,0.0,3.38935885639,0.0,0.0895666201082,0.0895666201082,0.0895666201082,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.454361515798
 03/31  23:00:00,1.70321278191,3.67079459886,0.0,3.63666876665,0.0,0.096043971457,0.096043971457,0.096043971457,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.356690535325
 03/31  24:00:00,1.31363497314,3.93514616273,0.0,3.90549144953,0.0,0.1031569457,0.1031569457,0.1031569457,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.251210123134
 04/01  01:00:00,0.917701354157,4.11476093539,0.0,4.090280399,0.0,0.108056508113,0.108056508113,0.108056508113,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.148522368171
 04/01  02:00:00,0.750997797817,4.3083420925,0.0,4.28580196692,0.0,0.113153609043,0.113153609043,0.113153609043,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0928017162609
 04/01  03:00:00,0.68332616298,4.40826623169,0.0,4.3859874409,0.0,0.11577520199,0.11577520199,0.11577520199,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0777042140311
 04/01  04:00:00,0.675485895086,4.4575349574,0.0,4.43556976835,0.0,0.1169647792,0.1169647792,0.1169647792,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0819445055482
 04/01  05:00:00,0.719979230245,4.48633194072,0.0,4.46519648963,0.0,0.117687239003,0.117687239003,0.117687239003,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.126632735147
 04/01  06:00:00,0.965184995573,4.40515316146,0.0,4.38156769672,0.0,0.115451928363,0.115451928363,0.115451928363,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.320054801335
 04/01  07:00:00,1.48877881538,4.30018205029,0.0,4.27293136512,0.0,0.112601237388,0.112601237388,0.112601237388,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.682675159683
 04/01  08:00:00,1.80040651596,3.1782545261,0.0,3.14929863144,0.0,0.0826496975454,0.0826496975454,0.0826496975454,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.784930663444
 04/01  09:00:00,1.70110269939,2.29434746964,0.0,2.26986693325,0.0,0.0599374071739,0.0599374071739,0.0599374071739,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.763255215042
 04/01  10:00:00,1.52497652759,1.73924549216,0.0,1.71841057608,0.0,0.0459288619523,0.0459288619523,0.0459288619523,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.684209622048
 04/01  11:00:00,1.42692327427,1.28585519248,0.0,1.26453027367,0.0,0.0341609780212,0.0341609780212,0.0341609780212,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.58859153264
 04/01  12:00:00,1.33661498799,0.511363112622,0.0,0.490031660438,0.0,0.0133459647937,0.0133459647937,0.0133459647937,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.502250901529
 04/01  13:00:00,1.23755444806,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.436125021307
 04/01  14:00:00,1.170562478,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.395229638224
 04/01  15:00:00,1.11989466587,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.356355640524
 04/01  16:00:00,1.14923339567,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.360775568557
 04/01  17:00:00,1.31312246241,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.41058494694
 04/01  18:00:00,1.61408296071,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.510493081089
 04/01  19:00:00,1.83360106272,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.609356652761
 04/01  20:00:00,1.96129935664,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.630651708856
 04/01  21:00:00,2.14200409611,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.577096612961
 04/01  22:00:00,2.09340690129,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.505650487818
 04/01  23:00:00,1.68179959308,0.313838126761,0.0,0.279779670335,0.0,0.00768364369764,0.00768364369764,0.00768364369764,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.397137881059
 04/01  24:00:00,1.26563123157,0.78008165,0.0,0.750485485103,0.0,0.020562747766,0.020562747766,0.020562747766,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.276415243458
 04/02  01:00:00,0.674268875353,1.36387868454,0.0,1.34133855895,0.0,0.0365657944661,0.0365657944661,0.0365657944661,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0926606083742
 04/02  02:00:00,0.613749397307,1.73193668874,0.0,1.70965789795,0.0,0.0463275803959,0.0463275803959,0.0463275803959,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0775750699519
 04/02  03:00:00,0.613397248446,2.06465646736,0.0,2.04269127831,0.0,0.0550350408608,0.0550350408608,0.0550350408608,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0817855972468
 04/02  04:00:00,0.661302362096,2.22703408576,0.0,2.20589863466,0.0,0.0593567682964,0.0593567682964,0.0593567682964,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.126286337704
 04/02  05:00:00,0.911017949327,2.3521743792,0.0,2.32858891446,0.0,0.0624060880188,0.0624060880188,0.0624060880188,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.318933595434
 04/02  06:00:00,1.43339357848,2.26174379874,0.0,2.23449311358,0.0,0.0597881568344,0.0597881568344,0.0597881568344,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.680103003339
 04/02  07:00:00,1.76958206458,2.08722531738,0.0,2.05826942271,0.0,0.0548475088323,0.0548475088323,0.0548475088323,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.781908400774
 04/02  08:00:00,1.68554897721,1.80143604932,0.0,1.77695551293,0.0,0.0473516978996,0.0473516978996,0.0473516978996,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.760287202134
 04/02  09:00:00,1.51358776671,1.41198704654,0.0,1.39115213046,0.0,0.0372186356934,0.0372186356934,0.0372186356934,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.681531087429
 04/02  10:00:00,1.42052798146,1.1366115125,0.0,1.11528659369,0.0,0.0300691640835,0.0300691640835,0.0300691640835,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.586288053769
 04/02  11:00:00,1.33090252432,0.374432519362,0.0,0.353101067179,0.0,0.0095831262511,0.0095831262511,0.0095831262511,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.5003012764
 04/02  12:00:00,1.23574047154,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.434311044788
 04/02  13:00:00,1.16879893164,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.393466091863
 04/02  14:00:00,1.11830787291,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.354768847562
 04/02  15:00:00,1.14750272901,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.359044901896
 04/02  16:00:00,1.31100684098,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.408469325506
 04/02  17:00:00,1.6113637307,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.50777385108
 04/02  18:00:00,1.8304363442,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.60619193424
 04/02  19:00:00,1.95802877398,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.627381126187
 04/02  20:00:00,2.13887066303,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.573963179878
 04/02  21:00:00,2.09052543403,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.502769020552
 04/02  22:00:00,1.6718038133,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.394825744968
 04/02  23:00:00,1.24371857273,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.275065332389
 04/02  24:00:00,0.814671851171,0.230620987467,0.0,0.206140451072,0.0,0.00563454166814,0.00563454166814,0.00563454166814,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.147914831629
 04/03  01:00:00,0.646053601145,0.667543696436,0.0,0.645003570852,0.0,0.0176173434893,0.0176173434893,0.0176173434893,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0873408092185
 04/03  02:00:00,0.588847488447,1.04902164219,0.0,1.0267428514,0.0,0.0279413003123,0.0279413003123,0.0279413003123,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0736706796029
 04/03  03:00:00,0.591058166402,1.43450341284,0.0,1.41253822379,0.0,0.0382630648504,0.0382630648504,0.0382630648504,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0775838953854
 04/03  04:00:00,0.636389387962,1.71485191626,0.0,1.69371646517,0.0,0.0457074411425,0.0457074411425,0.0457074411425,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.117693846339
 04/03  05:00:00,0.868192472148,1.83066620908,0.0,1.80708074434,0.0,0.0486368695262,0.0486368695262,0.0486368695262,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.293974029347
 04/03  06:00:00,1.36107245752,2.09092192019,0.0,2.06367123502,0.0,0.0553509858427,0.0553509858427,0.0553509858427,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.62284456559
 04/03  07:00:00,1.66779237279,1.66420944205,0.0,1.63525354738,0.0,0.0435772280057,0.0435772280057,0.0435772280057,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.712550351729
 04/03  08:00:00,1.57368027412,1.5235489232,0.0,1.4990683868,0.0,0.0400357824727,0.0400357824727,0.0400357824727,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.688171715366
 04/03  09:00:00,1.39923045121,1.29311870205,0.0,1.27228378597,0.0,0.0341334304141,0.0341334304141,0.0341334304141,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.615290035669
 04/03  10:00:00,1.30922454707,1.00443350182,0.0,0.983108583002,0.0,0.0265000791728,0.0265000791728,0.0265000791728,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.529469933583
 04/03  11:00:00,1.23006221889,0.332101313593,0.0,0.310769861409,0.0,0.00840448553856,0.00840448553856,0.00840448553856,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.453128371203
 04/03  12:00:00,1.14706432083,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.393445400173
 04/03  13:00:00,1.08977510007,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.358030292807
 04/03  14:00:00,1.04691076205,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.322497308878
 04/03  15:00:00,1.07852099486,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.327122140607
 04/03  16:00:00,1.23607375031,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.369454154083
 04/03  17:00:00,1.52892509543,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.460687146033
 04/03  18:00:00,1.73512577445,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.545191680029
 04/03  19:00:00,1.8556643973,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.559261503704
 04/03  20:00:00,2.03935669989,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.509304587064
 04/03  21:00:00,2.00051909941,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.448369543399
 04/03  22:00:00,1.60076463435,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.352079777946
 04/03  23:00:00,1.20139529018,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.248276895174
 04/03  24:00:00,0.793494253122,0.0673777617962,0.0,0.0428972254009,0.0,0.00116493692138,0.00116493692138,0.00116493692138,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.137780521404
 04/04  01:00:00,0.638210326405,0.389555741936,0.0,0.367015616352,0.0,0.00998967567616,0.00998967567616,0.00998967567616,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0871252022915
 04/04  02:00:00,0.579527236185,0.711360901871,0.0,0.689082111076,0.0,0.0187661000864,0.0187661000864,0.0187661000864,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0735256275664
 04/04  03:00:00,0.578500082418,0.973178592089,0.0,0.951213403041,0.0,0.0258671782379,0.0258671782379,0.0258671782379,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0774216980133
 04/04  04:00:00,0.620662735297,1.13953596626,0.0,1.11840051517,0.0,0.0303120692552,0.0303120692552,0.0303120692552,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.117362565561
 04/04  05:00:00,0.850100068598,1.19272960998,0.0,1.16914414524,0.0,0.0315924756287,0.0315924756287,0.0315924756287,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.292926019695
 04/04  06:00:00,1.33133313461,1.06599714715,0.0,1.03874646199,0.0,0.0280055953848,0.0280055953848,0.0280055953848,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.620450633135
 04/04  07:00:00,1.64597001965,0.942521334521,0.0,0.913565439857,0.0,0.0245509267471,0.0245509267471,0.0245509267471,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.709754299852
 04/04  08:00:00,1.5524045008,0.823523944541,0.0,0.799043408146,0.0,0.0214812411916,0.0214812411916,0.0214812411916,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.685450483324
 04/04  09:00:00,1.38335639982,0.788383892083,0.0,0.767548975999,0.0,0.0207032985159,0.0207032985159,0.0207032985159,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.612846116176
 04/04  10:00:00,1.29935305656,0.712803528051,0.0,0.691478609237,0.0,0.0187270040321,0.0187270040321,0.0187270040321,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.527371518213
 04/04  11:00:00,1.22561595833,0.232742308545,0.0,0.211410856362,0.0,0.00573663349935,0.00573663349935,0.00573663349935,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.451349962677
 04/04  12:00:00,1.14565310798,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.392034187324
 04/04  13:00:00,1.08887276838,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.357127961118
 04/04  14:00:00,1.04638882151,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.321975368337
 04/04  15:00:00,1.07777995709,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.326381102834
 04/04  16:00:00,1.23523985811,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.368620261887
 04/04  17:00:00,1.52762628613,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.459388336731
 04/04  18:00:00,1.73335395662,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.543419862199
 04/04  19:00:00,1.85374247071,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.557339577115
 04/04  20:00:00,2.03750131123,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.507449198407
 04/04  21:00:00,1.9989536308,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.446804074789
 04/04  22:00:00,1.59956085629,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.350875999891
 04/04  23:00:00,1.2006335892,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.247515194196
 04/04  24:00:00,0.794365281119,0.120177480899,0.0,0.0956969445037,0.0,0.00260035159158,0.00260035159158,0.00260035159158,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.137216134731
 04/05  01:00:00,0.638890212326,0.421641952624,0.0,0.39910182704,0.0,0.0108606781056,0.0108606781056,0.0108606781056,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0869340857835
 04/05  02:00:00,0.576645326813,0.61092832454,0.0,0.588649533745,0.0,0.0160306102279,0.0160306102279,0.0160306102279,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0733792080525
 04/05  03:00:00,0.582594576527,1.13053288401,0.0,1.10856769497,0.0,0.0301253906254,0.0301253906254,0.0301253906254,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0772579797346
 04/05  04:00:00,0.625904136408,1.34705604753,0.0,1.32592059644,0.0,0.0358878343068,0.0358878343068,0.0358878343068,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.117028201621
 04/05  05:00:00,0.856864531526,1.48572082623,0.0,1.46213536149,0.0,0.039414669009,0.039414669009,0.039414669009,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.291868289242
 04/05  06:00:00,1.34628140529,1.71415020216,0.0,1.686899517,0.0,0.0453699980414,0.0453699980414,0.0453699980414,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.618034501163
 04/05  07:00:00,1.65530960191,1.39936294678,0.0,1.37040705212,0.0,0.0367125087529,0.0367125087529,0.0367125087529,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.706932300105
 04/05  08:00:00,1.56252825647,1.30948897642,0.0,1.28500844002,0.0,0.034351470532,0.034351470532,0.034351470532,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.682704009654
 04/05  09:00:00,1.38429935681,0.922313416015,0.0,0.901478499932,0.0,0.0241128369279,0.0241128369279,0.0241128369279,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.610379534758
 04/05  10:00:00,1.30412061577,0.971453418679,0.0,0.950128499866,0.0,0.0256124341439,0.0256124341439,0.0256124341439,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.525253647307
 04/05  11:00:00,1.22565223079,0.300251077368,0.0,0.278919625185,0.0,0.00756780315577,0.00756780315577,0.00756780315577,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.449555065487
 04/05  12:00:00,1.14517541907,0.059039955999,0.0,0.0380678391512,0.0,0.00103721956621,0.00103721956621,0.00103721956621,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.390519278848
 04/05  13:00:00,1.08733876229,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.355593955034
 04/05  14:00:00,1.04507746063,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.320664007451
 04/05  15:00:00,1.07643788156,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.325039027299
 04/05  16:00:00,1.23366044882,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.367040852593
 04/05  17:00:00,1.52607746576,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.457839516355
 04/05  18:00:00,1.73165956492,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.541725470492
 04/05  19:00:00,1.85210596616,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.555703072563
 04/05  20:00:00,2.03631277253,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.506260659705
 04/05  21:00:00,2.00858530297,0.42379427072,0.0,0.384437251439,0.0,0.0105020305363,0.0105020305363,0.0105020305363,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.445933716427
 04/05  22:00:00,1.62775559156,1.09341220543,0.0,1.05935374901,0.0,0.02881586292,0.02881586292,0.02881586292,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.35025487224
 04/05  23:00:00,1.25010039618,1.88395366708,0.0,1.85435750219,0.0,0.0500332207103,0.0500332207103,0.0500332207103,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.246948780463
 04/05  24:00:00,0.861307932828,2.63141040776,0.0,2.60692987137,0.0,0.0697484141348,0.0697484141348,0.0697484141348,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.137010723897
 04/06  01:00:00,0.713768467236,3.25728820475,0.0,3.23474807916,0.0,0.0859473874136,0.0859473874136,0.0859473874136,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0867256313856
 04/06  02:00:00,0.658736237681,3.74053663313,0.0,3.71825784234,0.0,0.0982692482505,0.0982692482505,0.0982692482505,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0732314808982
 04/06  03:00:00,0.660865706494,4.14364504063,0.0,4.12167985158,0.0,0.108561703246,0.108561703246,0.108561703246,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0770927970813
 04/06  04:00:00,0.704959013806,4.40560296602,0.0,4.38446751493,0.0,0.115280055676,0.115280055676,0.115280055676,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.11669085765
 04/06  05:00:00,0.936054087724,4.585731822,0.0,4.56214635726,0.0,0.119671363216,0.119671363216,0.119671363216,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.290801151233
 04/06  06:00:00,1.41649563605,4.5325887847,0.0,4.50533809953,0.0,0.118021844767,0.118021844767,0.118021844767,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.615596885191
 04/06  07:00:00,1.72761111794,4.3161133678,0.0,4.28715747314,0.0,0.111861078436,0.111861078436,0.111861078436,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.704085246454
 04/06  08:00:00,1.62383153327,3.79526425314,0.0,3.77078371674,0.0,0.0984256356364,0.0984256356364,0.0984256356364,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.679933121356
 04/06  09:00:00,1.43112874218,2.82791373353,0.0,2.80707881745,0.0,0.0734307332486,0.0734307332486,0.0734307332486,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.607891023803
 04/06  10:00:00,1.33931308835,2.39646146432,0.0,2.37513654551,0.0,0.0629416038486,0.0629416038486,0.0629416038486,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.523116950181
 04/06  11:00:00,1.26918960479,2.00074348797,0.0,1.97941203579,0.0,0.0529160333085,0.0529160333085,0.0529160333085,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.447744209331
 04/06  12:00:00,1.19488749846,1.95626579082,0.0,1.93529367398,0.0,0.0523058242197,0.0523058242197,0.0523058242197,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.388962753584
 04/06  13:00:00,1.13845502399,1.96039748591,0.0,1.93870016502,0.0,0.0523215001421,0.0523215001421,0.0523215001421,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.354388716588
 04/06  14:00:00,1.09619700251,1.95310324364,0.0,1.93018418261,0.0,0.051996928253,0.051996928253,0.051996928253,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.319786621081
 04/06  15:00:00,1.12709728355,1.93111267522,0.0,1.9069196071,0.0,0.0512976183156,0.0512976183156,0.0512976183156,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.324400810975
 04/06  16:00:00,1.27992945499,1.7771394924,0.0,1.74852333296,0.0,0.0469533123738,0.0469533123738,0.0469533123738,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.366356546388
 04/06  17:00:00,1.58960668455,2.44129821368,0.0,2.40653415332,0.0,0.0648461420016,0.0648461420016,0.0648461420016,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.456522593148
 04/06  18:00:00,1.77794951457,1.82391693697,0.0,1.78617366001,0.0,0.0478963688273,0.0478963688273,0.0478963688273,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.54011905132
 04/06  19:00:00,1.89727546859,1.78958127589,0.0,1.75062279217,0.0,0.0468526150003,0.0468526150003,0.0468526150003,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.554019959995
 04/06  20:00:00,2.08081670878,1.7739171403,0.0,1.73361931577,0.0,0.0463117474799,0.0463117474799,0.0463117474799,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.504452848469
 04/06  21:00:00,2.04325739534,1.79769746525,0.0,1.75834044596,0.0,0.0469073036988,0.0469073036988,0.0469073036988,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.444200535636
 04/06  22:00:00,1.64875205183,1.9526964627,0.0,1.91863800628,0.0,0.0511360006322,0.0511360006322,0.0511360006322,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.348931194793
 04/06  23:00:00,1.2565344613,2.1802558389,0.0,2.15065967401,0.0,0.0573437558931,0.0573437558931,0.0573437558931,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.2460723104
 04/06  24:00:00,0.85645015641,2.47173643917,0.0,2.44725590277,0.0,0.065306699863,0.065306699863,0.065306699863,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.136594661751
