Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/07  01:00:00,0.696552066504,2.60355248805,0.0,2.58101236246,0.0,0.0689417205087,0.0689417205087,0.0689417205087,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0865148975584
 04/07  02:00:00,0.631558628994,2.69164980447,0.0,2.66937101368,0.0,0.0712406433372,0.0712406433372,0.0712406433372,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0730824771242
 04/07  03:00:00,0.623960092323,2.71440319086,0.0,2.69243800181,0.0,0.0718226872214,0.0718226872214,0.0718226872214,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0769261989355
 04/07  04:00:00,0.658595641508,2.61975821045,0.0,2.59862275936,0.0,0.0692569074876,0.0692569074876,0.0692569074876,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.11635063354
 04/07  05:00:00,0.881701883202,2.512550238,0.0,2.48896477326,0.0,0.0663953882384,0.0663953882384,0.0663953882384,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.289724921689
 04/07  06:00:00,1.36084537062,2.45289616147,0.0,2.42564547631,0.0,0.064829957431,0.064829957431,0.064829957431,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.613138507096
 04/07  07:00:00,1.66340287305,1.92171886669,0.0,1.89276297202,0.0,0.0505241562306,0.0505241562306,0.0505241562306,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.701213923769
 04/07  08:00:00,1.56778035971,1.71287422246,0.0,1.68839368606,0.0,0.0451689544655,0.0451689544655,0.0451689544655,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.677138628966
 04/07  09:00:00,1.39852913501,1.63448956239,0.0,1.61365464631,0.0,0.0433408511332,0.0433408511332,0.0433408511332,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.605381298755
 04/07  10:00:00,1.32296317849,1.8280082682,0.0,1.80668334939,0.0,0.0487466069892,0.0487466069892,0.0487466069892,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.520962037183
 04/07  11:00:00,1.24433848446,1.12906436215,0.0,1.10773290996,0.0,0.0298911996023,0.0298911996023,0.0298911996023,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.44591792271
 04/07  12:00:00,1.16154061458,0.779536830484,0.0,0.758564713636,0.0,0.020528725949,0.020528725949,0.020528725949,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.387392967972
 04/07  13:00:00,1.09711278286,0.477456543783,0.0,0.455759222894,0.0,0.0123864080013,0.0123864080013,0.0123864080013,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.3529815676
 04/07  14:00:00,1.04292004958,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.318506596408
 04/07  15:00:00,1.07428892178,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.322890067523
 04/07  16:00:00,1.23119786219,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.364578265968
 04/07  17:00:00,1.52235091356,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.45411296416
 04/07  18:00:00,1.72707425899,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.537140164563
 04/07  19:00:00,1.84738396434,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.550981070746
 04/07  20:00:00,2.0316750153,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.501622902473
 04/07  21:00:00,1.99387532452,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.441725768509
 04/07  22:00:00,1.59576203386,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.347077177458
 04/07  23:00:00,1.19801364262,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.244895247612
 04/07  24:00:00,0.797490888278,0.275380682753,0.0,0.250900146358,0.0,0.00685054609947,0.00685054609947,0.00685054609947,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.136091547382
 04/08  01:00:00,0.653106943726,0.63743363914,0.0,0.614893513556,0.0,0.0167917026198,0.0167917026198,0.0167917026198,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0912727685943
 04/08  02:00:00,0.589535139667,0.871119811008,0.0,0.848841020213,0.0,0.0230949671164,0.0230949671164,0.0230949671164,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0765934255909
 04/08  03:00:00,0.585197620603,1.05184603994,0.0,1.02988085089,0.0,0.0279287626963,0.0279287626963,0.0279287626963,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0806922475683
 04/08  04:00:00,0.631863963104,1.21003026343,0.0,1.18889481234,0.0,0.0321522761607,0.0321522761607,0.0321522761607,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.124052430848
 04/08  05:00:00,0.875709106904,1.28717067896,0.0,1.26358521422,0.0,0.0340800875981,0.0340800875981,0.0340800875981,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.311950753431
 04/08  06:00:00,1.38840621055,1.16862814122,0.0,1.14137745606,0.0,0.0307502847525,0.0307502847525,0.0307502847525,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.664153507485
 04/08  07:00:00,1.73082812247,1.32558682779,0.0,1.29663093313,0.0,0.0348335077339,0.0348335077339,0.0348335077339,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.763168459766
 04/08  08:00:00,1.65272812405,1.25022017899,0.0,1.22573964259,0.0,0.032934424726,0.032934424726,0.032934424726,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.741883622154
 04/08  09:00:00,1.49493499434,1.33007833686,0.0,1.30924342078,0.0,0.0351745223829,0.0351745223829,0.0351745223829,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.664922428368
 04/08  10:00:00,1.42192626002,1.71924698002,0.0,1.6979220612,0.0,0.045750495263,0.045750495263,0.045750495263,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.572005001153
 04/08  11:00:00,1.34317005282,1.2819990576,0.0,1.26066760542,0.0,0.0339395922601,0.0339395922601,0.0339395922601,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.488212338891
 04/08  12:00:00,1.25636816552,1.1663974845,0.0,1.14542536766,0.0,0.0308826170389,0.0308826170389,0.0308826170389,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.42405612173
 04/08  13:00:00,1.18975056653,1.1211323334,0.0,1.09943501251,0.0,0.0296710649578,0.0296710649578,0.0296710649578,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.384746661797
 04/08  14:00:00,1.14047335254,1.11807191019,0.0,1.09515284917,0.0,0.0296176967234,0.0296176967234,0.0296176967234,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.347316630466
 04/08  15:00:00,1.17063979463,1.14738078749,0.0,1.12318771936,0.0,0.0304047634328,0.0304047634328,0.0304047634328,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.351777204087
 04/08  16:00:00,1.33191710687,1.10642793788,0.0,1.07781177844,0.0,0.0291568590067,0.0291568590067,0.0291568590067,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.400222732388
 04/08  17:00:00,1.64460869818,1.65194243269,0.0,1.61717837233,0.0,0.0437780655375,0.0437780655375,0.0437780655375,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.497240753027
 04/08  18:00:00,1.85010868597,1.24047235626,0.0,1.20272907931,0.0,0.0323903974989,0.0323903974989,0.0323903974989,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.593473878512
 04/08  19:00:00,1.97651065173,1.21881607025,0.0,1.17985758653,0.0,0.0316770846884,0.0316770846884,0.0316770846884,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.614185919258
 04/08  20:00:00,2.16010947463,1.2841419425,0.0,1.24384411798,0.0,0.0333319429112,0.0333319429112,0.0333319429112,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.561870048566
 04/08  21:00:00,2.11754739439,1.44621059127,0.0,1.40685357199,0.0,0.0376460039698,0.0376460039698,0.0376460039698,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.492144976946
 04/08  22:00:00,1.71096672096,1.801259113,0.0,1.76720065657,0.0,0.0472569128261,0.0472569128261,0.0472569128261,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.386731739806
 04/08  23:00:00,1.29737738174,2.24420978505,0.0,2.21461362015,0.0,0.0591612506531,0.0591612506531,0.0591612506531,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.26956289075
 04/08  24:00:00,0.878706962469,2.73907917444,0.0,2.71459863805,0.0,0.0723917869966,0.0723917869966,0.0723917869966,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.145192697599
 04/09  01:00:00,0.718617876361,3.12614457079,0.0,3.1036044452,0.0,0.082540910281,0.082540910281,0.082540910281,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0910344935677
 04/09  02:00:00,0.656018292595,3.40503235772,0.0,3.38275356692,0.0,0.0897466070374,0.0897466070374,0.0897466070374,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0764249385977
 04/09  03:00:00,0.654565865896,3.7047130368,0.0,3.68274784776,0.0,0.0974846537185,0.0974846537185,0.0974846537185,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0805046018389
 04/09  04:00:00,0.703840889564,3.97583314515,0.0,3.95469769406,0.0,0.104512528926,0.104512528926,0.104512528926,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.123669104542
 04/09  05:00:00,0.946790694982,4.05048663411,0.0,4.02690116937,0.0,0.106359931637,0.106359931637,0.106359931637,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.310752497471
 04/09  06:00:00,1.47228409264,4.48050615038,0.0,4.45325546522,0.0,0.117365088721,0.117365088721,0.117365088721,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.661416585615
 04/09  07:00:00,1.80910377305,4.4388989556,0.0,4.40994306093,0.0,0.116324918535,0.116324918535,0.116324918535,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.759952699542
 04/09  08:00:00,1.72313027329,4.08499863167,0.0,4.06051809528,0.0,0.10649461488,0.10649461488,0.10649461488,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.738725581237
 04/09  09:00:00,1.5641449787,4.10050933487,0.0,4.07967441879,0.0,0.107234497282,0.107234497282,0.107234497282,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.662072437825
 04/09  10:00:00,1.48181428116,4.12679408246,0.0,4.10546916365,0.0,0.108089474398,0.108089474398,0.108089474398,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.569554043149
 04/09  11:00:00,1.4156237633,4.13356656458,0.0,4.1122351124,0.0,0.108467755504,0.108467755504,0.108467755504,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.486137886126
 04/09  12:00:00,1.33266841436,4.1514270191,0.0,4.13045490225,0.0,0.108968545022,0.108968545022,0.108968545022,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.422270442592
 04/09  13:00:00,1.2673471663,4.14455653562,0.0,4.12285921473,0.0,0.108862917086,0.108862917086,0.108862917086,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.383151409437
 04/09  14:00:00,1.22037413459,4.22414480996,0.0,4.20122574893,0.0,0.110941652968,0.110941652968,0.110941652968,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.345893456268
 04/09  15:00:00,1.25386180852,4.37784494829,0.0,4.35365188016,0.0,0.115062077881,0.115062077881,0.115062077881,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.350341903532
 04/09  16:00:00,1.41420830309,4.30726627223,0.0,4.27865011279,0.0,0.113095496258,0.113095496258,0.113095496258,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.398575291361
 04/09  17:00:00,1.74090741299,5.40532217593,0.0,5.37055811558,0.0,0.142130017606,0.142130017606,0.142130017606,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.495187515769
 04/09  18:00:00,1.93106068763,4.44595658557,0.0,4.40821330861,0.0,0.115782916126,0.115782916126,0.115782916126,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.591033361539
 04/09  19:00:00,2.05523716863,4.34766095851,0.0,4.30870247478,0.0,0.112915694298,0.112915694298,0.112915694298,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.611673826547
 04/09  20:00:00,2.23684041743,4.32933677119,0.0,4.28903894667,0.0,0.112364454902,0.112364454902,0.112364454902,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.55956847937
 04/09  21:00:00,2.19049628332,4.34261073746,0.0,4.30325371818,0.0,0.112609088761,0.112609088761,0.112609088761,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.490130781083
 04/09  22:00:00,1.78294833814,4.64928424052,0.0,4.61522578409,0.0,0.120780432441,0.120780432441,0.120780432441,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.385189837372
 04/09  23:00:00,1.36537032734,4.92214918425,0.0,4.89255301936,0.0,0.128166751272,0.128166751272,0.128166751272,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.268550335723
 04/09  24:00:00,0.942207759783,5.23570737693,0.0,5.21122684053,0.0,0.136362756755,0.136362756755,0.136362756755,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.144722525155
 04/10  01:00:00,0.768130704134,5.41692112904,0.0,5.39438100346,0.0,0.14116284572,0.14116284572,0.14116284572,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0858724099768
 04/10  02:00:00,0.703775897134,5.52664353978,0.0,5.50436474898,0.0,0.143912114037,0.143912114037,0.143912114037,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0726282745646
 04/10  03:00:00,0.697833183454,5.61537403403,0.0,5.59340884498,0.0,0.146203570403,0.146203570403,0.146203570403,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0764184068848
 04/10  04:00:00,0.733640614635,5.58074771727,0.0,5.55961226618,0.0,0.145338822262,0.145338822262,0.145338822262,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.115313691892
 04/10  05:00:00,0.955432609611,5.51229191191,0.0,5.48870644717,0.0,0.14340615246,0.14340615246,0.14340615246,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.286444883877
 04/10  06:00:00,1.424599137,5.2343218494,0.0,5.20707116424,0.0,0.136076121124,0.136076121124,0.136076121124,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.605646109781
 04/10  07:00:00,1.73408037115,5.00478778158,0.0,4.97583188691,0.0,0.129952582517,0.129952582517,0.129952582517,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.692462995584
 04/10  08:00:00,1.64708895098,5.10425962777,0.0,5.07977909138,0.0,0.132994267769,0.132994267769,0.132994267769,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.668621906932
 04/10  09:00:00,1.48126743086,5.11660537149,0.0,5.09577045541,0.0,0.133727967871,0.133727967871,0.133727967871,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.59773247786
 04/10  10:00:00,1.42539833127,5.99761310182,0.0,5.97628818301,0.0,0.157749257706,0.157749257706,0.157749257706,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.514394539244
 04/10  11:00:00,1.33537679023,4.84554367112,0.0,4.82421221893,0.0,0.126495467211,0.126495467211,0.126495467211,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.440351960867
 04/10  12:00:00,1.25312028375,4.46202454348,0.0,4.44105242663,0.0,0.116892618074,0.116892618074,0.116892618074,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.38260874502
 04/10  13:00:00,1.19336675761,4.29584707242,0.0,4.27414975153,0.0,0.112928940646,0.112928940646,0.112928940646,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.348693009706
 04/10  14:00:00,1.14927591911,4.1828372612,0.0,4.15991820017,0.0,0.110150506743,0.110150506743,0.110150506743,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.314711959188
 04/10  15:00:00,1.17600457482,3.99787404889,0.0,3.97368098076,0.0,0.105335830582,0.105335830582,0.105335830582,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.319269889983
 04/10  16:00:00,1.32700339144,3.79616151664,0.0,3.76754535721,0.0,0.0998827447123,0.0998827447123,0.0998827447123,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.360501050501
 04/10  17:00:00,1.63817893325,4.57252068764,0.0,4.53775662728,0.0,0.120765371673,0.120765371673,0.120765371673,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.449175612178
 04/10  18:00:00,1.81526510499,3.57317982055,0.0,3.53543654359,0.0,0.0938810218551,0.0938810218551,0.0938810218551,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.531449988709
 04/10  19:00:00,1.92776059155,3.29964340344,0.0,3.26068491971,0.0,0.0861777964423,0.0861777964423,0.0861777964423,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.545179901508
 04/10  20:00:00,2.10868740752,3.14783367479,0.0,3.10753585027,0.0,0.082233666693,0.082233666693,0.082233666693,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.496401627997
 04/10  21:00:00,2.07083748242,3.12095508348,0.0,3.0815980642,0.0,0.0815633255268,0.0815633255268,0.0815633255268,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.43712460089
 04/10  22:00:00,1.67725719936,3.24617510988,0.0,3.21211665345,0.0,0.0850446218064,0.0850446218064,0.0850446218064,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.343527721154
 04/10  23:00:00,1.2877607937,3.5052769402,0.0,3.47568077531,0.0,0.0921479742701,0.0921479742701,0.0921479742701,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.242494424424
 04/10  24:00:00,0.889126123786,3.78273316411,0.0,3.75825262771,0.0,0.0996811020246,0.0996811020246,0.0996811020246,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.134896226965
 04/11  01:00:00,0.731518536691,3.97536352529,0.0,3.9528233997,0.0,0.104768058074,0.104768058074,0.104768058074,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0856550301804
 04/11  02:00:00,0.667643805792,4.09914381485,0.0,4.07686502405,0.0,0.107933671197,0.107933671197,0.107933671197,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0724746260626
 04/11  03:00:00,0.661539241872,4.18404881204,0.0,4.16208362299,0.0,0.110081391653,0.110081391653,0.110081391653,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0762466440521
 04/11  04:00:00,0.700332157468,4.27269422115,0.0,4.25155877006,0.0,0.112381094258,0.112381094258,0.112381094258,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.114962962729
 04/11  05:00:00,0.922525717828,4.24605594247,0.0,4.22247047773,0.0,0.11160864373,0.11160864373,0.11160864373,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.285335500824
 04/11  06:00:00,1.39300780634,4.08066163249,0.0,4.05341094733,0.0,0.107018878548,0.107018878548,0.107018878548,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.603112021696
 04/11  07:00:00,1.70236989086,3.87037179653,0.0,3.84141590187,0.0,0.101201852179,0.101201852179,0.101201852179,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.689503245623
 04/11  08:00:00,1.60342541797,3.51963471239,0.0,3.49515417599,0.0,0.0922113388199,0.0922113388199,0.0922113388199,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.665741302871
 04/11  09:00:00,1.42495118351,3.03663100811,0.0,3.01579609202,0.0,0.0799987391441,0.0799987391441,0.0799987391441,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.595145459244
 04/11  10:00:00,1.34548446841,3.00934078721,0.0,2.9880158684,0.0,0.0800566586798,0.0800566586798,0.0800566586798,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.512173275411
 04/11  11:00:00,1.26200909516,2.06338479134,0.0,2.04205333916,0.0,0.0550102886093,0.0550102886093,0.0550102886093,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.438469444403
 04/11  12:00:00,1.17459839968,1.49448028747,0.0,1.47350817063,0.0,0.039988856966,0.039988856966,0.039988856966,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.380990622053
 04/11  13:00:00,1.10603219661,1.00953637198,0.0,0.987839051088,0.0,0.0270448602486,0.0270448602486,0.0270448602486,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.347242529105
 04/11  14:00:00,1.05063856539,0.486287617634,0.0,0.463368556605,0.0,0.0128054777178,0.0128054777178,0.0128054777178,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.313419634498
 04/11  15:00:00,1.07391306108,0.188108913515,0.0,0.163915845388,0.0,0.00455096896952,0.00455096896952,0.00455096896952,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.31796323785
 04/11  16:00:00,1.22561057898,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.358990982758
 04/11  17:00:00,1.52006904018,0.197117083458,0.0,0.162353023101,0.0,0.00453165032148,0.00453165032148,0.00453165032148,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.447299440457
 04/11  18:00:00,1.71912705998,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.529192965551
 04/11  19:00:00,1.84185570442,0.129513448521,0.0,0.0905549647938,0.0,0.00252814102817,0.00252814102817,0.00252814102817,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.542924669792
 04/11  20:00:00,2.03367229286,0.374258518507,0.0,0.333960693985,0.0,0.00926889748521,0.00926889748521,0.00926889748521,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.494351282549
 04/11  21:00:00,2.00591648088,0.710044239708,0.0,0.670687220427,0.0,0.0184442968686,0.0184442968686,0.0184442968686,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.435322628003
 04/11  22:00:00,1.62560965757,1.3101282816,0.0,1.27606982518,0.0,0.0347731385545,0.0347731385545,0.0347731385545,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.342151662613
 04/11  23:00:00,1.24454872596,1.87573411766,0.0,1.84613795276,0.0,0.0498470549535,0.0498470549535,0.0498470549535,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.241583275998
 04/11  24:00:00,0.858522718685,2.61473128704,0.0,2.59025075064,0.0,0.069510218015,0.069510218015,0.069510218015,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.134463705874
 04/12  01:00:00,0.706281922269,3.01331397013,0.0,2.99077384454,0.0,0.0797503228501,0.0797503228501,0.0797503228501,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0854361509823
 04/12  02:00:00,0.648831256674,3.38462731615,0.0,3.36234852536,0.0,0.0892758188034,0.0892758188034,0.0892758188034,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0723199293385
 04/12  03:00:00,0.648383304871,3.68918800785,0.0,3.6672228188,0.0,0.0970983526827,0.0970983526827,0.0970983526827,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0760737460218
 04/12  04:00:00,0.692770299332,4.00150588942,0.0,3.98037043832,0.0,0.105172322888,0.105172322888,0.105172322888,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.114609875964
 04/12  05:00:00,0.915237799903,4.01570389671,0.0,3.99211843197,0.0,0.105437581808,0.105437581808,0.105437581808,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.28421864482
 04/12  06:00:00,1.38526829429,3.89837927204,0.0,3.87112858687,0.0,0.101830519437,0.101830519437,0.101830519437,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.600560868765
 04/12  07:00:00,1.68675931612,3.41323848324,0.0,3.38428258857,0.0,0.0885709586924,0.0885709586924,0.0885709586924,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.686523564371
 04/12  08:00:00,1.58032497049,2.76787761599,0.0,2.7433970796,0.0,0.0720108403195,0.0720108403195,0.0720108403195,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.662841353889
 04/12  09:00:00,1.39432253842,1.98538924604,0.0,1.96455432995,0.0,0.0519745176663,0.0519745176663,0.0519745176663,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.592541035631
 04/12  10:00:00,1.30393816937,1.53939083136,0.0,1.51806591254,0.0,0.0407465878355,0.0407465878355,0.0407465878355,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.509937047216
 04/12  11:00:00,1.22861806437,0.884718215281,0.0,0.863386763098,0.0,0.0235144670525,0.0235144670525,0.0235144670525,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.436574235168
 04/12  12:00:00,1.14311017771,0.388353965604,0.0,0.367381848756,0.0,0.0101296614621,0.0101296614621,0.0101296614621,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.379361595589
 04/12  13:00:00,1.07750905379,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.345764246535
 04/12  14:00:00,1.03619278132,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.311779328145
 04/12  15:00:00,1.06751007724,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.316111222978
 04/12  16:00:00,1.22329362967,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.356674033448
 04/12  17:00:00,1.51270011996,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.444462170554
 04/12  18:00:00,1.71587945272,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.525945358291
 04/12  19:00:00,1.83603902602,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.539636132423
 04/12  20:00:00,2.02140269715,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.491350584329
 04/12  21:00:00,1.98491574583,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.432766189826
 04/12  22:00:00,1.58913069425,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.340445837848
 04/12  23:00:00,1.20071082315,0.279078375188,0.0,0.24948221029,0.0,0.0069374690086,0.0069374690086,0.0069374690086,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.240654959134
 04/12  24:00:00,0.809830773419,0.796089447367,0.0,0.771608910972,0.0,0.0212558908014,0.0212558908014,0.0212558908014,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.134026087821
 04/13  01:00:00,0.664922020205,1.43911578858,0.0,1.41657566299,0.0,0.0386107410227,0.0386107410227,0.0386107410227,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0852158307453
 04/13  02:00:00,0.617149465038,2.16005448347,0.0,2.13777569267,0.0,0.0577497264138,0.0577497264138,0.0577497264138,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0721642300916
 04/13  03:00:00,0.623054898649,2.7066729042,0.0,2.68470771516,0.0,0.0719440171886,0.0719440171886,0.0719440171886,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0758996752943
 04/13  04:00:00,0.667136866846,3.02222385508,0.0,3.00108840399,0.0,0.0798942627856,0.0798942627856,0.0798942627856,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.11425450358
 04/13  05:00:00,0.896322472505,3.32965488283,0.0,3.30606941808,0.0,0.0876462481405,0.0876462481405,0.0876462481405,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.28309465109
 04/13  06:00:00,1.38514090221,3.96361770856,0.0,3.9363670234,0.0,0.104270584889,0.104270584889,0.104270584889,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.597993411234
 04/13  07:00:00,1.67640591007,3.13797637742,0.0,3.10902048275,0.0,0.0812162819762,0.0812162819762,0.0812162819762,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.683524835044
 04/13  08:00:00,1.56917667952,2.46133793524,0.0,2.43685739884,0.0,0.0637810425546,0.0637810425546,0.0637810425546,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.659922860684
 04/13  09:00:00,1.38410772266,1.69961523825,0.0,1.67878032217,0.0,0.0443807778803,0.0443807778803,0.0443807778803,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.589919959657
 04/13  10:00:00,1.29689314158,1.35891443931,0.0,1.3375895205,0.0,0.0359520832403,0.0359520832403,0.0359520832403,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.507686524016
 04/13  11:00:00,1.21937730783,0.614491715971,0.0,0.593160263787,0.0,0.016181031353,0.016181031353,0.016181031353,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.434666914329
 04/13  12:00:00,1.13377635011,0.109108046979,0.0,0.0881359301311,0.0,0.00243527238605,0.00243527238605,0.00243527238605,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.37772215707
 04/13  13:00:00,1.07574251504,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.343997707786
 04/13  14:00:00,1.03456628329,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.310152830116
 04/13  15:00:00,1.0658541692,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.314455314943
 04/13  16:00:00,1.22134517676,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.354725580534
 04/13  17:00:00,1.51029532292,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.442057373521
 04/13  18:00:00,1.71308950428,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.523155409856
 04/13  19:00:00,1.83319365755,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.536790763959
 04/13  20:00:00,2.01891839476,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.488866281937
 04/13  21:00:00,1.98282643254,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.43067687653
 04/13  22:00:00,1.58761239764,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.33892754124
 04/13  23:00:00,1.20294568235,0.394109171678,0.0,0.364513006781,0.0,0.0100981920068,0.0100981920068,0.0100981920068,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.239729095335
 04/13  24:00:00,0.816034494303,1.0418351829,0.0,1.01735464651,0.0,0.0278956852207,0.0278956852207,0.0278956852207,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.133590014286
 04/14  01:00:00,0.674774241204,1.81800738517,0.0,1.79546725959,0.0,0.0486846498945,0.0486846498945,0.0486846498945,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0849941428725
 04/14  02:00:00,0.625948381733,2.50612416689,0.0,2.4838453761,0.0,0.0667052983233,0.0667052983233,0.0667052983233,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0720075748777
 04/14  03:00:00,0.631544004387,3.04610289171,0.0,3.02413770266,0.0,0.0806082272467,0.0806082272467,0.0806082272467,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.075724570974
 04/14  04:00:00,0.676956502797,3.41912836089,0.0,3.3979929098,0.0,0.0900714192461,0.0900714192461,0.0900714192461,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.113896983071
 04/14  05:00:00,0.902740251474,3.62851579182,0.0,3.60493032708,0.0,0.0951948391872,0.0951948391872,0.0951948391872,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.281963839012
 04/14  06:00:00,1.37193909298,3.58144873555,0.0,3.55419805038,0.0,0.0936517916951,0.0936517916951,0.0936517916951,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.595410395197
 04/14  07:00:00,1.66729678516,2.91125633074,0.0,2.88230043607,0.0,0.0751240488518,0.0751240488518,0.0751240488518,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.680507943253
 04/14  08:00:00,1.55678411504,2.10301323136,0.0,2.07853269497,0.0,0.0543246445883,0.0543246445883,0.0543246445883,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.656986694171
 04/14  09:00:00,1.36912395457,1.23521542892,0.0,1.21438051283,0.0,0.0320339597267,0.0320339597267,0.0320339597267,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.587283009713
 04/14  10:00:00,1.2727259203,0.54712564268,0.0,0.525800723866,0.0,0.0140490160062,0.0140490160062,0.0140490160062,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.505422369972
 04/14  11:00:00,1.20168993201,0.036892974942,0.0,0.0155615227587,0.0,0.000419987072552,0.000419987072552,0.000419987072552,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.432740582787
 04/14  12:00:00,1.12918407143,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.375565150776
 04/14  13:00:00,1.07362047031,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.341875663047
 04/14  14:00:00,1.03281413473,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.308400681557
 04/14  15:00:00,1.06378232818,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.312383473918
 04/14  16:00:00,1.21902834324,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.352408747016
 04/14  17:00:00,1.50745899737,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.439221047973
 04/14  18:00:00,1.71003631131,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.520102216888
 04/14  19:00:00,1.83032694458,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.53392405099
 04/14  20:00:00,2.01619510234,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.486142989515
 04/14  21:00:00,1.98013126649,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.427981710485
 04/14  22:00:00,1.58514395652,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.336459100117
 04/14  23:00:00,1.19085732427,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.237738929263
 04/14  24:00:00,0.78684452678,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.132295731984
 04/15  01:00:00,0.634028339998,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0889858674861
 04/15  02:00:00,0.564883518878,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0750367719181
 04/15  03:00:00,0.561268818496,0.221225147486,0.0,0.199259958438,0.0,0.00539117257138,0.00539117257138,0.00539117257138,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0793010355859
 04/15  04:00:00,0.6103988082,0.515817010536,0.0,0.494681559445,0.0,0.0134267780079,0.0134267780079,0.0134267780079,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.121312774096
 04/15  05:00:00,0.852032255732,0.721521415193,0.0,0.697935950451,0.0,0.0189654534482,0.0189654534482,0.0189654534482,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.303388536409
 04/15  06:00:00,1.36275434092,0.936096729483,0.0,0.90884604432,0.0,0.0246551990154,0.0246551990154,0.0246551990154,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.644596723599
 04/15  07:00:00,1.68932018944,0.634400250848,0.0,0.605444356184,0.0,0.0163039085055,0.0163039085055,0.0163039085055,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.740190125959
 04/15  08:00:00,1.60977149611,0.49081530086,0.0,0.466334764465,0.0,0.0125436945957,0.0125436945957,0.0125436945957,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.719317724343
 04/15  09:00:00,1.44665044346,0.290110082032,0.0,0.269275165948,0.0,0.00725496927718,0.00725496927718,0.00725496927718,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.644557430596
 04/15  10:00:00,1.35858667137,0.0213249188135,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.554415907759
 04/15  11:00:00,1.2940106529,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.472992531231
 04/15  12:00:00,1.21193540679,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.41050598004
 04/15  13:00:00,1.14779439887,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.372461559097
 04/15  14:00:00,1.09932314343,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.335784118074
 04/15  15:00:00,1.12819228015,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.339734453033
 04/15  16:00:00,1.28891157985,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.386374064374
 04/15  17:00:00,1.58388305974,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.480293180122
 04/15  18:00:00,1.79781755375,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.573573143782
 04/15  19:00:00,1.92445048901,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.593802841218
 04/15  20:00:00,2.10793797485,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.543030491692
 04/15  21:00:00,2.06326816722,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.475511753741
 04/15  22:00:00,1.65078235501,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.373804286687
 04/15  23:00:00,1.2295097533,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.260856512963
 04/15  24:00:00,0.801794041912,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.140671564039
 04/16  01:00:00,0.633552446152,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0885099736401
 04/16  02:00:00,0.564812484447,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0749657374874
 04/16  03:00:00,0.56013603316,0.18502058428,0.0,0.163055395232,0.0,0.00440470681773,0.00440470681773,0.00440470681773,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0791547160039
 04/16  04:00:00,0.609882398096,0.512778456208,0.0,0.491643005117,0.0,0.0133110654959,0.0133110654959,0.0133110654959,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.120912076504
 04/16  05:00:00,0.849417721041,0.672363470669,0.0,0.648778005927,0.0,0.0176039218004,0.0176039218004,0.0176039218004,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.302135533366
 04/16  06:00:00,1.35202534366,0.647941407779,0.0,0.620690722616,0.0,0.0167881402382,0.0167881402382,0.0167881402382,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.641734785118
 04/16  07:00:00,1.68507020449,0.601849979318,0.0,0.572894084654,0.0,0.0154165811638,0.0154165811638,0.0154165811638,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.736827468356
 04/16  08:00:00,1.60521867892,0.445018798267,0.0,0.420538261872,0.0,0.0112931796007,0.0112931796007,0.0112931796007,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.716015422143
 04/16  09:00:00,1.43835350031,0.0932422475988,0.0,0.0724073315154,0.0,0.00193824937726,0.00193824937726,0.00193824937726,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.641577207338
 04/16  10:00:00,1.35591307367,0.0213249188135,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.55174231006
 04/16  11:00:00,1.29175849021,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.470740368538
 04/16  12:00:00,1.21022450136,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.408795074608
 04/16  13:00:00,1.14623274133,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.370899901552
 04/16  14:00:00,1.09817397447,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.334634949121
 04/16  15:00:00,1.12714025792,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.338682430809
 04/16  16:00:00,1.28767218877,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.385134673298
 04/16  17:00:00,1.58235174904,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.478761869426
 04/16  18:00:00,1.79587633994,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.57163192998
 04/16  19:00:00,1.92233243813,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.591684790343
 04/16  20:00:00,2.10600979008,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.541102306925
 04/16  21:00:00,2.06155104645,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.473794632971
 04/16  22:00:00,1.64937826313,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.372400194806
 04/16  23:00:00,1.22862118585,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.259967945512
 04/16  24:00:00,0.801533132386,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.140410654513
 04/17  01:00:00,0.624643742837,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0835482944002
 04/17  02:00:00,0.558576530886,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0713410223533
 04/17  03:00:00,0.551197036586,0.0526168833116,0.0,0.0306516942641,0.0,0.00081998510863,0.00081998510863,0.00081998510863,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0751658453105
 04/17  04:00:00,0.59324047097,0.298207803098,0.0,0.277072352007,0.0,0.00743992161675,0.00743992161675,0.00743992161675,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112812448873
 04/17  05:00:00,0.818960351879,0.573183715133,0.0,0.549598250392,0.0,0.0148448880679,0.0148448880679,0.0148448880679,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.278533890537
 04/17  06:00:00,1.29024808591,0.759098183714,0.0,0.731847498552,0.0,0.0197954416975,0.0197954416975,0.0197954416975,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.587575738126
 04/17  07:00:00,1.60541543143,0.856798795487,0.0,0.827842900824,0.0,0.0223933735674,0.0223933735674,0.0223933735674,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.671357264806
 04/17  08:00:00,1.51543162582,0.834470834257,0.0,0.809990297862,0.0,0.0218779808579,0.0218779808579,0.0218779808579,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.648080868683
 04/17  09:00:00,1.35486629116,0.976876758692,0.0,0.956041842609,0.0,0.0257745497394,0.0257745497394,0.0257745497394,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.579284756296
 04/17  10:00:00,1.29089876124,1.46801719948,0.0,1.44669228066,0.0,0.0390893665524,0.0390893665524,0.0390893665524,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.498554860369
 04/17  11:00:00,1.2249000973,1.11286227551,0.0,1.09153082332,0.0,0.0294429391117,0.0294429391117,0.0294429391117,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.426927796038
 04/17  12:00:00,1.1508758632,0.992399763689,0.0,0.971427646841,0.0,0.0261869452023,0.0261869452023,0.0261869452023,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.371069997339
 04/17  13:00:00,1.0917570967,0.82428653892,0.0,0.802589218032,0.0,0.0216625517168,0.0216625517168,0.0216625517168,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.338349737728
 04/17  14:00:00,1.0361712875,0.255362785968,0.0,0.232443724939,0.0,0.00626134028292,0.00626134028292,0.00626134028292,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.305496494044
 04/17  15:00:00,1.06527769178,0.169701222368,0.0,0.145508154241,0.0,0.00392657785739,0.00392657785739,0.00392657785739,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.309952259663
 04/17  16:00:00,1.22045469124,0.175241839642,0.0,0.146625680205,0.0,0.00396754256027,0.00396754256027,0.00396754256027,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.349867552451
 04/17  17:00:00,1.51751428714,0.529558631383,0.0,0.494794571025,0.0,0.0134427703603,0.0134427703603,0.0134427703603,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.435833567374
 04/17  18:00:00,1.70660391915,0.0732230263114,0.0,0.0354797493549,0.0,0.000962772507563,0.000962772507563,0.000962772507563,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.515707052216
 04/17  19:00:00,1.8264293727,0.0721401517417,0.0,0.0331816680146,0.0,0.000899958683235,0.000899958683235,0.000899958683235,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.529126520422
 04/17  20:00:00,2.01306265916,0.0856398302896,0.0,0.045342005767,0.0,0.00122974577342,0.00122974577342,0.00122974577342,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.481780800566
 04/17  21:00:00,1.98125645688,0.217389424984,0.0,0.178032405703,0.0,0.00483202906729,0.00483202906729,0.00483202906729,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.424274871804
 04/17  22:00:00,1.59721002203,0.579173760672,0.0,0.545115304246,0.0,0.0148100239105,0.0148100239105,0.0148100239105,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.333715141713
 04/17  23:00:00,1.21192055231,0.8701177105,0.0,0.840521545602,0.0,0.022805088598,0.022805088598,0.022805088598,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.235997068703
 04/17  24:00:00,0.818521411791,1.21348266747,0.0,1.18900213108,0.0,0.0321607218097,0.0321607218097,0.0321607218097,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.131811895185
 04/18  01:00:00,0.663719400941,1.44933365688,0.0,1.4267935313,0.0,0.0385289658629,0.0385289658629,0.0385289658629,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0840949866408
 04/18  02:00:00,0.601568532709,1.61826019167,0.0,1.59598140087,0.0,0.0429607039242,0.0429607039242,0.0429607039242,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0713723202523
 04/18  03:00:00,0.601014994164,1.91359324021,0.0,1.89162805116,0.0,0.050789213074,0.050789213074,0.050789213074,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0750145749232
