Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/18  04:00:00,0.643125918116,2.17308184702,0.0,2.15194639593,0.0,0.0576903773831,0.0576903773831,0.0576903773831,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112447440252
 04/18  05:00:00,0.864560662919,2.32882589468,0.0,2.30524042994,0.0,0.0615998491023,0.0615998491023,0.0615998491023,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.277379240543
 04/18  06:00:00,1.33822321665,2.66758535692,0.0,2.64033467176,0.0,0.0704080876877,0.0704080876877,0.0704080876877,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.584938222876
 04/18  07:00:00,1.6340461774,2.07928890394,0.0,2.05033300927,0.0,0.0541046698479,0.0541046698479,0.0541046698479,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.668276714503
 04/18  08:00:00,1.53119897968,1.56497979115,0.0,1.54049925476,0.0,0.0406434599199,0.0406434599199,0.0406434599199,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.645082743475
 04/18  09:00:00,1.35373296048,1.04886812143,0.0,1.02803320535,0.0,0.0273338120115,0.0273338120115,0.0273338120115,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.576592163343
 04/18  10:00:00,1.26831258625,0.721038726271,0.0,0.699713807458,0.0,0.0188151208071,0.0188151208071,0.0188151208071,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.49624293112
 04/18  11:00:00,1.19508760749,0.0799065205564,0.0,0.0585750683732,0.0,0.00158978624588,0.00158978624588,0.00158978624588,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.42496845909
 04/18  12:00:00,1.12293885536,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.369319934703
 04/18  13:00:00,1.06809879355,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.336353986287
 04/18  14:00:00,1.02796226761,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.303548814435
 04/18  15:00:00,1.05926278921,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.307863934952
 04/18  16:00:00,1.2138824964,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.347262900175
 04/18  17:00:00,1.50089976727,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.432661817865
 04/18  18:00:00,1.70199495067,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.512060856244
 04/18  19:00:00,1.82176119565,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.525358302058
 04/18  20:00:00,2.00830980363,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.478257690802
 04/18  21:00:00,1.97332040163,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.421170845625
 04/18  22:00:00,1.5800549132,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.331370056802
 04/18  23:00:00,1.1875529443,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.234434549291
 04/18  24:00:00,0.786747769946,0.0580367989764,0.0,0.0335562625811,0.0,0.000914059827842,0.000914059827842,0.000914059827842,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.131284915322
 04/19  01:00:00,0.636267504161,0.437825416943,0.0,0.415285291359,0.0,0.0113214672436,0.0113214672436,0.0113214672436,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0838505884801
 04/19  02:00:00,0.5817651345,0.880164079147,0.0,0.857885288352,0.0,0.0233180616241,0.0233180616241,0.0233180616241,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.071211564344
 04/19  03:00:00,0.584362894253,1.289864447,0.0,1.26789925795,0.0,0.0343167447911,0.0343167447911,0.0343167447911,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0748349432955
 04/19  04:00:00,0.627566202729,1.59963056722,0.0,1.57849511613,0.0,0.0424973842316,0.0424973842316,0.0424973842316,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112080718016
 04/19  05:00:00,0.847549620217,1.72751849248,0.0,1.70393302774,0.0,0.0457486013461,0.0457486013461,0.0457486013461,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.276219445597
 04/19  06:00:00,1.30886434361,1.66164280615,0.0,1.63439212099,0.0,0.0436984128628,0.0436984128628,0.0436984128628,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.582289024654
 04/19  07:00:00,1.61612816709,1.5057867022,0.0,1.47683080754,0.0,0.0392808550926,0.0392808550926,0.0392808550926,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.665182518944
 04/19  08:00:00,1.51830177078,1.18221454578,0.0,1.15773400939,0.0,0.0307576490231,0.0307576490231,0.0307576490231,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.642071345471
 04/19  09:00:00,1.34238013106,0.72295294139,0.0,0.702118025307,0.0,0.0186854968885,0.0186854968885,0.0186854968885,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.573887649044
 04/19  10:00:00,1.25867709354,0.450552496575,0.0,0.429227577761,0.0,0.0115017961843,0.0115017961843,0.0115017961843,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.493920763034
 04/19  11:00:00,1.19150066,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.422971297853
 04/19  12:00:00,1.12086837259,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.367249451934
 04/19  13:00:00,1.06625510839,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.334510301129
 04/19  14:00:00,1.02606819652,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.301654743342
 04/19  15:00:00,1.05726755104,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.305868696784
 04/19  16:00:00,1.21164730697,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.345027710741
 04/19  17:00:00,1.49836458539,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.430126635989
 04/19  18:00:00,1.69922987011,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.509295775683
 04/19  19:00:00,1.81911283186,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.522709938263
 04/19  20:00:00,2.0055997973,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.475547684476
 04/19  21:00:00,1.97066429898,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.418514742973
 04/19  22:00:00,1.57777085589,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.329085999488
 04/19  23:00:00,1.18590046317,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.232782068168
 04/19  24:00:00,0.784434352716,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.12988555792
 04/20  01:00:00,0.624235444301,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0831399958643
 04/20  02:00:00,0.557994767385,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0707592588523
 04/20  03:00:00,0.555229111142,0.223191775892,0.0,0.201226586845,0.0,0.00543103018131,0.00543103018131,0.00543103018131,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0745868747942
 04/20  04:00:00,0.599521149315,0.568656139356,0.0,0.547520688265,0.0,0.0148205539376,0.0148205539376,0.0148205539376,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.111712494897
 04/20  05:00:00,0.818445341128,0.68197905438,0.0,0.658393589638,0.0,0.0178088898755,0.0178088898755,0.0178088898755,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.275054877978
 04/20  06:00:00,1.27847946673,0.61918310964,0.0,0.591932424477,0.0,0.015973632495,0.015973632495,0.015973632495,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.579628928146
 04/20  07:00:00,1.5877617916,0.550554052058,0.0,0.521598157395,0.0,0.0140214040954,0.0140214040954,0.0140214040954,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.662075594448
 04/20  08:00:00,1.50055046107,0.620665160601,0.0,0.596184624205,0.0,0.0160301293307,0.0160301293307,0.0160301293307,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.639047555456
 04/20  09:00:00,1.33903376066,0.691076365378,0.0,0.670241449295,0.0,0.0180547711572,0.0180547711572,0.0180547711572,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.571172004377
 04/20  10:00:00,1.27057648338,0.973961783455,0.0,0.952636864642,0.0,0.0257329075418,0.0257329075418,0.0257329075418,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.491589041519
 04/20  11:00:00,1.19816944379,0.341000222818,0.0,0.319668770635,0.0,0.00861579801372,0.00861579801372,0.00861579801372,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.421024283621
 04/20  12:00:00,1.11955484883,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.365935928172
 04/20  13:00:00,1.06517289577,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.333428088516
 04/20  14:00:00,1.02509305778,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.300679604604
 04/20  15:00:00,1.05641710694,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.305018252681
 04/20  16:00:00,1.2107725207,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.344152924473
 04/20  17:00:00,1.49709916952,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.428861220121
 04/20  18:00:00,1.69742393118,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.507489836755
 04/20  19:00:00,1.81715282974,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.520749936149
 04/20  20:00:00,2.00414539478,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.474093281953
 04/20  21:00:00,1.96957378399,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.417424227984
 04/20  22:00:00,1.57703992028,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.328355063873
 04/20  23:00:00,1.18560817539,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.232489780382
 04/20  24:00:00,0.784482521137,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.129933726341
 04/21  01:00:00,0.626620248698,0.101298529449,0.0,0.0787584038651,0.0,0.00212021772474,0.00212021772474,0.00212021772474,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0834045825359
 04/21  02:00:00,0.567677392565,0.376399750433,0.0,0.354120959638,0.0,0.00955377634945,0.00955377634945,0.00955377634945,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0708881076832
 04/21  03:00:00,0.562551889588,0.498204373217,0.0,0.47623918417,0.0,0.0128671908596,0.0128671908596,0.0128671908596,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0744734925622
 04/21  04:00:00,0.602223214178,0.683609404887,0.0,0.662473953796,0.0,0.0178922535385,0.0178922535385,0.0178922535385,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.111342860159
 04/21  05:00:00,0.81758759409,0.694583042137,0.0,0.670997577396,0.0,0.0181201393745,0.0181201393745,0.0181201393745,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.273885881441
 04/21  06:00:00,1.27544308028,0.606314449809,0.0,0.579063764646,0.0,0.0156074531128,0.0156074531128,0.0156074531128,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.576958721078
 04/21  07:00:00,1.58296831508,0.488270196004,0.0,0.459314301341,0.0,0.0123466609224,0.0123466609224,0.0123466609224,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.6589568611
 04/21  08:00:00,1.49296410301,0.45174170161,0.0,0.427261165214,0.0,0.0114790541605,0.0114790541605,0.0114790541605,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.636012272569
 04/21  09:00:00,1.32381124902,0.227823222066,0.0,0.206988305982,0.0,0.00555822109192,0.00555822109192,0.00555822109192,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.568446042807
 04/21  10:00:00,1.24799932938,0.225566924218,0.0,0.204242005405,0.0,0.0054974601045,0.0054974601045,0.0054974601045,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.489247334959
 04/21  11:00:00,1.18744941093,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.418920048774
 04/21  12:00:00,1.11747765013,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.363858729469
 04/21  13:00:00,1.06330727959,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.331562472335
 04/21  14:00:00,1.02361305456,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.29919960138
 04/21  15:00:00,1.05480416827,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.303405314009
 04/21  16:00:00,1.20906530389,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.342445707667
 04/21  17:00:00,1.495256819,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.4270188696
 04/21  18:00:00,1.69515750143,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.505223407006
 04/21  19:00:00,1.81484927348,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.518446379884
 04/21  20:00:00,2.00224158752,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.472189474697
 04/21  21:00:00,1.96799055887,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.415841002868
 04/21  22:00:00,1.57609790561,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.327413049211
 04/21  23:00:00,1.18500500239,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.231886607385
 04/21  24:00:00,0.794627426584,0.396756768721,0.0,0.372276232325,0.0,0.0100792176156,0.0100792176156,0.0100792176156,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.129999414172
 04/22  01:00:00,0.65800220179,0.951909161097,0.0,0.929369035513,0.0,0.0251616515701,0.0251616515701,0.0251616515701,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0877980777076
 04/22  02:00:00,0.600285807778,1.36831794905,0.0,1.34603915825,0.0,0.0363011731921,0.0363011731921,0.0363011731921,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0741378876261
 04/22  03:00:00,0.600284700262,1.72669196862,0.0,1.70472677957,0.0,0.0457497301163,0.0457497301163,0.0457497301163,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0779583598067
 04/22  04:00:00,0.649113333174,2.07736071788,0.0,2.05622526679,0.0,0.0549860004069,0.0549860004069,0.0549860004069,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.118468076671
 04/22  05:00:00,0.882166947118,2.19886643798,0.0,2.17528097324,0.0,0.0579914838662,0.0579914838662,0.0579914838662,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.294497197378
 04/22  06:00:00,1.38849112219,2.68275180919,0.0,2.65550112403,0.0,0.070700347813,0.070700347813,0.070700347813,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.624288356066
 04/22  07:00:00,1.72058305316,2.71045175984,0.0,2.68149586518,0.0,0.0714282002384,0.0714282002384,0.0714282002384,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.716328697952
 04/22  08:00:00,1.64130302671,2.57135075134,0.0,2.54687021495,0.0,0.0675083677445,0.0675083677445,0.0675083677445,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.695884581791
 04/22  09:00:00,1.48472415562,2.53236926111,0.0,2.51153434503,0.0,0.0664763506927,0.0664763506927,0.0664763506927,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.623409761336
 04/22  10:00:00,1.42480043183,3.1871263026,0.0,3.16580138379,0.0,0.0843245987078,0.0843245987078,0.0843245987078,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.536305069515
 04/22  11:00:00,1.33573520976,2.16320766453,0.0,2.14187621234,0.0,0.0567205822946,0.0567205822946,0.0567205822946,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.45799650579
 04/22  12:00:00,1.24240279469,1.6318251006,0.0,1.61085298375,0.0,0.042926887135,0.042926887135,0.042926887135,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.398046480805
 04/22  13:00:00,1.16575558933,1.09501304798,0.0,1.07331572709,0.0,0.0289120306505,0.0289120306505,0.0289120306505,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.361510718902
 04/22  14:00:00,1.10515987901,0.575313648094,0.0,0.552394587066,0.0,0.0150337325233,0.0150337325233,0.0150337325233,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.326587121135
 04/22  15:00:00,1.12552847958,0.250587318862,0.0,0.226394250735,0.0,0.00619958829548,0.00619958829548,0.00619958829548,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.330871064174
 04/22  16:00:00,1.28137009312,0.123346235046,0.0,0.0947300756089,0.0,0.00260595813508,0.00260595813508,0.00260595813508,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.37622661951
 04/22  17:00:00,1.58319413972,0.481266387689,0.0,0.446502327331,0.0,0.0122703214648,0.0122703214648,0.0122703214648,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.467333938635
 04/22  18:00:00,1.7824178205,0.046791203592,0.0,0.00904792663559,0.0,0.000248767090397,0.000248767090397,0.000248767090397,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.557924643441
 04/22  19:00:00,1.91091480016,0.136178652392,0.0,0.0972201686648,0.0,0.00267188978014,0.00267188978014,0.00267188978014,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.577595262589
 04/22  20:00:00,2.10106336079,0.325184943055,0.0,0.284887118532,0.0,0.00780978408699,0.00780978408699,0.00780978408699,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.528346093545
 04/22  21:00:00,2.06781080351,0.67171428014,0.0,0.63235726086,0.0,0.0172475642745,0.0172475642745,0.0172475642745,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.462806825764
 04/22  22:00:00,1.67398210925,1.24184252297,0.0,1.20778406654,0.0,0.0327321673238,0.0327321673238,0.0327321673238,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.364271873602
 04/22  23:00:00,1.2740499788,1.90947003717,0.0,1.87987387227,0.0,0.0505825156312,0.0505825156312,0.0505825156312,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.254814222826
 04/22  24:00:00,0.866234348009,2.52386513932,0.0,2.49938460293,0.0,0.0667673925689,0.0667673925689,0.0667673925689,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.138344477567
 04/23  01:00:00,0.712889761486,3.04664904268,0.0,3.0241089171,0.0,0.080306239394,0.080306239394,0.080306239394,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0875410495799
 04/23  02:00:00,0.657177968457,3.55250505775,0.0,3.53022626696,0.0,0.0933748647554,0.0933748647554,0.0933748647554,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0739563567417
 04/23  03:00:00,0.65728847654,3.92920221807,0.0,3.90723702902,0.0,0.102955534009,0.102955534009,0.102955534009,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0777563321924
 04/23  04:00:00,0.704222480995,4.22921006719,0.0,4.2080746161,0.0,0.110507811906,0.110507811906,0.110507811906,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.118055412993
 04/23  05:00:00,0.940208900606,4.50250610488,0.0,4.47892064014,0.0,0.117323017435,0.117323017435,0.117323017435,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.293207617296
 04/23  06:00:00,1.44256090031,4.90907011158,0.0,4.88181942642,0.0,0.127715605068,0.127715605068,0.127715605068,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.621342876935
 04/23  07:00:00,1.75334095422,4.18597465351,0.0,4.15701875885,0.0,0.107646921627,0.107646921627,0.107646921627,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.712867877619
 04/23  08:00:00,1.65982356144,3.46955737806,0.0,3.44507684166,0.0,0.0894275955948,0.0894275955948,0.0894275955948,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.692485888668
 04/23  09:00:00,1.48492883925,2.68147028625,0.0,2.66063537017,0.0,0.0697482430562,0.0697482430562,0.0697482430562,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.620342552599
 04/23  10:00:00,1.4057518351,2.56719199971,0.0,2.5458670809,0.0,0.0679137273072,0.0679137273072,0.0679137273072,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.533667344183
 04/23  11:00:00,1.31429519545,1.41204420277,0.0,1.39071275058,0.0,0.037513087567,0.037513087567,0.037513087567,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.455763986216
 04/23  12:00:00,1.2183222995,0.781356072632,0.0,0.760383955785,0.0,0.0207681495859,0.0207681495859,0.0207681495859,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.396124723169
 04/23  13:00:00,1.14132824173,0.245860511279,0.0,0.224163190391,0.0,0.00620150833333,0.00620150833333,0.00620150833333,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.359793893627
 04/23  14:00:00,1.08836183943,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.32482281408
 04/23  15:00:00,1.11743002944,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.328972202328
 04/23  16:00:00,1.27631418412,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.37377666865
 04/23  17:00:00,1.56793020365,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.464340324037
 04/23  18:00:00,1.77852306096,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.554278650992
 04/23  19:00:00,1.90452304256,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.57387539477
 04/23  20:00:00,2.09004869794,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.52514121479
 04/23  21:00:00,2.04792883447,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.460172420995
 04/23  22:00:00,1.64435421589,0.20632430257,0.0,0.172265846144,0.0,0.00479864575293,0.00479864575293,0.00479864575293,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.362577501805
 04/23  23:00:00,1.24627201005,0.896760399186,0.0,0.867164234288,0.0,0.023894326969,0.023894326969,0.023894326969,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.253724442744
 04/23  24:00:00,0.845984235291,1.75454524232,0.0,1.73006470592,0.0,0.0470232652066,0.0470232652066,0.0470232652066,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.137838492212
 04/24  01:00:00,0.68706189424,2.37764223565,0.0,2.35510211007,0.0,0.063250000239,0.063250000239,0.063250000239,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0827164455642
 04/24  02:00:00,0.634938838147,2.92556284806,0.0,2.90328405727,0.0,0.0773045714955,0.0773045714955,0.0773045714955,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0703987581188
 04/24  03:00:00,0.63750784729,3.35709723234,0.0,3.3351320433,0.0,0.0883699852082,0.0883699852082,0.0883699852082,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0739266559155
 04/24  04:00:00,0.675572929427,3.51212033197,0.0,3.49098488088,0.0,0.0923582167628,0.0923582167628,0.0923582167628,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.110226612184
 04/24  05:00:00,0.888531168053,3.54316791052,0.0,3.51958244578,0.0,0.092593806784,0.092593806784,0.092593806784,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.270355787995
 04/24  06:00:00,1.3449223102,3.56759350006,0.0,3.5403428149,0.0,0.0931500463885,0.0931500463885,0.0931500463885,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.568895357718
 04/24  07:00:00,1.63423961341,2.81112834207,0.0,2.7821724474,0.0,0.0730357504852,0.0730357504852,0.0730357504852,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.649539069873
 04/24  08:00:00,1.53807908887,2.51198288448,0.0,2.48750234808,0.0,0.06575983366,0.06575983366,0.06575983366,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.626846478929
 04/24  09:00:00,1.37109743688,2.3148073497,0.0,2.29397243361,0.0,0.0610761389656,0.0610761389656,0.0610761389656,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.560214312786
 04/24  10:00:00,1.3089587528,2.76393337481,0.0,2.74260845599,0.0,0.0735237411318,0.0735237411318,0.0735237411318,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.48218047735
 04/24  11:00:00,1.2270051211,1.72118676636,0.0,1.69985531417,0.0,0.0454252437145,0.0454252437145,0.0454252437145,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.413050515235
 04/24  12:00:00,1.14707204302,1.29777080877,0.0,1.27679869192,0.0,0.034311348836,0.034311348836,0.034311348836,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.359141773531
 04/24  13:00:00,1.08489596828,0.963665621188,0.0,0.941968300299,0.0,0.0254938487001,0.0254938487001,0.0254938487001,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.327657312325
 04/24  14:00:00,1.04460194512,0.912822398389,0.0,0.88990333736,0.0,0.0242185530956,0.0242185530956,0.0242185530956,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.295969938851
 04/24  15:00:00,1.07878802714,1.01645386961,0.0,0.992260801485,0.0,0.0270690824287,0.0270690824287,0.0270690824287,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.300320090452
 04/24  16:00:00,1.23403213607,1.07719745773,0.0,1.0485812983,0.0,0.0285374225315,0.0285374225315,0.0285374225315,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.338875117312
 04/24  17:00:00,1.53539546798,1.69453220382,0.0,1.65976814346,0.0,0.0451163508677,0.0451163508677,0.0451163508677,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.422041167709
 04/24  18:00:00,1.72018365545,1.18036548786,0.0,1.1426222109,0.0,0.0308168406642,0.0308168406642,0.0308168406642,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.499432720366
 04/24  19:00:00,1.84074970955,1.22168156799,0.0,1.18272308426,0.0,0.0318155845223,0.0318155845223,0.0318155845223,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.512531231434
 04/24  20:00:00,2.02826837725,1.21554671009,0.0,1.17524888557,0.0,0.0315498525185,0.0315498525185,0.0315498525185,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.466666411907
 04/24  21:00:00,1.99689770058,1.29844359018,0.0,1.2590865709,0.0,0.0337567751513,0.0337567751513,0.0337567751513,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.410991369417
 04/24  22:00:00,1.61237675784,1.53119857305,0.0,1.49714011662,0.0,0.0401205862419,0.0401205862419,0.0401205862419,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.323571315191
 04/24  23:00:00,1.22956893454,1.7883234182,0.0,1.75872725331,0.0,0.0471701603362,0.0471701603362,0.0471701603362,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.229280379204
 04/24  24:00:00,0.840890226961,2.17646983194,0.0,2.15198929554,0.0,0.0577179579373,0.0577179579373,0.0577179579373,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.128623474227
 04/25  01:00:00,0.686263547364,2.35784120228,0.0,2.3353010767,0.0,0.0626840184151,0.0626840184151,0.0626840184151,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0824840805123
 04/25  02:00:00,0.624033320924,2.50628547415,0.0,2.48400668335,0.0,0.066563127567,0.066563127567,0.066563127567,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0702346848248
 04/25  03:00:00,0.615991861204,2.52568062516,0.0,2.50371543611,0.0,0.0670373118274,0.0670373118274,0.0670373118274,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0737433432104
 04/25  04:00:00,0.650627176465,2.55662720629,0.0,2.5354917552,0.0,0.0677866261083,0.0677866261083,0.0677866261083,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.109852449876
 04/25  05:00:00,0.858284275238,2.40127310027,0.0,2.37768763553,0.0,0.0635301515579,0.0635301515579,0.0635301515579,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.269172550406
 04/25  06:00:00,1.31303372846,2.42025763402,0.0,2.39300694886,0.0,0.0639642031235,0.0639642031235,0.0639642031235,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.56619261925
 04/25  07:00:00,1.61113615211,2.01624866529,0.0,1.98729277063,0.0,0.0530890096998,0.0530890096998,0.0530890096998,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.646382349359
 04/25  08:00:00,1.51357594361,1.68316993668,0.0,1.65868940029,0.0,0.0443289322135,0.0443289322135,0.0443289322135,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.623774235116
 04/25  09:00:00,1.34425829896,1.40038501002,0.0,1.37955009394,0.0,0.0369961600644,0.0369961600644,0.0369961600644,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.557455153766
 04/25  10:00:00,1.28139843398,1.81455253705,0.0,1.79322761824,0.0,0.0483325045782,0.0483325045782,0.0483325045782,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.479811395077
 04/25  11:00:00,1.21355973377,1.27766353859,0.0,1.25633208641,0.0,0.0339876529314,0.0339876529314,0.0339876529314,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.411042718686
 04/25  12:00:00,1.14112183371,1.1335272736,0.0,1.11255515675,0.0,0.0300869444737,0.0300869444737,0.0300869444737,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.357415968584
 04/25  13:00:00,1.08816172301,1.13875852095,0.0,1.11706120006,0.0,0.0303066062558,0.0303066062558,0.0303066062558,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.326110309499
 04/25  14:00:00,1.04901169548,1.12805764701,0.0,1.10513858599,0.0,0.0300066247286,0.0300066247286,0.0300066247286,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.294591617573
 04/25  15:00:00,1.06878521004,0.705824259962,0.0,0.681631191835,0.0,0.0184598670611,0.0184598670611,0.0184598670611,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.298926488727
 04/25  16:00:00,1.216946812,0.509142810754,0.0,0.480526651316,0.0,0.0130425063416,0.0130425063416,0.0130425063416,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.33728470943
 04/25  17:00:00,1.49837475211,0.405764299676,0.0,0.371000239319,0.0,0.0100911473015,0.0100911473015,0.0100911473015,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.420045655403
 04/25  18:00:00,1.68770012903,0.0629704660079,0.0,0.0252271890515,0.0,0.000687916492465,0.000687916492465,0.000687916492465,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.497078118116
 04/25  19:00:00,1.81263265802,0.262372818625,0.0,0.223414334898,0.0,0.00609957067597,0.00609957067597,0.00609957067597,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.510130193748
 04/25  20:00:00,2.00085455938,0.272191917267,0.0,0.231894092745,0.0,0.00632281487368,0.00632281487368,0.00632281487368,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.464479631682
 04/25  21:00:00,1.9738525558,0.503285843615,0.0,0.463928824334,0.0,0.0126335161881,0.0126335161881,0.0126335161881,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.409069483602
 04/25  22:00:00,1.59187262136,0.810353977993,0.0,0.776295521567,0.0,0.0210840794734,0.0210840794734,0.0210840794734,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.322103685483
 04/25  23:00:00,1.21330691025,1.20742680147,0.0,1.17783063658,0.0,0.0318799202672,0.0318799202672,0.0318799202672,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.228308594979
 04/25  24:00:00,0.826886459426,1.66105101504,0.0,1.63657047865,0.0,0.0441754997179,0.0441754997179,0.0441754997179,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.128162164912
 04/26  01:00:00,0.674573413216,1.92437956387,0.0,1.90183943829,0.0,0.0512268096607,0.0512268096607,0.0512268096607,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.082251155118
 04/26  02:00:00,0.614225807941,2.14405580836,0.0,2.12177701756,0.0,0.0569200611913,0.0569200611913,0.0569200611913,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0700702382175
 04/26  03:00:00,0.610184941389,2.31514560054,0.0,2.29318041149,0.0,0.0614141245023,0.0614141245023,0.0614141245023,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0735596107202
 04/26  04:00:00,0.646724134005,2.42332080914,0.0,2.40218535805,0.0,0.064258601408,0.064258601408,0.064258601408,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.109477432116
 04/26  05:00:00,0.856760135575,2.38902389195,0.0,2.3654384272,0.0,0.063191936174,0.063191936174,0.063191936174,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.267986626126
 04/26  06:00:00,1.31201579047,2.48876334109,0.0,2.46151265593,0.0,0.0656550887225,0.0656550887225,0.0656550887225,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.563483795657
 04/26  07:00:00,1.60713234033,1.9935970191,0.0,1.96464112443,0.0,0.0522490532277,0.0522490532277,0.0522490532277,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.643218494051
 04/26  08:00:00,1.5099481175,1.66609752175,0.0,1.64161698535,0.0,0.0437803145673,0.0437803145673,0.0437803145673,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.620695026648
 04/26  09:00:00,1.34675204001,1.59240125431,0.0,1.57156633822,0.0,0.0422553137062,0.0422553137062,0.0422553137062,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.554689741175
 04/26  10:00:00,1.27633562714,1.70867749932,0.0,1.68735258051,0.0,0.045644151322,0.045644151322,0.045644151322,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.4774369415
 04/26  11:00:00,1.21085851304,1.24933872183,0.0,1.22800726965,0.0,0.0332987837195,0.0332987837195,0.0332987837195,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.409030367167
 04/26  12:00:00,1.13896578852,1.11351889844,0.0,1.09254678159,0.0,0.0296606172143,0.0296606172143,0.0296606172143,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.355686250649
 04/26  13:00:00,1.08606892142,1.11542685298,0.0,1.09372953209,0.0,0.0297643166349,0.0297643166349,0.0297643166349,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.324559797523
 04/26  14:00:00,1.0464618329,1.08305716305,0.0,1.06013810202,0.0,0.028838210358,0.028838210358,0.028838210358,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.29321016937
 04/26  15:00:00,1.07839329609,1.1086070084,0.0,1.08441394028,0.0,0.029464720734,0.029464720734,0.029464720734,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.297529721096
 04/26  16:00:00,1.23210498014,1.1264647721,0.0,1.09784861267,0.0,0.0297946919018,0.0297946919018,0.0297946919018,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.335690692013
 04/26  17:00:00,1.52368027596,1.41335502316,0.0,1.3785909628,0.0,0.037396710584,0.037396710584,0.037396710584,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.418045615974
 04/26  18:00:00,1.70693313797,0.860563134221,0.0,0.822819857265,0.0,0.0222808769107,0.0222808769107,0.0222808769107,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.494718166638
 04/26  19:00:00,1.82751082511,0.903568857943,0.0,0.864610374216,0.0,0.0233842256899,0.0233842256899,0.0233842256899,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.50772370582
 04/26  20:00:00,2.01719826155,0.961125742941,0.0,0.920827918418,0.0,0.0248582588672,0.0248582588672,0.0248582588672,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.462287889857
 04/26  21:00:00,1.98847108918,1.12301949194,0.0,1.08366247266,0.0,0.0291782940221,0.0291782940221,0.0291782940221,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.407143239155
 04/26  22:00:00,1.61040873147,1.56220570231,0.0,1.52814724588,0.0,0.0410911501075,0.0410911501075,0.0410911501075,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.320632724961
 04/26  23:00:00,1.23442241133,2.04289994231,0.0,2.01330377741,0.0,0.0539694106166,0.0539694106166,0.0539694106166,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.227334605709
 04/26  24:00:00,0.851620057931,2.62198012651,0.0,2.59749959012,0.0,0.0693714518049,0.0693714518049,0.0693714518049,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.12769981133
 04/27  01:00:00,0.704269590441,3.07514760079,0.0,3.05260747521,0.0,0.0811564043022,0.0811564043022,0.0811564043022,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.082017737702
 04/27  02:00:00,0.646258399227,3.3884668055,0.0,3.3661880147,0.0,0.0891174353868,0.0891174353868,0.0891174353868,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0699054553084
 04/27  03:00:00,0.646884807505,3.74345048075,0.0,3.7214852917,0.0,0.0982980925612,0.0982980925612,0.0982980925612,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0733755087773
 04/27  04:00:00,0.685553477498,3.94681141102,0.0,3.92567595993,0.0,0.103463677213,0.103463677213,0.103463677213,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.109101699805
 04/27  05:00:00,0.899142006403,4.08545284057,0.0,4.06186737583,0.0,0.106762055814,0.106762055814,0.106762055814,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.266798377315
 04/27  06:00:00,1.3560823479,4.31090914965,0.0,4.28365846448,0.0,0.112435815701,0.112435815701,0.112435815701,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.560769626114
 04/27  07:00:00,1.63878276584,3.37243807172,0.0,3.34348217706,0.0,0.0870695656196,0.0870695656196,0.0870695656196,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.640048407171
 04/27  08:00:00,1.53131234978,2.63179023685,0.0,2.60730970045,0.0,0.0682298090734,0.0682298090734,0.0682298090734,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.617609764424
 04/27  09:00:00,1.34726797125,1.74471741192,0.0,1.72388249584,0.0,0.0455420916364,0.0455420916364,0.0455420916364,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.551918894489
 04/27  10:00:00,1.26230778493,1.28806189771,0.0,1.26673697889,0.0,0.0339954323365,0.0339954323365,0.0339954323365,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.475057818277
 04/27  11:00:00,1.1907727982,0.580114310984,0.0,0.558782858801,0.0,0.0152293773259,0.0152293773259,0.0152293773259,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.407014058725
 04/27  12:00:00,1.10755716909,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.353938248428
 04/27  13:00:00,1.05434031186,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.322595504604
 04/27  14:00:00,1.01532510008,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.290911646907
 04/27  15:00:00,1.04648403397,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.295085179711
 04/27  16:00:00,1.19922701129,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.33260741507
 04/27  17:00:00,1.48243268791,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.414194738505
 04/27  18:00:00,1.68023961779,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.490305523362
 04/27  19:00:00,1.79969144884,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.503288555246
 04/27  20:00:00,1.98828642763,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.458234314803
 04/27  21:00:00,1.95582939008,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.403679834072
 04/27  22:00:00,1.56685852199,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.318173665585
 04/27  23:00:00,1.1790272217,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.225908826692
 04/27  24:00:00,0.788322267435,0.26174619214,0.0,0.237265655745,0.0,0.00656079080123,0.00656079080123,0.00656079080123,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.127212681837
 04/28  01:00:00,0.648625556627,0.961868432072,0.0,0.939328306488,0.0,0.0257462495268,0.0257462495268,0.0257462495268,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0817838586631
 04/28  02:00:00,0.597582851365,1.52192484042,0.0,1.49964604963,0.0,0.0406069654889,0.0406069654889,0.0406069654889,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0697403773443
 04/28  03:00:00,0.602417409845,2.03524503558,0.0,2.01327984653,0.0,0.0540151118281,0.0540151118281,0.0540151118281,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0731910918506
 04/28  04:00:00,0.646513046428,2.45142987611,0.0,2.43029442502,0.0,0.0647996714088,0.0647996714088,0.0647996714088,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.108725274538
 04/28  05:00:00,0.863197962206,2.73789188592,0.0,2.71430642117,0.0,0.0720082617601,0.0720082617601,0.0720082617601,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.265608127171
 04/28  06:00:00,1.31821532974,2.95100737272,0.0,2.92375668756,0.0,0.0772875053669,0.0772875053669,0.0772875053669,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.558050918281
 04/28  07:00:00,1.60158469987,2.05804786738,0.0,2.02909197271,0.0,0.0530468744289,0.0530468744289,0.0530468744289,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.636873032392
 04/28  08:00:00,1.49448345679,1.34048996475,0.0,1.31600942836,0.0,0.0344913243728,0.0344913243728,0.0344913243728,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.614519356132
 04/28  09:00:00,1.31505485001,0.630540713195,0.0,0.609705797112,0.0,0.0161044430632,0.0161044430632,0.0161044430632,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.549143421818
 04/28  10:00:00,1.22820737209,0.10700256737,0.0,0.0856776485567,0.0,0.00227811246122,0.00227811246122,0.00227811246122,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.472674725309
 04/28  11:00:00,1.17323882424,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.40470946209
 04/28  12:00:00,1.10509930162,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.351480380963
 04/28  13:00:00,1.05208242118,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.320337613919
 04/28  14:00:00,1.0134498634,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.289036410219
 04/28  15:00:00,1.04421620492,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.29281735066
 04/28  16:00:00,1.19689425897,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.330274662747
 04/28  17:00:00,1.47976972708,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.411531777676
 04/28  18:00:00,1.67741662811,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.487482533682
 04/28  19:00:00,1.79706551549,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.500662621892
 04/28  20:00:00,1.98597337837,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.455921265542
 04/28  21:00:00,1.95352628304,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.401376727032
 04/28  22:00:00,1.56484995918,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.31616510278
 04/28  23:00:00,1.1773368457,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.224218450695
 04/28  24:00:00,0.780559196947,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.12601040215
 04/29  01:00:00,0.630508978296,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0854665057839
 04/29  02:00:00,0.564650145042,0.0966639672784,0.0,0.0743851764836,0.0,0.00198734759296,0.00198734759296,0.00198734759296,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0728160504894
 04/29  03:00:00,0.56497474037,0.464208957198,0.0,0.44224376815,0.0,0.0118781587739,0.0118781587739,0.0118781587739,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.076519971258
 04/29  04:00:00,0.613549709957,0.849920297852,0.0,0.82878484676,0.0,0.0223316992286,0.0223316992286,0.0223316992286,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.115558754632
 04/29  05:00:00,0.847212327356,1.21724031035,0.0,1.19365484561,0.0,0.0321285006953,0.0321285006953,0.0321285006953,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.285405560787
 04/29  06:00:00,1.33046882663,1.27687966586,0.0,1.2496289807,0.0,0.0334436903825,0.0334436903825,0.0334436903825,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.603522717939
 04/29  07:00:00,1.64535110424,0.805099190005,0.0,0.776143295341,0.0,0.0205949381439,0.0205949381439,0.0205949381439,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.691930011123
 04/29  08:00:00,1.55897504554,0.36998482678,0.0,0.345504290385,0.0,0.00914114429089,0.00914114429089,0.00914114429089,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.671923824073
