Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/29  09:00:00,1.39653716334,0.0208349160834,0.0,0.0,0.0,0.0,0.0,0.0,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.601699119749
 04/29  10:00:00,1.32143552592,0.0213249188135,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.517264762313
 04/29  11:00:00,1.26244271117,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.441424589502
 04/29  12:00:00,1.18471281964,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.383283392888
 04/29  13:00:00,1.12310737606,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.347774536282
 04/29  14:00:00,1.07730451796,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.31376549261
 04/29  15:00:00,1.10594254148,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.317484714371
 04/29  16:00:00,1.26360127407,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.3610637586
 04/29  17:00:00,1.55249995355,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.448910073928
 04/29  18:00:00,1.76061085144,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.536366441474
 04/29  19:00:00,1.88610930122,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.555461653433
 04/29  20:00:00,2.07279180216,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.507884319005
 04/29  21:00:00,2.0324260599,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.444669646422
 04/29  22:00:00,1.62688442427,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.34990635594
 04/29  23:00:00,1.21366843979,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.245015199452
 04/29  24:00:00,0.794246635452,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.133124157578
 04/30  01:00:00,0.629745403726,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0847029312136
 04/30  02:00:00,0.561801847555,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0719551005954
 04/30  03:00:00,0.552771421704,0.0219651890475,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0761948113658
 04/30  04:00:00,0.59725506749,0.265055399578,0.0,0.243919948487,0.0,0.00647670201266,0.00647670201266,0.00647670201266,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.115119109381
 04/30  05:00:00,0.826901016385,0.515103799029,0.0,0.491518334288,0.0,0.0131248575102,0.0131248575102,0.0131248575102,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.284097893
 04/30  06:00:00,1.31179285198,0.690516804084,0.0,0.663266118921,0.0,0.0177540569852,0.0177540569852,0.0177540569852,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.600536376685
 04/30  07:00:00,1.63048736291,0.375992100196,0.0,0.347036205532,0.0,0.00924001779254,0.00924001779254,0.00924001779254,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.688421190149
 04/30  08:00:00,1.54634664253,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.668436565354
 04/30  09:00:00,1.39324198938,0.0208349160834,0.0,0.0,0.0,0.0,0.0,0.0,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.598403945794
 04/30  10:00:00,1.31840053862,0.0213249188135,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.514229775008
 04/30  11:00:00,1.25983276871,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.438814647043
 04/30  12:00:00,1.18261078826,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.381181361517
 04/30  13:00:00,1.12130257081,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.345969731032
 04/30  14:00:00,1.07555909103,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.312020065675
 04/30  15:00:00,1.1044100594,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.315952232292
 04/30  16:00:00,1.26210764576,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.359570130283
 04/30  17:00:00,1.55098271629,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.44739283667
 04/30  18:00:00,1.75877011584,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.534525705872
 04/30  19:00:00,1.88423982312,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.553592175327
 04/30  20:00:00,2.07117756468,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.50627008153
 04/30  21:00:00,2.031040276,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.443283862525
 04/30  22:00:00,1.6261012223,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.349123153976
 04/30  23:00:00,1.21331376082,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.244660520475
 04/30  24:00:00,0.794503572175,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.133381094302
 05/01  01:00:00,0.619785362182,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0806375790748
 05/01  02:00:00,0.560394661999,0.216485462143,0.0,0.194162598568,0.0,0.00514826546549,0.00514826546549,0.00514826546549,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0691005900476
 05/01  03:00:00,0.563784196109,0.658950032131,0.0,0.636941390682,0.0,0.017035894802,0.017035894802,0.017035894802,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.072636383504
 05/01  04:00:00,0.608185093601,1.09031989509,0.0,1.06914263302,0.0,0.0287098194681,0.0287098194681,0.0287098194681,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.107593403845
 05/01  05:00:00,0.823926609272,1.43914542098,0.0,1.41551329855,0.0,0.0379578513815,0.0379578513815,0.0379578513815,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.262029019905
 05/01  06:00:00,1.24961914909,1.42678083384,0.0,1.3994762403,0.0,0.0374929229807,0.0374929229807,0.0374929229807,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.54987571609
 05/01  07:00:00,1.51461519999,1.37194210316,0.0,1.3429289268,0.0,0.0356810815568,0.0356810815568,0.0356810815568,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.627324606645
 05/01  08:00:00,1.43021719917,1.43653406131,0.0,1.41200509656,0.0,0.0375549135738,0.0375549135738,0.0375549135738,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.605226427829
 05/01  09:00:00,1.3083484004,1.4295857666,0.0,1.40870963407,0.0,0.0375564431463,0.0375564431463,0.0375564431463,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.540797513629
 05/01  10:00:00,1.2524101865,1.77050296874,0.0,1.74913586413,0.0,0.0468794986359,0.0468794986359,0.0468794986359,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.465508708929
 05/01  11:00:00,1.18587010106,1.20200714791,0.0,1.18063349701,0.0,0.0316176140599,0.0316176140599,0.0316176140599,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.398921179295
 05/01  12:00:00,1.11054133805,0.881721131837,0.0,0.860707527122,0.0,0.0230985719595,0.0230985719595,0.0230985719595,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.346996891342
 05/01  13:00:00,1.05153204745,0.624303180043,0.0,0.60256293666,0.0,0.0162202592105,0.0162202592105,0.0162202592105,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.316770692951
 05/01  14:00:00,1.01052352067,0.505497577617,0.0,0.4825331772,0.0,0.0130188982827,0.0130188982827,0.0130188982827,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.286270368664
 05/01  15:00:00,1.03948540362,0.41827549941,0.0,0.394034571603,0.0,0.0106541000995,0.0106541000995,0.0106541000995,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.290512988164
 05/01  16:00:00,1.18806384206,0.293088989134,0.0,0.264416220083,0.0,0.00716502614815,0.00716502614815,0.00716502614815,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.327683044104
 05/01  17:00:00,1.46629526464,0.585005717085,0.0,0.550172885095,0.0,0.014944701118,0.014944701118,0.014944701118,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.407998279489
 05/01  18:00:00,1.62264366806,0.150472389129,0.0,0.112654446937,0.0,0.00305311368544,0.00305311368544,0.00305311368544,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.482862826646
 05/01  19:00:00,1.68990293262,0.0933511419568,0.0,0.0543155890235,0.0,0.00146975971441,0.00146975971441,0.00146975971441,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.495634553494
 05/01  20:00:00,1.84870378967,0.191301344571,0.0,0.150923801306,0.0,0.00408519953163,0.00408519953163,0.00408519953163,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.451277527033
 05/01  21:00:00,1.9275408207,0.438983765951,0.0,0.399548889065,0.0,0.010822491366,0.010822491366,0.010822491366,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.39746662087
 05/01  22:00:00,1.58830342216,1.07583244837,0.0,1.04170661616,0.0,0.0282129033648,0.0282129033648,0.0282129033648,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.313243266289
 05/01  23:00:00,1.22196809126,1.64896252985,0.0,1.61930781666,0.0,0.0436205284906,0.0436205284906,0.0436205284906,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.222441712095
 05/01  24:00:00,0.838014090085,2.15415423466,0.0,2.1296252699,0.0,0.0570210989299,0.0570210989299,0.0570210989299,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.125377134007
 05/02  01:00:00,0.689872397777,2.64537559569,0.0,2.62279088034,0.0,0.0698789187312,0.0698789187312,0.0698789187312,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0808456959378
 05/02  02:00:00,0.633622664757,2.97456397625,0.0,2.95224111267,0.0,0.0783986458103,0.0783986458103,0.0783986458103,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0690782124605
 05/02  03:00:00,0.630952565775,3.20756257678,0.0,3.18555393533,0.0,0.0843892802925,0.0843892802925,0.0843892802925,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0724513676797
 05/02  04:00:00,0.667155483718,3.35554306598,0.0,3.33436580391,0.0,0.088058021757,0.088058021757,0.088058021757,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.107215591674
 05/02  05:00:00,0.874083001511,3.40807197079,0.0,3.38443984836,0.0,0.0893088955349,0.0893088955349,0.0893088955349,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.260834367991
 05/02  06:00:00,1.29711895548,3.35725572338,0.0,3.32995112984,0.0,0.0877214722185,0.0877214722185,0.0877214722185,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.547146973244
 05/02  07:00:00,1.57381743524,3.75781787641,0.0,3.72880470005,0.0,0.098070418316,0.098070418316,0.098070418316,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.624137505135
 05/02  08:00:00,1.47937406811,3.43602785343,0.0,3.41149888867,0.0,0.089813604183,0.089813604183,0.089813604183,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.602124606162
 05/02  09:00:00,1.35605123606,3.36710202307,0.0,3.34622589054,0.0,0.0880450009159,0.0880450009159,0.0880450009159,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.538011791523
 05/02  10:00:00,1.29690032389,3.56812992647,0.0,3.54676282186,0.0,0.0937615287421,0.0937615287421,0.0937615287421,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.463116816213
 05/02  11:00:00,1.22187867495,2.65615341796,0.0,2.63477976705,0.0,0.0696532999182,0.0696532999182,0.0696532999182,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.396894067325
 05/02  12:00:00,1.13864913114,2.01426699066,0.0,1.99325338595,0.0,0.0529487753056,0.0529487753056,0.0529487753056,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.345254481083
 05/02  13:00:00,1.07401705058,1.52525792034,0.0,1.50351767695,0.0,0.0402671571781,0.0402671571781,0.0402671571781,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.315208798116
 05/02  14:00:00,1.0270050506,1.16731483373,0.0,1.14435043331,0.0,0.0308920216222,0.0308920216222,0.0308920216222,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.284878775261
 05/02  15:00:00,1.04415456333,0.640845288146,0.0,0.61660436034,0.0,0.0167302821027,0.0167302821027,0.0167302821027,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.289105965876
 05/02  16:00:00,1.19156092765,0.479735094482,0.0,0.451062325432,0.0,0.0122678354284,0.0122678354284,0.0122678354284,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.326077320418
 05/02  17:00:00,1.4684665879,0.736131429398,0.0,0.701298597408,0.0,0.0191307537147,0.0191307537147,0.0191307537147,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.405983550147
 05/02  18:00:00,1.62360878508,0.272238529762,0.0,0.234420587569,0.0,0.00639550896639,0.00639550896639,0.00639550896639,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.480485548388
 05/02  19:00:00,1.69789021749,0.474942430266,0.0,0.435906877333,0.0,0.0118812053763,0.0118812053763,0.0118812053763,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.493210392694
 05/02  20:00:00,1.86163754667,0.748258130129,0.0,0.707880586864,0.0,0.0192267930106,0.0192267930106,0.0192267930106,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.449069690553
 05/02  21:00:00,1.94552847439,1.17712791879,0.0,1.1376930419,0.0,0.0307505334489,0.0307505334489,0.0307505334489,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.395526232475
 05/02  22:00:00,1.60046718568,1.5932941004,0.0,1.55916826819,0.0,0.0418584276431,0.0418584276431,0.0418584276431,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.311761505529
 05/02  23:00:00,1.23656931422,2.24448637312,0.0,2.21483165993,0.0,0.059202892945,0.059202892945,0.059202892945,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.221460570599
 05/02  24:00:00,0.860017760064,3.01140439914,0.0,2.98687543438,0.0,0.0794905102423,0.0794905102423,0.0794905102423,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.124911392673
 05/03  01:00:00,0.715799465221,3.65339672159,0.0,3.63081200624,0.0,0.096040896624,0.096040896624,0.096040896624,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0806107854897
 05/03  02:00:00,0.66361955165,4.15010056942,0.0,4.12777770585,0.0,0.108561308614,0.108561308614,0.108561308614,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.068912436549
 05/03  03:00:00,0.663426393941,4.4941310196,0.0,4.47212237815,0.0,0.117048279933,0.117048279933,0.117048279933,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0722661962057
 05/03  04:00:00,0.702118926975,4.75208823582,0.0,4.73091097375,0.0,0.123399352416,0.123399352416,0.123399352416,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106837704272
 05/03  05:00:00,0.909947617861,4.88030816128,0.0,4.85667603885,0.0,0.126368378872,0.126368378872,0.126368378872,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.259639501003
 05/03  06:00:00,1.34112094315,5.1985446405,0.0,5.17124004696,0.0,0.13445269406,0.13445269406,0.13445269406,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.544417739069
 05/03  07:00:00,1.57692623618,4.0790661043,0.0,4.05005292795,0.0,0.104366894604,0.104366894604,0.104366894604,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.620949829779
 05/03  08:00:00,1.46212409895,2.9533014126,0.0,2.92877244785,0.0,0.075666011154,0.075666011154,0.075666011154,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.599022230024
 05/03  09:00:00,1.32086542243,2.14521956766,0.0,2.12434343512,0.0,0.0556454046114,0.0556454046114,0.0556454046114,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.535225574189
 05/03  10:00:00,1.24864658742,1.81769987922,0.0,1.79633277461,0.0,0.0479001105233,0.0479001105233,0.0479001105233,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.460724497966
 05/03  11:00:00,1.1759700035,0.974638884807,0.0,0.953265233906,0.0,0.0257721363694,0.0257721363694,0.0257721363694,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.394866559428
 05/03  12:00:00,1.09585185065,0.455472466118,0.0,0.434458861403,0.0,0.0118942395542,0.0118942395542,0.0118942395542,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.343511736349
 05/03  13:00:00,1.03215439957,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.313613304286
 05/03  14:00:00,0.994306241965,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.283071988244
 05/03  15:00:00,1.02540562934,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.287087313983
 05/03  16:00:00,1.17673719721,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.323521425409
 05/03  17:00:00,1.44637214133,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.403019857296
 05/03  18:00:00,1.61372393673,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.476996209003
 05/03  19:00:00,1.68245165813,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.489653038717
 05/03  20:00:00,1.83922003603,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.445878972921
 05/03  21:00:00,1.91202622978,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.392774521309
 05/03  22:00:00,1.55648698128,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.309639728771
 05/03  23:00:00,1.17618013269,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.22027428201
 05/03  24:00:00,0.786371904189,0.254551720769,0.0,0.230022756013,0.0,0.00637485908449,0.00637485908449,0.00637485908449,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.124381187955
 05/04  01:00:00,0.643289468218,0.887680271063,0.0,0.865095555716,0.0,0.0237658410836,0.0237658410836,0.0237658410836,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0803758440272
 05/04  02:00:00,0.574935566874,0.762544875867,0.0,0.740222012291,0.0,0.0200430944432,0.0200430944432,0.0200430944432,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0687466659441
 05/04  03:00:00,0.587711214427,1.55547280856,0.0,1.53346416712,0.0,0.041518259243,0.041518259243,0.041518259243,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0720810373814
 05/04  04:00:00,0.629292166663,1.91322081179,0.0,1.89204354972,0.0,0.0509504423363,0.0509504423363,0.0509504423363,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106459854039
 05/04  05:00:00,0.837505605824,2.08285925143,0.0,2.05922712899,0.0,0.0551210976284,0.0551210976284,0.0551210976284,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.25844477021
 05/04  06:00:00,1.25564718974,1.96221666109,0.0,1.93491206755,0.0,0.0517078579209,0.0517078579209,0.0517078579209,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.541688821797
 05/04  07:00:00,1.51240241474,1.65553962063,0.0,1.62652644428,0.0,0.0430303783695,0.0430303783695,0.0430303783695,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.617762524577
 05/04  08:00:00,1.4259370305,1.62778884614,0.0,1.60325988138,0.0,0.0425809683107,0.0425809683107,0.0425809683107,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.595920204419
 05/04  09:00:00,1.30503342239,1.61683999498,0.0,1.59596386244,0.0,0.042599313392,0.042599313392,0.042599313392,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.532439665378
 05/04  10:00:00,1.24947209888,1.92374225331,0.0,1.9023751487,0.0,0.0511176767751,0.0511176767751,0.0511176767751,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.45833244317
 05/04  11:00:00,1.18257789047,1.3017055121,0.0,1.2803318612,0.0,0.0344072937056,0.0344072937056,0.0344072937056,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.392839289061
 05/04  12:00:00,1.10871128791,1.00481183377,0.0,0.983798229053,0.0,0.0264962128119,0.0264962128119,0.0264962128119,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.341769200352
 05/04  13:00:00,1.05304195259,0.851474504874,0.0,0.829734261491,0.0,0.0224162457128,0.0224162457128,0.0224162457128,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.31208461159
 05/04  14:00:00,1.01192712742,0.709428839667,0.0,0.686464439249,0.0,0.018597631023,0.018597631023,0.018597631023,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.282095242677
 05/04  15:00:00,1.03703672697,0.482125651477,0.0,0.457884723671,0.0,0.0124268341923,0.0124268341923,0.0124268341923,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.286291577419
 05/04  16:00:00,1.17949780206,0.154495318814,0.0,0.125822549763,0.0,0.00341654894789,0.00341654894789,0.00341654894789,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.322865481305
 05/04  17:00:00,1.44530588398,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.401953599941
 05/04  18:00:00,1.61229331511,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.475565587376
 05/04  19:00:00,1.68094850602,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.488149886602
 05/04  20:00:00,1.83780088252,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.444459819411
 05/04  21:00:00,1.91077944095,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.391527732484
 05/04  22:00:00,1.55737075204,0.0993430576986,0.0,0.0652172254932,0.0,0.001772609896,0.001772609896,0.001772609896,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.308750889635
 05/04  23:00:00,1.18588342866,0.415065491312,0.0,0.385410778116,0.0,0.0104795396582,0.0104795396582,0.0104795396582,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.219498038322
 05/04  24:00:00,0.800699450735,0.800772608944,0.0,0.776243644187,0.0,0.0211038302109,0.0211038302109,0.0211038302109,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.123979763375
 05/05  01:00:00,0.646976816178,1.04212495755,0.0,1.0195402422,0.0,0.027688045754,0.027688045754,0.027688045754,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0801409873167
 05/05  02:00:00,0.587927143741,1.25001601513,0.0,1.22769315155,0.0,0.0332003827337,0.0332003827337,0.0332003827337,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0685809545212
 05/05  03:00:00,0.584785393301,1.4601650252,0.0,1.43815638375,0.0,0.0387775272162,0.0387775272162,0.0387775272162,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0718959482821
 05/05  04:00:00,0.617622265958,1.494586086,0.0,1.47340882393,0.0,0.0396582433662,0.0396582433662,0.0396582433662,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106082152304
 05/05  05:00:00,0.822107546912,1.54856865404,0.0,1.5249365316,0.0,0.0409172796826,0.0409172796826,0.0409172796826,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.257250529243
 05/05  06:00:00,1.23811323248,1.40354578942,0.0,1.37624119588,0.0,0.0369016928894,0.0369016928894,0.0369016928894,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.53896102957
 05/05  07:00:00,1.50792077364,1.58993058531,0.0,1.56091740895,0.0,0.0417347284244,0.0417347284244,0.0417347284244,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.614576533419
 05/05  08:00:00,1.41709448167,1.40153949403,0.0,1.37701052928,0.0,0.0368391588353,0.0368391588353,0.0368391588353,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.592819465067
 05/05  09:00:00,1.29465616144,1.32864733584,0.0,1.3077712033,0.0,0.0350068017082,0.0350068017082,0.0350068017082,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.529654916104
 05/05  10:00:00,1.23722801222,1.55584144257,0.0,1.53447433797,0.0,0.0412646483022,0.0412646483022,0.0412646483022,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.45594138499
 05/05  11:00:00,1.17321550653,1.02767871396,0.0,1.00630506306,0.0,0.0270713318036,0.0270713318036,0.0270713318036,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.390812867028
 05/05  12:00:00,1.09855707653,0.69197052761,0.0,0.670956922895,0.0,0.0180838157494,0.0180838157494,0.0180838157494,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.34002738603
 05/05  13:00:00,1.03983438268,0.419821596253,0.0,0.39808135287,0.0,0.0107700315668,0.0107700315668,0.0107700315668,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.310523255826
 05/05  14:00:00,0.992897421069,0.0583136154871,0.0,0.0353492150696,0.0,0.000959032081651,0.000959032081651,0.000959032081651,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.280704135267
 05/05  15:00:00,1.02308086597,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.284762550619
 05/05  16:00:00,1.17422058159,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.321004809787
 05/05  17:00:00,1.44298001615,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.399627732118
 05/05  18:00:00,1.60954402675,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.472816299021
 05/05  19:00:00,1.6781915487,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.485392929283
 05/05  20:00:00,1.83543886277,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.442097799663
 05/05  21:00:00,1.91094784721,0.114194892167,0.0,0.0747600152811,0.0,0.00203128869285,0.00203128869285,0.00203128869285,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.389664850049
 05/05  22:00:00,1.5730270286,0.727428031293,0.0,0.693302199088,0.0,0.0188634520982,0.0188634520982,0.0188634520982,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.307316323998
 05/05  23:00:00,1.20914537036,1.31318051958,0.0,1.28352580639,0.0,0.0347222806985,0.0347222806985,0.0347222806985,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.218517238987
 05/05  24:00:00,0.832213908548,2.00170755335,0.0,1.97717858859,0.0,0.0530838740569,0.0530838740569,0.0530838740569,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.123514177342
 05/06  01:00:00,0.697582079312,2.66072018893,0.0,2.63813547358,0.0,0.0703301918891,0.0703301918891,0.0703301918891,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0841570802399
 05/06  02:00:00,0.645329252925,3.23145613574,0.0,3.20913327216,0.0,0.0850046591405,0.0850046591405,0.0850046591405,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0715675488706
 05/06  03:00:00,0.644969469917,3.60581248103,0.0,3.58380383958,0.0,0.0943941549421,0.0943941549421,0.0943941549421,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0750979930007
 05/06  04:00:00,0.689973482237,3.93568809528,0.0,3.9145108332,0.0,0.102793173477,0.102793173477,0.102793173477,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.112627282857
 05/06  05:00:00,0.911218120262,4.10292914627,0.0,4.07929702383,0.0,0.106936261502,0.106936261502,0.106936261502,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.276245428175
 05/06  06:00:00,1.36507734459,4.22132185346,0.0,4.19401725992,0.0,0.109600518799,0.109600518799,0.109600518799,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.582600803557
 05/06  07:00:00,1.62247699097,3.20379841735,0.0,3.174785241,0.0,0.0823584205457,0.0823584205457,0.0823584205457,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.667347696708
 05/06  08:00:00,1.52756757417,2.32767687669,0.0,2.30314791193,0.0,0.0599116805976,0.0599116805976,0.0599116805976,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.647782734918
 05/06  09:00:00,1.39611367123,1.58589056922,0.0,1.56501443669,0.0,0.0410887996266,0.0410887996266,0.0410887996266,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.579999369512
 05/06  10:00:00,1.32169503203,1.21474533074,0.0,1.19337822613,0.0,0.0317836772787,0.0317836772787,0.0317836772787,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.498973146531
 05/06  11:00:00,1.24788057743,0.529460279434,0.0,0.508086628532,0.0,0.0136611245711,0.0136611245711,0.0136611245711,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.426399385636
 05/06  12:00:00,1.15910456792,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.370848187078
 05/06  13:00:00,1.09903593106,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.336906803263
 05/06  14:00:00,1.05451366658,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.304153840685
 05/06  15:00:00,1.08324599508,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.307868706865
 05/06  16:00:00,1.23903434328,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.349900652228
 05/06  17:00:00,1.51314635782,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.434442143568
 05/06  18:00:00,1.68994443509,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.518906391821
 05/06  19:00:00,1.76460838177,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.537565008161
 05/06  20:00:00,1.92000920976,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.491812776325
 05/06  21:00:00,1.98580189769,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.430943331751
 05/06  22:00:00,1.61519956045,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.340059096023
 05/06  23:00:00,1.21120480337,0.0482064479069,0.0,0.0185517347109,0.0,0.000501880182393,0.000501880182393,0.000501880182393,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.239262227175
 05/06  24:00:00,0.807264424501,0.537007830119,0.0,0.512478865363,0.0,0.0139139153533,0.0139139153533,0.0139139153533,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.131160968922
 05/07  01:00:00,0.654168417388,1.02621857654,0.0,1.00363386119,0.0,0.0271774366462,0.0271774366462,0.0271774366462,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0838961735588
 05/07  02:00:00,0.597209573919,1.39348286855,0.0,1.37116000497,0.0,0.0370690659465,0.0370690659465,0.0370690659465,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0713834630591
 05/07  03:00:00,0.594310713189,1.65820303109,0.0,1.63619438965,0.0,0.0439401963625,0.0439401963625,0.0439401963625,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0748931948523
 05/07  04:00:00,0.634655626699,1.81560625319,0.0,1.79442899112,0.0,0.0478934331303,0.0478934331303,0.0478934331303,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.112209167666
 05/07  05:00:00,0.852595557736,1.88574654406,0.0,1.86211442162,0.0,0.0496201385667,0.0496201385667,0.0496201385667,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.274938988583
 05/07  06:00:00,1.30513512512,2.00470226034,0.0,1.9773976668,0.0,0.0526422153657,0.0526422153657,0.0526422153657,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.579616887519
 05/07  07:00:00,1.57499979797,1.47746515748,0.0,1.44845198112,0.0,0.0383871948316,0.0383871948316,0.0383871948316,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.663841729423
 05/07  08:00:00,1.48740977816,0.900677956891,0.0,0.876148992135,0.0,0.0231969247041,0.0231969247041,0.0231969247041,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.644339694794
 05/07  09:00:00,1.35844929167,0.267626466083,0.0,0.246750333548,0.0,0.00653165637762,0.00653165637762,0.00653165637762,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.576892133205
 05/07  10:00:00,1.286971344,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.496033135774
 05/07  11:00:00,1.23132235889,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.423502291663
 05/07  12:00:00,1.15618288647,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.367926505625
 05/07  13:00:00,1.09618574647,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.334056618674
 05/07  14:00:00,1.05178184292,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.301422017025
 05/07  15:00:00,1.08074846017,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.30537117196
 05/07  16:00:00,1.23592093904,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.346787247984
 05/07  17:00:00,1.50953414246,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.430829928208
 05/07  18:00:00,1.71026501311,0.0378179421927,0.0,0.0,0.0185717841571,0.00582135958005,0.0243931437372,0.00582135958005,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.514833826104
 05/07  19:00:00,1.76042064978,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.533377276174
 05/07  20:00:00,1.91593278553,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.487736352096
 05/07  21:00:00,1.98200311378,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.427144547842
 05/07  22:00:00,1.61182164557,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.336681181139
 05/07  23:00:00,1.20781965307,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.23637895706
 05/07  24:00:00,0.791510126536,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.12932058631
 05/08  01:00:00,0.617756093242,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0786083101341
 05/08  02:00:00,0.553735462525,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0675896560388
 05/08  03:00:00,0.545250784391,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.071138866588
 05/08  04:00:00,0.58780646475,0.420083034839,0.0,0.398905772766,0.0,0.0109709589984,0.0109709589984,0.0109709589984,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.104953635464
 05/08  05:00:00,0.792138409745,0.555226464097,0.0,0.53159434166,0.0,0.0145243922574,0.0145243922574,0.0145243922574,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.253674279502
 05/08  06:00:00,1.21120173938,0.698918698788,0.0,0.671614105247,0.0,0.0181587515458,0.0181587515458,0.0181587515458,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.530792477812
 05/08  07:00:00,1.46488319857,0.336580752091,0.0,0.307567575737,0.0,0.00823781117671,0.00823781117671,0.00823781117671,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.605035875597
 05/08  08:00:00,1.37611029215,0.216913736366,0.0,0.19238477161,0.0,0.00514034024177,0.00514034024177,0.00514034024177,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.583534094142
 05/08  09:00:00,1.25119905848,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.521204614856
 05/08  10:00:00,1.18828565664,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.448263677705
 05/08  11:00:00,1.1391506939,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.383819386195
 05/08  12:00:00,1.07402741866,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.333581543915
 05/08  13:00:00,1.02290175198,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.304360656697
 05/08  14:00:00,0.985842184834,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.274607931114
 05/08  15:00:00,1.01650517424,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.278186858884
 05/08  16:00:00,1.16710244732,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.313886675517
 05/08  17:00:00,1.43427011792,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.390917833888
 05/08  18:00:00,1.59986079924,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.463133071514
 05/08  19:00:00,1.66876014917,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.475961529752
 05/08  20:00:00,1.82656161792,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.433220554812
 05/08  21:00:00,1.90061155736,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.381359848898
 05/08  22:00:00,1.54754880083,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.300701548325
 05/08  23:00:00,1.1693874437,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.213481593029
 05/08  24:00:00,0.775753219542,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.120137362393
 05/09  01:00:00,0.616615527233,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0774677441254
 05/09  02:00:00,0.552236385333,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0660905788462
 05/09  03:00:00,0.543500055448,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.069388137645
 05/09  04:00:00,0.574913337798,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.103031467511
 05/09  05:00:00,0.774992616346,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.25105287836
 05/09  06:00:00,1.18897600788,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.526725497865
 05/09  07:00:00,1.45204915585,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.60043964406
 05/09  08:00:00,1.36652008329,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.579084225518
 05/09  09:00:00,1.24719611963,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.517201676009
 05/09  10:00:00,1.18515809659,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.445136117657
 05/09  11:00:00,1.13674280958,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.381411501878
 05/09  12:00:00,1.07209999748,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.331654122736
 05/09  13:00:00,1.02136110058,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.302820005293
 05/09  14:00:00,0.984929343268,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.273695089548
 05/09  15:00:00,1.01598567252,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.277667357166
 05/09  16:00:00,1.16635516437,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.31313939256
 05/09  17:00:00,1.43276783505,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.389415551013
 05/09  18:00:00,1.59811771117,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.461389983438
 05/09  19:00:00,1.66667992415,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.473881304739
 05/09  20:00:00,1.82459903643,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.431257973321
 05/09  21:00:00,1.89889865887,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.379646950406
 05/09  22:00:00,1.54611654072,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.299269288212
 05/09  23:00:00,1.16862527241,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.212719421731
 05/09  24:00:00,0.77585548683,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.120239629681
 05/10  01:00:00,0.617048240582,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0779004574749
 05/10  02:00:00,0.552910963009,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.066765156523
 05/10  03:00:00,0.544503679469,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0703917616662
 05/10  04:00:00,0.575574122334,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.103692252046
 05/10  05:00:00,0.774898897573,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.250959159587
 05/10  06:00:00,1.18735026285,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.525099752832
 05/10  07:00:00,1.44985402654,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.598244514744
 05/10  08:00:00,1.36404663886,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.576610781094
 05/10  09:00:00,1.24478470596,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.514790262332
 05/10  10:00:00,1.18272437144,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.442702392513
 05/10  11:00:00,1.13467194753,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.379340639828
 05/10  12:00:00,1.07027202954,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.329826154788
 05/10  13:00:00,1.01916387275,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.300622777462
 05/10  14:00:00,0.982422260459,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.271188006739
 05/10  15:00:00,1.013180437,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.274862121641
 05/10  16:00:00,1.16346550249,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.310249730679
 05/10  17:00:00,1.43013535212,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.386783068084
 05/10  18:00:00,1.59515655782,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.458428830092
 05/10  19:00:00,1.66359761938,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.470798999964
 05/10  20:00:00,1.82185667462,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.428515611512
 05/10  21:00:00,1.89653264049,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.377280932021
 05/10  22:00:00,1.54422692959,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.29737967709
 05/10  23:00:00,1.16737148613,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.211465635458
 05/10  24:00:00,0.774949862706,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.119334005557
 05/11  01:00:00,0.616483104035,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0773353209278
 05/11  02:00:00,0.552840120666,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0666943141795
 05/11  03:00:00,0.544333856837,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0702219390343
 05/11  04:00:00,0.575592018205,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.103710147917
