Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/11  05:00:00,0.77664495354,0.122691418949,0.0,0.0990592965121,0.0,0.00263973646553,0.00263973646553,0.00263973646553,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.250065479089
 05/11  06:00:00,1.19369007084,0.355356758482,0.0,0.328052164941,0.0,0.00877851406769,0.00877851406769,0.00877851406769,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.522661046758
 05/11  07:00:00,1.44781389272,0.0539686624065,0.0,0.0249554860523,0.0,0.000663427578107,0.000663427578107,0.000663427578107,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.595540953353
 05/11  08:00:00,1.3616859829,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.574250125137
 05/11  09:00:00,1.24292033708,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.512925893458
 05/11  10:00:00,1.18154479707,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.441522818137
 05/11  11:00:00,1.13360688302,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.378275575319
 05/11  12:00:00,1.06939978997,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.328953915218
 05/11  13:00:00,1.01885539968,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.300314304398
 05/11  14:00:00,0.982548669573,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.271314415853
 05/11  15:00:00,1.01368479585,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.27536648049
 05/11  16:00:00,1.16368830709,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.310472535286
 05/11  17:00:00,1.43009782063,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.386745536598
 05/11  18:00:00,1.59449902575,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.457771298019
 05/11  19:00:00,1.66280545745,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.470006838037
 05/11  20:00:00,1.82131930097,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.427978237858
 05/11  21:00:00,1.89626885607,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.377017147609
 05/11  22:00:00,1.54457523357,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.297727981064
 05/11  23:00:00,1.16829621242,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.212390361745
 05/11  24:00:00,0.785801074048,0.378532482474,0.0,0.354003517718,0.0,0.00945312403821,0.00945312403821,0.00945312403821,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.120732092861
 05/12  01:00:00,0.639975451114,0.855926876969,0.0,0.833342161621,0.0,0.0223230629189,0.0223230629189,0.0223230629189,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0785046050874
 05/12  02:00:00,0.587571893023,1.2943182588,0.0,1.27199539523,0.0,0.0339994373051,0.0339994373051,0.0339994373051,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.067426649232
 05/12  03:00:00,0.590244949734,1.7304188008,0.0,1.70841015935,0.0,0.0455262062177,0.0455262062177,0.0455262062177,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0706068257132
 05/12  04:00:00,0.626792938641,1.95718919393,0.0,1.93601193185,0.0,0.0514592818847,0.0514592818847,0.0514592818847,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.103451786469
 05/12  05:00:00,0.826893073063,2.06630308072,0.0,2.04267095829,0.0,0.0540191155909,0.0540191155909,0.0540191155909,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.248934219487
 05/12  06:00:00,1.24147846035,2.27509215451,0.0,2.24778756097,0.0,0.059262211442,0.059262211442,0.059262211442,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.519965738895
 05/12  07:00:00,1.49215720216,1.86381422311,0.0,1.83480104675,0.0,0.0481571671202,0.0481571671202,0.0481571671202,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.592390523246
 05/12  08:00:00,1.40360399541,1.73382018662,0.0,1.70929122186,0.0,0.0449410338087,0.0449410338087,0.0449410338087,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.571227103838
 05/12  09:00:00,1.26739002271,1.05674280984,0.0,1.03586667731,0.0,0.0271325945858,0.0271325945858,0.0271325945858,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.510262984503
 05/12  10:00:00,1.20850316927,1.12293046324,0.0,1.10156335863,0.0,0.0291902219211,0.0291902219211,0.0291902219211,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.439290968422
 05/12  11:00:00,1.14082937113,0.351379039815,0.0,0.330005388914,0.0,0.00879644072122,0.00879644072122,0.00879644072122,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.376701622709
 05/12  12:00:00,1.06827939148,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.327833516731
 05/12  13:00:00,1.01772468142,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.299183586137
 05/12  14:00:00,0.981320204677,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.270085950957
 05/12  15:00:00,1.0120303902,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.273712074841
 05/12  16:00:00,1.16184602371,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.3086302519
 05/12  17:00:00,1.42766846138,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.384316177347
 05/12  18:00:00,1.59168440316,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.454956675432
 05/12  19:00:00,1.66017868699,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.467380067578
 05/12  20:00:00,1.81872096101,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.425379897903
 05/12  21:00:00,1.89374149545,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.37448978698
 05/12  22:00:00,1.54258460411,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.295737351605
 05/12  23:00:00,1.16693728129,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.211031430616
 05/12  24:00:00,0.776111389151,0.0433336823262,0.0,0.0188047175701,0.0,0.000502819805188,0.000502819805188,0.000502819805188,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.119992712197
 05/13  01:00:00,0.636902388474,0.449238741055,0.0,0.426654025707,0.0,0.0114677453585,0.0114677453585,0.0114677453585,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0823398359328
 05/13  02:00:00,0.57873706263,0.754079225741,0.0,0.731756362165,0.0,0.0196943402855,0.0196943402855,0.0196943402855,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0702856774315
 05/13  03:00:00,0.577147346986,1.06475550813,0.0,1.04274686668,0.0,0.027998048703,0.027998048703,0.027998048703,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0736719763084
 05/13  04:00:00,0.620152384632,1.36218263474,0.0,1.34100537267,0.0,0.0358832563976,0.0358832563976,0.0358832563976,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.109716102331
 05/13  05:00:00,0.834002297462,1.47925642415,0.0,1.45562430171,0.0,0.0388163281437,0.0388163281437,0.0388163281437,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.267149538732
 05/13  06:00:00,1.27415174006,1.51641387542,0.0,1.48910928188,0.0,0.039449883773,0.039449883773,0.039449883773,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.561825834048
 05/13  07:00:00,1.54164405151,1.01400613552,0.0,0.984992959161,0.0,0.0259351367333,0.0259351367333,0.0259351367333,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.642938041066
 05/13  08:00:00,1.46500742297,0.832272292205,0.0,0.807743327449,0.0,0.0213230599874,0.0213230599874,0.0213230599874,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.62381120432
 05/13  09:00:00,1.35206422291,0.724155881742,0.0,0.703279749207,0.0,0.0186729015493,0.0186729015493,0.0186729015493,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.558365819265
 05/13  10:00:00,1.28934739533,0.696426772877,0.0,0.675059668269,0.0,0.018040390872,0.018040390872,0.018040390872,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.480368796235
 05/13  11:00:00,1.22418659066,0.234933432694,0.0,0.213559781793,0.0,0.00571355240838,0.00571355240838,0.00571355240838,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.410652971026
 05/13  12:00:00,1.14551777532,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.357261394482
 05/13  13:00:00,1.08706841429,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.324939286485
 05/13  14:00:00,1.04395763438,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.293597808483
 05/13  15:00:00,1.07279536329,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.297418075076
 05/13  16:00:00,1.22696802956,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.337834338507
 05/13  17:00:00,1.49824249911,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.419538284864
 05/13  18:00:00,1.67192557607,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.500887532796
 05/13  19:00:00,1.74576986116,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.518726487547
 05/13  20:00:00,1.90229971886,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.474103285425
 05/13  21:00:00,1.96993215456,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.415073588628
 05/13  22:00:00,1.60246669156,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.327326227127
 05/13  23:00:00,1.20144531065,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.230004614637
 05/13  24:00:00,0.788366324894,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.126176784669
 05/14  01:00:00,0.623797703958,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0807028967747
 05/14  02:00:00,0.557626510825,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0688694659118
 05/14  03:00:00,0.547796336109,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0723190141342
 05/14  04:00:00,0.582754233502,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.108201207599
 05/14  05:00:00,0.792839103658,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.264802673072
 05/14  06:00:00,1.23088522458,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.558009202342
 05/14  07:00:00,1.51133509426,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.638564220545
 05/14  08:00:00,1.4393505209,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.619477362241
 05/14  09:00:00,1.32942369767,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.55439819558
 05/14  10:00:00,1.26801926767,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.477081059445
 05/14  11:00:00,1.21525431704,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.407434249815
 05/14  12:00:00,1.14216466535,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.353908284514
 05/14  13:00:00,1.08377698875,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.321647860948
 05/14  14:00:00,1.04098772244,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.290627896544
 05/14  15:00:00,1.06977427702,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.294396988811
 05/14  16:00:00,1.2235601494,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.334426458347
 05/14  17:00:00,1.49424901541,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.415544801166
 05/14  18:00:00,1.66758708952,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.496549046254
 05/14  19:00:00,1.74140594297,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.514362569365
 05/14  20:00:00,1.89828772718,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.470091293745
 05/14  21:00:00,1.96628063423,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.411422068294
 05/14  22:00:00,1.59948556101,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.324345096584
 05/14  23:00:00,1.19912357515,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.227682879144
 05/14  24:00:00,0.786757066442,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.124567526216
 05/15  01:00:00,0.614508824639,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0753610415314
 05/15  02:00:00,0.550793793375,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0646479868886
 05/15  03:00:00,0.542055428575,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0679435107721
 05/15  04:00:00,0.572311516826,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.100429646538
 05/15  05:00:00,0.767654922819,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.243715184833
 05/15  06:00:00,1.17249446845,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.510243958435
 05/15  07:00:00,1.43284561377,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.581236101979
 05/15  08:00:00,1.34764309461,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.560207236845
 05/15  09:00:00,1.22990892327,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.499914479643
 05/15  10:00:00,1.16978034762,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.429758368684
 05/15  11:00:00,1.12320529832,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.367873990612
 05/15  12:00:00,1.06012448544,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.319678610691
 05/15  13:00:00,1.07342758134,0.0217402433827,0.0,0.0,0.0485270395634,0.0145765648961,0.0631036044595,0.0145765648961,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.291782881593
 05/15  14:00:00,1.11600180204,0.0229644004175,0.0,0.0,0.108596754928,0.03251924712,0.141116002048,0.03251924712,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.263651546268
 05/15  15:00:00,1.20330622492,0.0242409278068,0.0,0.0,0.151829860969,0.0454787130323,0.197308574002,0.0454787130323,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.267679335567
 05/15  16:00:00,1.380230447,0.0286727690504,0.0,0.0,0.172640578596,0.0522881862293,0.224928764825,0.0522881862293,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.30208591037
 05/15  17:00:00,1.60978147936,0.0348328319902,0.0,0.0,0.145268742755,0.0444484032113,0.189717145967,0.0444484032113,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.37671204936
 05/15  18:00:00,1.59696231756,0.0378179421927,0.0,0.0,0.0104055522145,0.00329568320827,0.0137012354227,0.00329568320827,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.446533354407
 05/15  19:00:00,1.65177382342,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.458975204002
 05/15  20:00:00,1.84691247823,0.0403775432655,0.0,0.0,0.0271396669089,0.00892174231765,0.0360614092266,0.00892174231765,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.417510005894
 05/15  21:00:00,1.88650331455,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.367251606088
 05/15  22:00:00,1.53656867809,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.289721425587
 05/15  23:00:00,1.16224116227,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.206335311593
 05/15  24:00:00,0.772639660039,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.11702380289
 05/16  01:00:00,0.615447782035,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0762999989278
 05/16  02:00:00,0.552194418114,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.066048611628
 05/16  03:00:00,0.543600984235,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0694890664323
 05/16  04:00:00,0.577884264357,0.156154590483,0.0,0.134977328411,0.0,0.00413451528743,0.00413451528743,0.00413451528743,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.101867878782
 05/16  05:00:00,0.780730803026,0.452654127221,0.0,0.429022004784,0.0,0.0125504911139,0.0125504911139,0.0125504911139,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.244240573926
 05/16  06:00:00,1.18900171272,0.651503634999,0.0,0.624199041458,0.0,0.0174913167776,0.0174913167776,0.0174913167776,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.509259885921
 05/16  07:00:00,1.43632480768,0.20641385146,0.0,0.177400675106,0.0,0.00482893351243,0.00482893351243,0.00482893351243,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.579886362371
 05/16  08:00:00,1.3463567009,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.558920843131
 05/16  09:00:00,1.22884038883,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.498845945208
 05/16  10:00:00,1.1689739984,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.428952019469
 05/16  11:00:00,1.12269502944,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.367363721739
 05/16  12:00:00,1.05999911814,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.319553243392
 05/16  13:00:00,1.01004612088,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.291505025593
 05/16  14:00:00,0.974619105864,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.263384852144
 05/16  15:00:00,1.00564336374,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.267325048383
 05/16  16:00:00,1.15459518219,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.301379410382
 05/16  17:00:00,1.41884203366,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.375489749626
 05/16  18:00:00,1.58151486807,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.444787140343
 05/16  19:00:00,1.64964966386,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.456851044449
 05/16  20:00:00,1.80912423929,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.415783176182
 05/16  21:00:00,1.88521930334,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.365967594878
 05/16  22:00:00,1.53550238641,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.28865513391
 05/16  23:00:00,1.16137811704,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.205472266364
 05/16  24:00:00,0.771872263169,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.11625640602
 05/17  01:00:00,0.614560548816,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0754127657081
 05/17  02:00:00,0.551012850386,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0648670438997
 05/17  03:00:00,0.542265348779,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0681534309765
 05/17  04:00:00,0.572067782709,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.100185912422
 05/17  05:00:00,0.765678478391,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.241738740405
 05/17  06:00:00,1.16754077821,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.505290268189
 05/17  07:00:00,1.42689856584,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.575289054042
 05/17  08:00:00,1.34180043811,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.55436458034
 05/17  09:00:00,1.22481452358,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.494820079957
 05/17  10:00:00,1.16540781249,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.425385833557
 05/17  11:00:00,1.11964190024,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.364310592533
 05/17  12:00:00,1.0569544669,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.316508592148
 05/17  13:00:00,1.00969643947,0.0217402433827,0.0,0.0,0.00183338702743,0.000528730667803,0.00236211769523,0.000528730667803,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.288793226494
 05/17  14:00:00,1.09585048176,0.0229644004175,0.0,0.0,0.0958403303679,0.0278345383575,0.123674868725,0.0278345383575,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.260941359312
 05/17  15:00:00,1.28193787893,0.0242409278068,0.0,0.0,0.217016376409,0.0616635764058,0.278679952815,0.0616635764058,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.264939610763
 05/17  16:00:00,1.49519778311,0.0286727690504,0.0,0.0,0.264509690248,0.0785131716381,0.343022861886,0.0785131716381,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.298959149421
 05/17  17:00:00,1.82422048639,0.0348328319902,0.0,0.0,0.314001902578,0.0940765980871,0.408078500665,0.0940765980871,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.372789701689
 05/17  18:00:00,1.99995444055,0.0378179421927,0.0,0.0,0.323389233283,0.0979317403468,0.421320973629,0.0979317403468,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.441905739187
 05/17  19:00:00,1.97112792192,0.0390355529332,0.0,0.0,0.24691437452,0.0774811425648,0.324395517084,0.0774811425648,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.45393378542
 05/17  20:00:00,2.09895924125,0.0403775432655,0.0,0.0,0.223135273045,0.0694762160306,0.292611489076,0.0694762160306,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.413006689068
 05/17  21:00:00,2.12315579751,0.0394348768858,0.0,0.0,0.182791445834,0.0576763445998,0.240467790433,0.0576763445998,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.363436298609
 05/17  22:00:00,1.68264843976,0.0341258322054,0.0,0.0,0.113241395304,0.0360752888903,0.149316684195,0.0360752888903,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.286484503058
 05/17  23:00:00,1.21576165078,0.029654713196,0.0,0.0,0.042720110457,0.0135152878337,0.0562353982907,0.0135152878337,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.203620401817
 05/17  24:00:00,0.77039702855,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.114781171401
 05/18  01:00:00,0.61337723075,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0742294476429
 05/18  02:00:00,0.549776575811,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0636307693251
 05/18  03:00:00,0.540954496041,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0668425782381
 05/18  04:00:00,0.57059899584,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0987171255522
 05/18  05:00:00,0.763476261197,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.239536523212
 05/18  06:00:00,1.16390650869,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.501655998677
 05/18  07:00:00,1.42287342136,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.571263909569
 05/18  08:00:00,1.33804162459,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.550605766821
 05/18  09:00:00,1.22151055139,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.491516107762
 05/18  10:00:00,1.16283431689,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.422812337958
 05/18  11:00:00,1.11759320739,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.362261899686
 05/18  12:00:00,1.0555101628,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.315064288054
 05/18  13:00:00,1.00613142459,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.287590329301
 05/18  14:00:00,0.978135893087,0.0229644004175,0.0,0.0,0.00558457462675,0.00168997602439,0.00727455065114,0.00168997602439,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.259627088715
 05/18  15:00:00,1.07153369609,0.0242409278068,0.0,0.0,0.0534597993941,0.0161784565371,0.0696382559311,0.0161784565371,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.263577124805
 05/18  16:00:00,1.28484506496,0.0286727690504,0.0,0.0,0.103023897578,0.0312001449638,0.134224042541,0.0312001449638,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.29740525061
 05/18  17:00:00,1.54565292172,0.0348328319902,0.0,0.0,0.100225443393,0.0312360072227,0.131461450616,0.0312360072227,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.370839187068
 05/18  18:00:00,1.64503545631,0.0378179421927,0.0,0.0,0.0516661706428,0.0169959367006,0.0686621073434,0.0169959367006,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.439645621232
 05/18  19:00:00,1.75808787689,0.0390355529332,0.0,0.0,0.0861999105847,0.0275024037725,0.113702314357,0.0275024037725,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.451586943118
 05/18  20:00:00,1.86033814032,0.0403775432655,0.0,0.0,0.0422829925859,0.0138446216945,0.0561276142804,0.0138446216945,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.410869462929
 05/18  21:00:00,1.88081906673,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.36156735826
 05/18  22:00:00,1.53206927747,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.28522202497
 05/18  23:00:00,1.158912337,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.203006486325
 05/18  24:00:00,0.770726271005,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.115110413856
 05/19  01:00:00,0.613707152516,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0745593694088
 05/19  02:00:00,0.550431164634,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0642853581475
 05/19  03:00:00,0.541906083789,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0677941659862
 05/19  04:00:00,0.571372233327,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0994903630396
 05/19  05:00:00,0.763673681938,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.239733943953
 05/19  06:00:00,1.1626154243,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.50036491428
 05/19  07:00:00,1.4214820627,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.56987255091
 05/19  08:00:00,1.33669870447,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.549262846699
 05/19  09:00:00,1.22048003109,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.490485587464
 05/19  10:00:00,1.16245059418,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.422428615247
 05/19  11:00:00,1.11761381127,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.362282503568
 05/19  12:00:00,1.0557450369,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.315299162156
 05/19  13:00:00,1.00683985783,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.288298762549
 05/19  14:00:00,0.972023161898,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.260788908178
 05/19  15:00:00,1.00303528362,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.264716968264
 05/19  16:00:00,1.15147725606,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.298261484253
 05/19  17:00:00,1.41468329842,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.371331014382
 05/19  18:00:00,1.5762049438,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.439477216067
 05/19  19:00:00,1.64422249527,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.451423875859
 05/19  20:00:00,1.80434750158,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.411006438475
 05/19  21:00:00,1.88130188927,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.362050180806
 05/19  22:00:00,1.53319300394,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.286345751439
 05/19  23:00:00,1.16544616868,0.184653137766,0.0,0.15499842457,0.0,0.00459220540521,0.00459220540521,0.00459220540521,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.204948112598
 05/19  24:00:00,0.792284723781,0.714574806442,0.0,0.690045841686,0.0,0.0195759767753,0.0195759767753,0.0195759767753,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.117092889857
 05/20  01:00:00,0.656583206814,1.22597086899,0.0,1.20338615365,0.0,0.0329280058574,0.0329280058574,0.0329280058574,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0805603937737
 05/20  02:00:00,0.604990381677,1.78577084357,0.0,1.76344797999,0.0,0.0472024917004,0.0472024917004,0.0472024917004,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0690308450628
 05/20  03:00:00,0.604746626581,2.17763748133,0.0,2.15562883988,0.0,0.0569929718784,0.0569929718784,0.0569929718784,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0722763327284
 05/20  04:00:00,0.644840236221,2.43433791479,0.0,2.41316065271,0.0,0.0634198201765,0.0634198201765,0.0634198201765,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.106867390142
 05/20  05:00:00,0.8545067665,2.63234210089,0.0,2.60870997846,0.0,0.0682205639012,0.0682205639012,0.0682205639012,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.258249772013
 05/20  06:00:00,1.28421762063,2.70884478577,0.0,2.68154019223,0.0,0.0698426674813,0.0698426674813,0.0698426674813,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.541498930916
 05/20  07:00:00,1.53863856674,1.84244344084,0.0,1.81343026449,0.0,0.0468128529045,0.0468128529045,0.0468128529045,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.619054840122
 05/20  08:00:00,1.4473114345,1.07365479828,0.0,1.04912583352,0.0,0.0270815978878,0.0270815978878,0.0270815978878,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.600356677952
 05/20  09:00:00,1.32262559151,0.422501168494,0.0,0.401625035959,0.0,0.0104012407459,0.0104012407459,0.0104012407459,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.537198848672
 05/20  10:00:00,1.25459963208,0.079451539116,0.0,0.0580844345086,0.0,0.0015085265244,0.0015085265244,0.0015085265244,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.462152897339
 05/20  11:00:00,1.20256774593,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.39474767871
 05/20  12:00:00,1.13133469729,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.34307831645
 05/20  13:00:00,1.07398248491,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.311853357112
 05/20  14:00:00,1.03216794117,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.28180811528
 05/20  15:00:00,1.06079176981,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.285414481603
 05/20  16:00:00,1.21295235776,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.323818666711
 05/20  17:00:00,1.48114405908,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.402439844831
 05/20  18:00:00,1.6622163031,0.0378179421927,0.0,0.0,0.00772020326015,0.00248733239047,0.0102075356506,0.00248733239047,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.480970724181
 05/20  19:00:00,1.72553072072,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.498487347113
 05/20  20:00:00,1.88406050765,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.455864074217
 05/20  21:00:00,1.95426717394,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.39940860801
 05/20  22:00:00,1.59083419934,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.315693734911
 05/20  23:00:00,1.19437270649,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.222932010476
 05/20  24:00:00,0.785747873174,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.123558332948
 05/21  01:00:00,0.626311286986,0.138734111754,0.0,0.116149396406,0.0,0.00310075786327,0.00310075786327,0.00310075786327,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0801157219394
 05/21  02:00:00,0.574044493036,0.63500317135,0.0,0.612680307775,0.0,0.0164327315947,0.0164327315947,0.0164327315947,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0688547165273
 05/21  03:00:00,0.578765031867,1.18732352496,0.0,1.16531488352,0.0,0.0312071246399,0.0312071246399,0.0312071246399,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0720805852523
 05/21  04:00:00,0.623390654955,1.61304794891,0.0,1.59187068684,0.0,0.0423696762546,0.0423696762546,0.0423696762546,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.106467952797
 05/21  05:00:00,0.832779888205,1.82198024816,0.0,1.79834812572,0.0,0.0477415748727,0.0477415748727,0.0477415748727,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.257001882747
 05/21  06:00:00,1.25991843049,1.87208478157,0.0,1.84478018803,0.0,0.0483934635132,0.0483934635132,0.0483934635132,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.538648944747
 05/21  07:00:00,1.51390109769,1.01070165732,0.0,0.981688480965,0.0,0.0254239830475,0.0254239830475,0.0254239830475,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.615706240935
 05/21  08:00:00,1.42281737192,0.253661724545,0.0,0.229132759789,0.0,0.00587602927081,0.00587602927081,0.00587602927081,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.597068183987
 05/21  09:00:00,1.30896863403,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.533943131944
 05/21  10:00:00,1.24993130665,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.458993098433
 05/21  11:00:00,1.19971635881,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.39189629159
 05/21  12:00:00,1.12885397892,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.340597598077
 05/21  13:00:00,1.07184836388,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.309719236077
 05/21  14:00:00,1.03029170477,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.279931878878
 05/21  15:00:00,1.05844676294,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.283069474731
 05/21  16:00:00,1.2115258225,0.0286727690504,0.0,0.0,0.000648681716255,0.000203754410936,0.000852436127191,0.000203754410936,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.321539695319
 05/21  17:00:00,1.47852812333,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.399823909083
 05/21  18:00:00,1.73978492559,0.0378179421927,0.0,0.0,0.0685000919055,0.021954152443,0.0904542443485,0.021954152443,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.478292637974
 05/21  19:00:00,1.7761571641,0.0390355529332,0.0,0.0,0.0401242579519,0.0132635912657,0.0533878492176,0.0132635912657,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.495725941272
 05/21  20:00:00,1.88324573151,0.0403775432655,0.0,0.0,0.00149187864649,0.00049299823969,0.00198487688618,0.00049299823969,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.453064421186
 05/21  21:00:00,1.95152835759,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.396669791653
 05/21  22:00:00,1.58843387507,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.313293410645
 05/21  23:00:00,1.19239862809,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.220957932075
 05/21  24:00:00,0.784255611852,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.122066071626
 05/22  01:00:00,0.614037826475,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0748900433674
 05/22  02:00:00,0.550904669619,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0647588631331
 05/22  03:00:00,0.5424177418,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0683058239971
 05/22  04:00:00,0.571275042263,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0993931719753
 05/22  05:00:00,0.763446090596,0.100473242206,0.0,0.0768411197698,0.0,0.00223528819145,0.00223528819145,0.00223528819145,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.237271064419
 05/22  06:00:00,1.15813401723,0.109592219297,0.0,0.0822876257559,0.0,0.00235053361875,0.00235053361875,0.00235053361875,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.493532973594
 05/22  07:00:00,1.41295554016,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.561346028371
 05/22  08:00:00,1.3283027819,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.540866924132
 05/22  09:00:00,1.21263377649,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.482639332861
 05/22  10:00:00,1.15520116665,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.415179187719
 05/22  11:00:00,1.11093021609,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.355598908387
 05/22  12:00:00,1.04980855834,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.309362683593
 05/22  13:00:00,1.00121289025,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.282671794964
 05/22  14:00:00,0.966251226646,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.255016972925
 05/22  15:00:00,0.99697559694,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.258657281584
 05/22  16:00:00,1.14468086357,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.291465091766
 05/22  17:00:00,1.48555287934,0.0348328319902,0.0,0.0,0.0609457401589,0.0181163555313,0.0790620956901,0.0181163555313,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.363138499611
 05/22  18:00:00,1.5694781935,0.0378179421927,0.0,0.0,0.00170538765505,0.000526676955213,0.00223206461026,0.000526676955213,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.430518401162
 05/22  19:00:00,1.63550777962,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.442709160204
 05/22  20:00:00,1.79613041993,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.402789356821
 05/22  21:00:00,1.87361501748,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.354363309009
 05/22  22:00:00,1.52687154557,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.280024293066
 05/22  23:00:00,1.15594919219,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.200043341514
 05/22  24:00:00,0.769822078172,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.114206221023
 05/23  01:00:00,0.614177505717,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0750297226089
 05/23  02:00:00,0.551092485818,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0649466793316
 05/23  03:00:00,0.543103428257,0.038128881685,0.0,0.0161202402358,0.0,0.000481514467052,0.000481514467052,0.000481514467052,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0685099959869
 05/23  04:00:00,0.578378978134,0.263886590111,0.0,0.242709328038,0.0,0.00709339732093,0.00709339732093,0.00709339732093,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.099403710525
 05/23  05:00:00,0.773877211795,0.506578491894,0.0,0.482946369458,0.0,0.0136992152551,0.0136992152551,0.0136992152551,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.236238258554
 05/23  06:00:00,1.16635021222,0.505377081931,0.0,0.47807248839,0.0,0.0131321141742,0.0131321141742,0.0131321141742,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.490967588025
 05/23  07:00:00,1.41044441581,0.0406327381369,0.0,0.0116195617827,0.0,0.000313469427409,0.000313469427409,0.000313469427409,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.558521434595
 05/23  08:00:00,1.32531619996,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.537880342191
 05/23  09:00:00,1.20986651336,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.479872069739
 05/23  10:00:00,1.15259762746,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.412575648531
 05/23  11:00:00,1.10878636027,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.353455052566
