Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/04  12:00:00,1.11680208048,0.0184413569513,0.0,0.0,0.0483371551293,0.0147271796823,0.0630643348115,0.0147271796823,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.314217306381
 06/04  13:00:00,1.16539124017,0.0190790487337,0.0,0.0,0.126876360453,0.0386700209629,0.165546381416,0.0386700209629,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.286273396171
 06/04  14:00:00,1.2064564119,0.0201533583131,0.0,0.0,0.188884573762,0.05854596304,0.247430536802,0.05854596304,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.259114251963
 06/04  15:00:00,1.32764431209,0.0212736276606,0.0,0.0,0.260589944466,0.0794742214811,0.340064165947,0.0794742214811,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.262852693907
 06/04  16:00:00,1.52314919903,0.0251629730363,0.0,0.0,0.307518568228,0.0953504991968,0.402869067425,0.0953504991968,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.298636523568
 06/04  17:00:00,1.76190828871,0.0305689907594,0.0,0.0,0.303686718523,0.0956074236841,0.399294142207,0.0956074236841,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.371434421987
 06/04  18:00:00,1.98235979497,0.0331886975413,0.0,0.0,0.357967164612,0.112678368205,0.470645532818,0.112678368205,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.44454810833
 06/04  19:00:00,1.96907262804,0.0342572621497,0.0,0.0,0.309427399239,0.0987433368328,0.408170736072,0.0987433368328,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.460992911073
 06/04  20:00:00,1.99744937289,0.0354349812073,0.0,0.0,0.229364500037,0.0748943730143,0.304258873052,0.0748943730143,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.421242441102
 06/04  21:00:00,2.02842904753,0.0346077053815,0.0,0.0,0.167706725298,0.055100287491,0.222807012789,0.055100287491,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.368668354193
 06/04  22:00:00,1.6375793012,0.0299485338901,0.0,0.0,0.100883773701,0.0331429595389,0.13402673324,0.0331429595389,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.29143849088
 06/04  23:00:00,1.15961340221,0.0260247186883,0.0,0.0,0.0282751557951,0.00928879383506,0.0375639496302,0.00928879383506,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.205865749459
 06/04  24:00:00,0.731102805135,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.114011282635
 06/05  01:00:00,0.569012386051,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0702992462319
 06/05  02:00:00,0.506371584871,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0610178877933
 06/05  03:00:00,0.497812896495,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0639521739282
 06/05  04:00:00,0.525325568382,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0927165739397
 06/05  05:00:00,0.69971699978,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.220181910725
 06/05  06:00:00,1.0605263807,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.457207914928
 06/05  07:00:00,1.29392258624,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.519385719917
 06/05  08:00:00,1.22101200779,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.500073647118
 06/05  09:00:00,1.12798725983,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.446159046092
 06/05  10:00:00,1.08052751085,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.384120256672
 06/05  11:00:00,1.03637933792,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.329475214692
 06/05  12:00:00,0.978434090387,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.286724157192
 06/05  13:00:00,0.932120612278,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.262137182213
 06/05  14:00:00,0.897714096095,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.236928045141
 06/05  15:00:00,0.965772377662,0.0212736276606,0.0,0.0,0.02865915228,0.0088765939678,0.0375357462478,0.0088765939678,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.240568152039
 06/05  16:00:00,1.16437965995,0.0251629730363,0.0,0.0,0.0820400476736,0.0255023681706,0.107542415844,0.0255023681706,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.271111555321
 06/05  17:00:00,1.40801106758,0.0305689907594,0.0,0.0,0.0869630265072,0.0273721431306,0.114335169638,0.0273721431306,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.337848103644
 06/05  18:00:00,1.53829978063,0.0331886975413,0.0,0.0,0.0788399621577,0.0259166810899,0.104756643248,0.0259166810899,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.400687299105
 06/05  19:00:00,1.54988887439,0.0342572621497,0.0,0.0,0.0544387649198,0.0178941590306,0.0723329239503,0.0178941590306,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.411891723736
 06/05  20:00:00,1.63435700177,0.0354349812073,0.0,0.0,0.0169706784012,0.00557769173391,0.0225483701351,0.00557769173391,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.374715943231
 06/05  21:00:00,1.73123759946,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.329890776382
 06/05  22:00:00,1.44486215669,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.26104129153
 06/05  23:00:00,1.08793990857,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.187291050787
 06/05  24:00:00,0.718264231655,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.107746392231
 06/06  01:00:00,0.570007676205,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0712945363859
 06/06  02:00:00,0.507759962769,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0624062656911
 06/06  03:00:00,0.499330742578,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0654700200115
 06/06  04:00:00,0.526548700404,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0939397059624
 06/06  05:00:00,0.700339171845,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.22080408279
 06/06  06:00:00,1.05998796229,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.456669496512
 06/06  07:00:00,1.29308268883,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.51854582251
 06/06  08:00:00,1.22037946244,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.499441101777
 06/06  09:00:00,1.12767214644,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.445843932709
 06/06  10:00:00,1.08074350365,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.384336249467
 06/06  11:00:00,1.03687622402,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.32997210079
 06/06  12:00:00,0.97924659802,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.287536664825
 06/06  13:00:00,0.933229555637,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.263246125572
 06/06  14:00:00,0.898963142369,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.238177091415
 06/06  15:00:00,0.929280387531,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.241611908156
 06/06  16:00:00,1.05753107231,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.271805383524
 06/06  17:00:00,1.29377675477,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.337948960471
 06/06  18:00:00,1.43294764911,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.40009181083
 06/06  19:00:00,1.47685970691,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.411195480208
 06/06  20:00:00,1.611388471,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.37429578259
 06/06  21:00:00,1.73109591907,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.329749095988
 06/06  22:00:00,1.44530036974,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.261479504577
 06/06  23:00:00,1.08899864595,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.188349788164
 06/06  24:00:00,0.719892830158,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.109374990735
 06/07  01:00:00,0.571710309648,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0729971698295
 06/07  02:00:00,0.5092651514,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0639114543224
 06/07  03:00:00,0.500997901657,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0671371790908
 06/07  04:00:00,0.528166939666,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0955579452235
 06/07  05:00:00,0.701247528691,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.221712439636
 06/07  06:00:00,1.05968719892,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.456368733144
 06/07  07:00:00,1.29216676485,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.517629898531
 06/07  08:00:00,1.21907650522,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.498138144552
 06/07  09:00:00,1.12616732451,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.444339110776
 06/07  10:00:00,1.07884050738,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.382433253195
 06/07  11:00:00,1.03495906152,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.328054938292
 06/07  12:00:00,0.977140840777,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.285430907582
 06/07  13:00:00,0.931136133108,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.261152703043
 06/07  14:00:00,0.897200190377,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.236414139422
 06/07  15:00:00,0.92757993714,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.239911457764
 06/07  16:00:00,1.05515382133,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.269428132541
 06/07  17:00:00,1.29129253704,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.335464742738
 06/07  18:00:00,1.43020618566,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.397350347377
 06/07  19:00:00,1.47435485213,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.40869062543
 06/07  20:00:00,1.60905307592,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.371960387508
 06/07  21:00:00,1.72876052475,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.327413701672
 06/07  22:00:00,1.44303972921,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.259218864046
 06/07  23:00:00,1.08697375324,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.186324895456
 06/07  24:00:00,0.718318872848,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.107801033425
 06/08  01:00:00,0.570564459642,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0718513198229
 06/08  02:00:00,0.508263227074,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0629095299962
 06/08  03:00:00,0.500020327781,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0661596052144
 06/08  04:00:00,0.527016330174,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0944073357318
 06/08  05:00:00,0.699437628953,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.219902539898
 06/08  06:00:00,1.05646321809,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.453144752318
 06/08  07:00:00,1.28849825109,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.513961384773
 06/08  08:00:00,1.21540567176,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.494467311097
 06/08  09:00:00,1.12273240108,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.440904187341
 06/08  10:00:00,1.07562594885,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.379218694666
 06/08  11:00:00,1.03207746106,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.325173337836
 06/08  12:00:00,0.974644164234,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.282934231039
 06/08  13:00:00,0.928664592413,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.258681162348
 06/08  14:00:00,0.894653911006,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.233867860051
 06/08  15:00:00,1.01267737139,0.0212736276606,0.0,0.0,0.0678083332208,0.0199423781682,0.087750711389,0.0199423781682,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.237258180627
 06/08  16:00:00,1.24250776592,0.0251629730363,0.0,0.0,0.145936408307,0.0437054071742,0.189641815481,0.0437054071742,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.267140261656
 06/08  17:00:00,1.54914112284,0.0305689907594,0.0,0.0,0.199566074196,0.060886473627,0.260452547823,0.060886473627,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.332860780719
 06/08  18:00:00,1.74568881643,0.0331886975413,0.0,0.0,0.24270161911,0.0753391146327,0.318040733743,0.0753391146327,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.39479224441
 06/08  19:00:00,1.75658813597,0.0342572621497,0.0,0.0,0.216697347351,0.0683351271497,0.285032474501,0.0683351271497,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.405891434766
 06/08  20:00:00,1.81760921295,0.0354349812073,0.0,0.0,0.159543838566,0.0517213614401,0.211265200006,0.0517213614401,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.36925132454
 06/08  21:00:00,1.8756869151,0.0346077053815,0.0,0.0,0.112460686876,0.0368982617746,0.149358948651,0.0368982617746,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.324981143363
 06/08  22:00:00,1.51837581371,0.0299485338901,0.0,0.0,0.0582990701332,0.019137258131,0.0774363282643,0.019137258131,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.257118620289
 06/08  23:00:00,1.08494700765,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.184298149864
 06/08  24:00:00,0.716495014301,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.105977174878
 06/09  01:00:00,0.568716339084,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0700031992654
 06/09  02:00:00,0.506368077742,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0610143806641
 06/09  03:00:00,0.497826946247,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0639662236804
 06/09  04:00:00,0.525004526703,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0923955322609
 06/09  05:00:00,0.69682498206,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.217289893005
 06/09  06:00:00,1.05266282316,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.449344357391
 06/09  07:00:00,1.2843526892,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.509815822883
 06/09  08:00:00,1.21130704565,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.490368684983
 06/09  09:00:00,1.1188549763,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.437026762561
 06/09  10:00:00,1.07199395227,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.375586698087
 06/09  11:00:00,1.02881047515,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.321906351922
 06/09  12:00:00,1.05992630926,0.0184413569513,0.0,0.0,0.0686299637494,0.0194149739448,0.0880449376943,0.0194149739448,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.28017143837
 06/09  13:00:00,1.17694800514,0.0190790487337,0.0,0.0,0.196138877719,0.054295763338,0.250434641057,0.054295763338,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.256529934017
 06/09  14:00:00,1.3211646468,0.0201533583131,0.0,0.0,0.335338081604,0.0927979709904,0.428136052594,0.0927979709904,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.232242543256
 06/09  15:00:00,1.52779999748,0.0212736276606,0.0,0.0,0.473251444714,0.130957547306,0.604208992021,0.130957547306,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.235922526085
 06/09  16:00:00,1.72691329406,0.0251629730363,0.0,0.0,0.524199007191,0.151144106848,0.675343114039,0.151144106848,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.265844491235
 06/09  17:00:00,2.08181124214,0.0305689907594,0.0,0.0,0.61686808423,0.177875599362,0.794743683592,0.177875599362,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.331239764249
 06/09  18:00:00,2.18339907738,0.0331886975413,0.0,0.0,0.585494752438,0.172169660384,0.757664412822,0.172169660384,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.392878826278
 06/09  19:00:00,2.08620429258,0.0342572621497,0.0,0.0,0.472475446559,0.144124509858,0.616599956416,0.144124509858,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.403940109467
 06/09  20:00:00,2.08001210596,0.0354349812073,0.0,0.0,0.361507866903,0.113937344117,0.47544521102,0.113937344117,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.367474206533
 06/09  21:00:00,2.11761945844,0.0346077053815,0.0,0.0,0.298673745983,0.0941794535052,0.392853199488,0.0941794535052,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.323419435867
 06/09  22:00:00,1.56360635434,0.0299485338901,0.0,0.0,0.0938344903861,0.0300252892992,0.123859779685,0.0300252892992,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.255925709498
 06/09  23:00:00,1.08405108122,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.183402223438
 06/09  24:00:00,0.715839240158,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.105321400735
 06/10  01:00:00,0.575463859736,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0728036958417
 06/10  02:00:00,0.510917948581,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.062953013076
 06/10  03:00:00,0.501311627523,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0660855007843
 06/10  04:00:00,0.532422476603,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0971423265456
 06/10  05:00:00,0.715730616108,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.232098834453
 06/10  06:00:00,1.09834613089,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.484402152898
 06/10  07:00:00,1.34764771679,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.55194948855
 06/10  08:00:00,1.28728688396,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.533911222402
 06/10  09:00:00,1.20341659241,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.476557320205
 06/10  10:00:00,1.25843697418,0.018751585386,0.0,0.0,0.0790244551418,0.022799556895,0.101824012037,0.022799556895,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.409289478673
 06/10  11:00:00,1.33979691764,0.018757330357,0.0,0.0,0.179664980779,0.0507500970623,0.230415077842,0.0507500970623,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.349988957053
 06/10  12:00:00,1.43347596139,0.0184413569513,0.0,0.0,0.304997761534,0.0843376922145,0.389335453748,0.0843376922145,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.304620068359
 06/10  13:00:00,1.53197905292,0.0190790487337,0.0,0.0,0.423589874972,0.117118031309,0.540707906281,0.117118031309,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.277699684064
 06/10  14:00:00,1.72471269288,0.0201533583131,0.0,0.0,0.608646322736,0.164689717575,0.77333604031,0.164689717575,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.251465029441
 06/10  15:00:00,1.90581268509,0.0212736276606,0.0,0.0,0.725394733782,0.200553543291,0.925948277072,0.200553543291,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.255136955786
 06/10  16:00:00,2.10247664106,0.0251629730363,0.0,0.0,0.772848206695,0.218203819179,0.991052025874,0.218203819179,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.289781007156
 06/10  17:00:00,2.39209856083,0.0305689907594,0.0,0.0,0.807759505267,0.232760121875,1.04051962714,0.232760121875,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.360399209171
 06/10  18:00:00,2.48672409563,0.0331886975413,0.0,0.0,0.767079154115,0.221048485842,0.988127639956,0.221048485842,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.431430301855
 06/10  19:00:00,2.31681513032,0.0342572621497,0.0,0.0,0.589689794039,0.17972580108,0.769415595118,0.17972580108,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.447490554304
 06/10  20:00:00,2.24017824137,0.0354349812073,0.0,0.0,0.423973918191,0.135384403377,0.559358321568,0.135384403377,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.408871861067
 06/10  21:00:00,2.24218191645,0.0346077053815,0.0,0.0,0.339062367941,0.108323339694,0.447385707635,0.108323339694,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.357842528264
 06/10  22:00:00,1.76940579663,0.0299485338901,0.0,0.0,0.206525693167,0.0676151379195,0.274140831086,0.0676151379195,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.283150888458
 06/10  23:00:00,1.26311508853,0.0260247186883,0.0,0.0,0.110362931692,0.0361447312221,0.146507662914,0.0361447312221,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.200423722498
 06/10  24:00:00,0.749142356553,0.0215264063852,0.0,0.0,0.015572050409,0.005138285916,0.020710336325,0.005138285916,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.111340497728
 06/11  01:00:00,0.575051059294,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0723908953996
 06/11  02:00:00,0.510596422923,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0626314874177
 06/11  03:00:00,0.50095488839,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0657287616518
 06/11  04:00:00,0.531667764026,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0963876139684
 06/11  05:00:00,0.714560078391,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.230928296736
 06/11  06:00:00,1.09570259871,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.481758620717
 06/11  07:00:00,1.34453143282,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.548833204573
 06/11  08:00:00,1.28425899278,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.530883331223
 06/11  09:00:00,1.22697181055,0.01832071256,0.0,0.0,0.0203850039639,0.00588099920572,0.0262660031697,0.00588099920572,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.47384653518
 06/11  10:00:00,1.40930409568,0.018751585386,0.0,0.0,0.198675246377,0.0561189017387,0.254794148115,0.0561189017387,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.407186464095
 06/11  11:00:00,1.44792400579,0.018757330357,0.0,0.0,0.265389548125,0.0749299384989,0.340319486624,0.0749299384989,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.348211636418
 06/11  12:00:00,1.51745343147,0.0184413569513,0.0,0.0,0.370303018634,0.104540073027,0.474843091661,0.104540073027,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.303089900526
 06/11  13:00:00,1.55359193553,0.0190790487337,0.0,0.0,0.435689844983,0.127998129128,0.56368797411,0.127998129128,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.276332498838
 06/11  14:00:00,1.7157121573,0.0201533583131,0.0,0.0,0.597015308638,0.168538725757,0.765554034395,0.168538725757,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.250246499773
 06/11  15:00:00,1.92411073283,0.0212736276606,0.0,0.0,0.740712709721,0.204762568017,0.945475277738,0.204762568017,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.25390800286
 06/11  16:00:00,2.10033619194,0.0251629730363,0.0,0.0,0.772302122707,0.218020567044,0.990322689751,0.218020567044,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.28836989415
 06/11  17:00:00,2.40149392765,0.0305689907594,0.0,0.0,0.816455594999,0.23521904505,1.05167464005,0.23521904505,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.358639563088
 06/11  18:00:00,2.45676778136,0.0331886975413,0.0,0.0,0.742213400333,0.218049221338,0.960262621671,0.218049221338,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.429339005868
 06/11  19:00:00,2.3241608596,0.0342572621497,0.0,0.0,0.59701866423,0.181895266672,0.778913930901,0.181895266672,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.445337947803
 06/11  20:00:00,2.31537749023,0.0354349812073,0.0,0.0,0.485961058579,0.150568625669,0.636529684249,0.150568625669,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.40689974725
 06/11  21:00:00,2.30520729042,0.0346077053815,0.0,0.0,0.389538571042,0.122598342654,0.512136913696,0.122598342654,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.356116696174
 06/11  22:00:00,1.85793225447,0.0299485338901,0.0,0.0,0.275903114418,0.0880852847585,0.363988399176,0.0880852847585,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.281829778207
 06/11  23:00:00,1.37619705616,0.0260247186883,0.0,0.0,0.198093232739,0.0623633586652,0.260456591404,0.0623633586652,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.199556761638
 06/11  24:00:00,0.862748953904,0.0215264063852,0.0,0.0,0.102109847527,0.0326091127622,0.13471896029,0.0326091127622,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.110938471114
 06/12  01:00:00,0.595663450894,0.0198201499944,0.0,0.0,0.0213069842873,0.00697264915899,0.0282796334462,0.00697264915899,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0686706776286
 06/12  02:00:00,0.504939898945,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0595862018677
 06/12  03:00:00,0.496257191228,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0623964686619
 06/12  04:00:00,0.522807271401,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0901982769588
 06/12  05:00:00,0.692530329546,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.212995240491
 06/12  06:00:00,1.04468104721,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.441362581435
 06/12  07:00:00,1.27533341587,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.500796549548
 06/12  08:00:00,1.20257012722,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.481631766548
 06/12  09:00:00,1.18965210239,0.01832071256,0.0,0.0,0.0609093294962,0.0175570206744,0.0784663501706,0.0175570206744,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.429357538488
 06/12  10:00:00,1.36275805994,0.018751585386,0.0,0.0,0.231598405941,0.0653897521442,0.296988158086,0.0653897521442,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.369362647669
 06/12  11:00:00,1.40392846599,0.018757330357,0.0,0.0,0.297770153496,0.0823141524653,0.380084305961,0.0823141524653,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.316940036799
 06/12  12:00:00,1.47550838496,0.0184413569513,0.0,0.0,0.397771793482,0.109954886645,0.507726680127,0.109954886645,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.276071771637
 06/12  13:00:00,1.59587431987,0.0190790487337,0.0,0.0,0.527280907577,0.145754001639,0.673034909216,0.145754001639,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.252855980586
 06/12  14:00:00,1.79515288907,0.0201533583131,0.0,0.0,0.712616319632,0.192781107374,0.905397427006,0.192781107374,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.228969411109
 06/12  15:00:00,1.99709648991,0.0212736276606,0.0,0.0,0.847533823309,0.229281602518,1.07681542583,0.229281602518,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.232612584708
 06/12  16:00:00,2.20366989186,0.0251629730363,0.0,0.0,0.905557114423,0.250319601549,1.15587671597,0.250319601549,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.262067487098
 06/12  17:00:00,2.5613556479,0.0305689907594,0.0,0.0,1.00019206303,0.27883542225,1.27902748528,0.27883542225,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.326500368318
 06/12  18:00:00,2.61089003133,0.0331886975413,0.0,0.0,0.928606637792,0.262141277044,1.19074791484,0.262141277044,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.387286278215
 06/12  19:00:00,2.3643165939,0.0342572621497,0.0,0.0,0.690163564806,0.210251737236,0.900415302042,0.210251737236,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.39823706516
 06/12  20:00:00,2.31579008515,0.0354349812073,0.0,0.0,0.546964490524,0.169452896084,0.716417386608,0.169452896084,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.362280010134
 06/12  21:00:00,2.26346915576,0.0346077053815,0.0,0.0,0.411826440246,0.131441531249,0.543267971495,0.131441531249,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.318854361184
 06/12  22:00:00,1.78062347217,0.0299485338901,0.0,0.0,0.25950250635,0.0848600714119,0.344362577762,0.0848600714119,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.252440029248
 06/12  23:00:00,1.25907055947,0.0260247186883,0.0,0.0,0.133409570019,0.0439340434648,0.177343613484,0.0439340434648,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.181078088207
 06/12  24:00:00,0.791252337769,0.0215264063852,0.0,0.0,0.0577944206364,0.0189133027868,0.0767077234232,0.0189133027868,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.104026774923
 06/13  01:00:00,0.56988091117,0.0198201499944,0.0,0.0,0.00201704139372,0.000660453837086,0.00267749523081,0.000660453837086,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0684902761203
 06/13  02:00:00,0.504889971068,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.05953627399
 06/13  03:00:00,0.496198644493,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0623379219263
 06/13  04:00:00,0.522500512789,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0898915183469
 06/13  05:00:00,0.691670935219,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.212135846164
 06/13  06:00:00,1.04271992237,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.439401456599
 06/13  07:00:00,1.27290061074,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.498363744414
 06/13  08:00:00,1.20030848298,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.479370122316
 06/13  09:00:00,1.14859753871,0.01832071256,0.0,0.0,0.0306736947186,0.00884441837462,0.0395181130932,0.00884441837462,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.427251211877
 06/13  10:00:00,1.27330011026,0.018751585386,0.0,0.0,0.16252047815,0.0468340171916,0.209354495342,0.0468340171916,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.367538360735
 06/13  11:00:00,1.25610328994,0.018757330357,0.0,0.0,0.180714663123,0.0530907522182,0.233805415341,0.0530907522182,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.315393751369
 06/13  12:00:00,1.26269863223,0.0184413569513,0.0,0.0,0.229989568484,0.0662565344023,0.296246102886,0.0662565344023,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.274742596145
 06/13  13:00:00,1.31872307603,0.0190790487337,0.0,0.0,0.308268653454,0.0888067096455,0.397075363099,0.0888067096455,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.251664282868
 06/13  14:00:00,1.36420207265,0.0201533583131,0.0,0.0,0.369159481816,0.106347990021,0.475507471837,0.106347990021,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.227908549859
 06/13  15:00:00,1.56385670553,0.0212736276606,0.0,0.0,0.502732077409,0.141916688751,0.64464876616,0.141916688751,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.231539459998
 06/13  16:00:00,1.75196175553,0.0251629730363,0.0,0.0,0.550104425176,0.155289050973,0.705393476149,0.155289050973,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.260842590592
 06/13  17:00:00,2.05319047636,0.0305689907594,0.0,0.0,0.598588562906,0.173810989396,0.772399552302,0.173810989396,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.324963129752
 06/13  18:00:00,2.10425017218,0.0331886975413,0.0,0.0,0.527922396464,0.15799921632,0.685921612784,0.15799921632,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.385472721117
 06/13  19:00:00,2.0785043941,0.0342572621497,0.0,0.0,0.474453914291,0.141998337863,0.616452252155,0.141998337863,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.396387915247
 06/13  20:00:00,2.09921192498,0.0354349812073,0.0,0.0,0.38292858662,0.118594707045,0.501523293665,0.118594707045,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.360595942904
 06/13  21:00:00,2.13687515686,0.0346077053815,0.0,0.0,0.318106152108,0.100047809875,0.418153961983,0.100047809875,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.317374371796
 06/13  22:00:00,1.73472748807,0.0299485338901,0.0,0.0,0.2271430579,0.0724535576867,0.299596615586,0.0724535576867,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.251310007326
 06/13  23:00:00,1.23410519519,0.0260247186883,0.0,0.0,0.115421085648,0.0377054314245,0.153126517072,0.0377054314245,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.18032982034
 06/13  24:00:00,0.802662690342,0.0215264063852,0.0,0.0,0.0670740368573,0.021399048401,0.0884730852583,0.021399048401,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.103671765661
 06/14  01:00:00,0.576732124534,0.0198201499944,0.0,0.0,0.00733561202664,0.00237058997613,0.00970620200277,0.00237058997613,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0683127827126
 06/14  02:00:00,0.504635033332,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0592813362542
 06/14  03:00:00,0.495915357795,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0620546352291
 06/14  04:00:00,0.522006792142,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0893977977001
 06/14  05:00:00,0.690472182372,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.210937093316
 06/14  06:00:00,1.04012023048,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.43680176471
 06/14  07:00:00,1.28467527872,0.025461711529,0.0,0.0,0.011137875623,0.0034508527256,0.0145887283486,0.0034508527256,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.495549684053
 06/14  08:00:00,1.32197471919,0.0215264063852,0.0,0.0,0.095604822092,0.0286157275228,0.124220549615,0.0286157275228,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.476815808909
 06/14  09:00:00,1.36151175835,0.01832071256,0.0,0.0,0.197613428749,0.0569291735214,0.254542602271,0.0569291735214,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.425140942344
 06/14  10:00:00,1.47548740259,0.018751585386,0.0,0.0,0.320890400886,0.092447727047,0.413338127933,0.092447727047,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.36574202047
 06/14  11:00:00,1.50183116163,0.018757330357,0.0,0.0,0.373451081615,0.107604486181,0.481055567796,0.107604486181,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.313871470608
 06/14  12:00:00,1.53837905516,0.0184413569513,0.0,0.0,0.44500429186,0.128230535845,0.573234827705,0.128230535845,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.273434294257
 06/14  13:00:00,1.53774867891,0.0190790487337,0.0,0.0,0.475052931076,0.142220849028,0.617273780104,0.142220849028,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.250491468737
 06/14  14:00:00,1.54353385512,0.0201533583131,0.0,0.0,0.502714045611,0.153171363365,0.655885408976,0.153171363365,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.226862395193
 06/14  15:00:00,1.74701176791,0.0212736276606,0.0,0.0,0.643457729912,0.185402435662,0.828860165574,0.185402435662,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.230483122957
 06/14  16:00:00,1.99803470717,0.0251629730363,0.0,0.0,0.742918009785,0.209754337066,0.952672346851,0.209754337066,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.259636671531
 06/14  17:00:00,2.31458179967,0.0305689907594,0.0,0.0,0.80372236856,0.231581679237,1.0353040478,0.231581679237,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.323449957571
 06/14  18:00:00,2.29733571132,0.0331886975413,0.0,0.0,0.675105325199,0.20568728285,0.880792608049,0.20568728285,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.383687264992
 06/14  19:00:00,2.18145089317,0.0342572621497,0.0,0.0,0.550672882122,0.170546737021,0.721219619142,0.170546737021,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.394567047332
 06/14  20:00:00,2.215397942,0.0354349812073,0.0,0.0,0.472913292846,0.146454403434,0.61936769628,0.146454403434,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.358937557313
 06/14  21:00:00,2.22436121325,0.0346077053815,0.0,0.0,0.3857841249,0.121313407898,0.507097532798,0.121313407898,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.315916857367
 06/14  22:00:00,1.84599308061,0.0299485338901,0.0,0.0,0.314559680212,0.0974153369265,0.411975017139,0.0974153369265,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.250197198311
 06/14  23:00:00,1.35840461411,0.0260247186883,0.0,0.0,0.211614333363,0.0665477535755,0.278162086938,0.0665477535755,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.179593669393
 06/14  24:00:00,0.910425408242,0.0215264063852,0.0,0.0,0.150099207975,0.0464852554742,0.19658446345,0.0464852554742,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.103323105369
 06/15  01:00:00,0.690947041427,0.0198201499944,0.0,0.0,0.0944050956191,0.0296888165357,0.124093912155,0.0296888165357,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0681399894536
 06/15  02:00:00,0.59373163368,0.0195903511539,0.0,0.0,0.0678729229193,0.0213450755503,0.0892179984696,0.0213450755503,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.059159938133
 06/15  03:00:00,0.541030734904,0.0193145925452,0.0,0.0,0.0344308892889,0.0109805542973,0.0454114435862,0.0109805542973,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0617585687513
 06/15  04:00:00,0.542757084823,0.0185849812266,0.0,0.0,0.0161868310841,0.0051622787802,0.0213491098643,0.0051622787802,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0887989805167
 06/15  05:00:00,0.707510185483,0.0207393453564,0.0,0.0,0.0138729084733,0.00442425206347,0.0182971605368,0.00442425206347,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.209677935891
 06/15  06:00:00,1.1007412182,0.0239622740947,0.0,0.0,0.0477100428384,0.0152148321016,0.06292487494,0.0152148321016,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.434497877485
 06/15  07:00:00,1.37963698464,0.025461711529,0.0,0.0,0.0851949641066,0.0267900322112,0.111984996318,0.0267900322112,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.493115121996
 06/15  08:00:00,1.36599288491,0.0215264063852,0.0,0.0,0.130715571336,0.0398180668888,0.170533638225,0.0398180668888,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.474520886013
 06/15  09:00:00,1.31917275116,0.01832071256,0.0,0.0,0.164906665874,0.0493581255695,0.214264791444,0.0493581255695,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.423079745977
 06/15  10:00:00,1.3938984551,0.018751585386,0.0,0.0,0.257781292829,0.0757377623976,0.333519055226,0.0757377623976,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.363972145696
 06/15  11:00:00,1.44101579839,0.018757330357,0.0,0.0,0.327399406157,0.0943407415981,0.421740147755,0.0943407415981,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.312371527405
 06/15  12:00:00,1.52549429313,0.0184413569513,0.0,0.0,0.437969198129,0.12367005687,0.561639254999,0.12367005687,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.27214510494
 06/15  13:00:00,1.54024625917,0.0190790487337,0.0,0.0,0.482024985141,0.138902337493,0.620927322634,0.138902337493,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.249335506469
 06/15  14:00:00,1.4813277265,0.0201533583131,0.0,0.0,0.454045035712,0.140663619184,0.594708654896,0.140663619184,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.225833020646
 06/15  15:00:00,1.40965631858,0.0212736276606,0.0,0.0,0.373439777604,0.119106525292,0.492546302896,0.119106525292,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.229441536313
 06/15  16:00:00,1.58982932722,0.0251629730363,0.0,0.0,0.418225146813,0.127430457958,0.545655604771,0.127430457958,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.258448033666
 06/15  17:00:00,1.8845826986,0.0305689907594,0.0,0.0,0.466997241842,0.139798451587,0.606795693428,0.139798451587,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.321959210872
 06/15  18:00:00,1.98150583778,0.0331886975413,0.0,0.0,0.432700379978,0.134021933671,0.566722313649,0.134021933671,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.381927685847
 06/15  19:00:00,1.92566644481,0.0342572621497,0.0,0.0,0.354258131979,0.112971189994,0.467229321973,0.112971189994,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.392772896141
 06/15  20:00:00,2.00915871379,0.0354349812073,0.0,0.0,0.314481005991,0.100281468437,0.414762474428,0.100281468437,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.357303550959
 06/15  21:00:00,2.08848595512,0.0346077053815,0.0,0.0,0.282557752709,0.0901004979569,0.372658250666,0.0901004979569,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.314480881372
 06/15  22:00:00,1.69936014505,0.0299485338901,0.0,0.0,0.201408439217,0.0650305389571,0.266438978174,0.0650305389571,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.24910030172
 06/15  23:00:00,1.22769434835,0.0260247186883,0.0,0.0,0.11171169755,0.0364668553407,0.148178552891,0.0364668553407,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.178866937676
 06/15  24:00:00,0.774970372397,0.0215264063852,0.0,0.0,0.0463456053021,0.0151297478355,0.0614753531376,0.0151297478355,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.102977179837
 06/16  01:00:00,0.566690057019,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0679769172005
 06/16  02:00:00,0.504418167708,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0590644706306
