Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/16  03:00:00,0.495626265663,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0617655430971
 06/16  04:00:00,0.521414838198,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0888058437562
 06/16  05:00:00,0.688728956331,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.209193867276
 06/16  06:00:00,1.03621063717,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.432892171395
 06/16  07:00:00,1.26549411626,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.490957249942
 06/16  08:00:00,1.19321470312,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.472276342452
 06/16  09:00:00,1.12153690318,0.01832071256,0.0,0.0,0.0141923480861,0.00446287814183,0.0186552262279,0.00446287814183,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.421053463212
 06/16  10:00:00,1.12364637642,0.018751585386,0.0,0.0,0.0496360820152,0.0153735740968,0.0650096561121,0.0153735740968,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.362229466126
 06/16  11:00:00,1.19861624188,0.018757330357,0.0,0.0,0.139148595424,0.0416691416346,0.180817737058,0.0416691416346,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.310894381593
 06/16  12:00:00,1.15032831816,0.0184413569513,0.0,0.0,0.143325379701,0.0444174271004,0.187742806802,0.0444174271004,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.270875578168
 06/16  13:00:00,1.17184449946,0.0190790487337,0.0,0.0,0.195186037036,0.0584767704035,0.253662807439,0.0584767704035,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.248198261961
 06/16  14:00:00,1.28472672159,0.0201533583131,0.0,0.0,0.308422273664,0.0906993398645,0.399121613529,0.0906993398645,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.224819057109
 06/16  15:00:00,1.35153526091,0.0212736276606,0.0,0.0,0.333683450139,0.101766254585,0.435449704723,0.101766254585,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.228417076812
 06/16  16:00:00,1.46349956851,0.0251629730363,0.0,0.0,0.319802490294,0.100693124926,0.42049561522,0.100693124926,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.257278264506
 06/16  17:00:00,1.67652675066,0.0305689907594,0.0,0.0,0.304379872535,0.0958277679724,0.400207640507,0.0958277679724,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.320491315853
 06/16  18:00:00,1.85061773313,0.0331886975413,0.0,0.0,0.33279673185,0.104768865057,0.437565596907,0.104768865057,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.38019629794
 06/16  19:00:00,1.85642917861,0.0342572621497,0.0,0.0,0.304044357888,0.0957129805702,0.399757338458,0.0957129805702,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.391007613452
 06/16  20:00:00,1.95541744971,0.0354349812073,0.0,0.0,0.275812036865,0.0868170572203,0.362629094085,0.0868170572203,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.355695667214
 06/16  21:00:00,2.05035717785,0.0346077053815,0.0,0.0,0.255520602576,0.0804216993915,0.335942301967,0.0804216993915,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.3130680528
 06/16  22:00:00,1.6820660379,0.0299485338901,0.0,0.0,0.189690572657,0.0605325349246,0.250223107582,0.0605325349246,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.24802206516
 06/16  23:00:00,1.24987152587,0.0260247186883,0.0,0.0,0.129646140772,0.0414233169373,0.171069457709,0.0414233169373,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.178153210375
 06/16  24:00:00,0.808474371407,0.0215264063852,0.0,0.0,0.0722612301771,0.0230565297358,0.0953177599129,0.0230565297358,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.10263877207
 06/17  01:00:00,0.614272830187,0.0198201499944,0.0,0.0,0.0307475594057,0.00981050230478,0.0405580617104,0.00981050230478,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0710546045825
 06/17  02:00:00,0.509334920648,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0613699851435
 06/17  03:00:00,0.499356596958,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0641304702196
 06/17  04:00:00,0.52900018853,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0937200384727
 06/17  05:00:00,0.707640124033,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.224008342378
 06/17  06:00:00,1.08117170862,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.467227730633
 06/17  07:00:00,1.38273821227,0.025461711529,0.0,0.0,0.0415422826352,0.0132578477572,0.0548001303923,0.0132578477572,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.532239853635
 06/17  08:00:00,1.36127883517,0.0215264063852,0.0,0.0,0.0706295329469,0.0222447855348,0.0928743184818,0.0222447855348,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.515028855127
 06/17  09:00:00,1.32845774565,0.01832071256,0.0,0.0,0.108154148304,0.0335691086543,0.141723256958,0.0335691086543,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.459875216486
 06/17  10:00:00,1.30356943738,0.018751585386,0.0,0.0,0.122877809779,0.038155808966,0.161033618745,0.038155808966,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.395212335167
 06/17  11:00:00,1.36358870942,0.018757330357,0.0,0.0,0.203833596613,0.0622852053147,0.266118801928,0.0622852053147,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.33807702475
 06/17  12:00:00,1.29036818361,0.0184413569513,0.0,0.0,0.194308875352,0.0621727339976,0.25648160935,0.0621727339976,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.29436613497
 06/17  13:00:00,1.31134080059,0.0190790487337,0.0,0.0,0.251166369749,0.0780633768787,0.329229746627,0.0780633768787,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.268539591387
 06/17  14:00:00,1.38730864234,0.0201533583131,0.0,0.0,0.34014150991,0.103962897423,0.444104407332,0.103962897423,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.243292611883
 06/17  15:00:00,1.49232548605,0.0212736276606,0.0,0.0,0.398813913763,0.121888982492,0.520702896255,0.121888982492,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.246895137562
 06/17  16:00:00,1.70788909012,0.0251629730363,0.0,0.0,0.464079508792,0.141844345805,0.605923854597,0.141844345805,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.280321627488
 06/17  17:00:00,1.82187315425,0.0305689907594,0.0,0.0,0.365202778474,0.116882286773,0.482085065247,0.116882286773,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.348608364489
 06/17  18:00:00,2.03692635778,0.0331886975413,0.0,0.0,0.419863210493,0.132481689613,0.552344900106,0.132481689613,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.417415303851
 06/17  19:00:00,2.0093613929,0.0342572621497,0.0,0.0,0.360958536514,0.1154287454,0.476387281914,0.1154287454,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.433065130088
 06/17  20:00:00,2.08950562614,0.0354349812073,0.0,0.0,0.319707035216,0.102194952398,0.421901987614,0.102194952398,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.395655579787
 06/17  21:00:00,2.16205124928,0.0346077053815,0.0,0.0,0.287081025903,0.0917401357864,0.37882116169,0.0917401357864,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.346276407042
 06/17  22:00:00,1.7827389756,0.0299485338901,0.0,0.0,0.224576450347,0.0717515436577,0.296327994005,0.0717515436577,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.274296904507
 06/17  23:00:00,1.29072569492,0.0260247186883,0.0,0.0,0.135960869601,0.0439710115849,0.179931881186,0.0439710115849,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.194610110617
 06/17  24:00:00,0.813132151846,0.0215264063852,0.0,0.0,0.0660442970939,0.0213548018801,0.0873990989741,0.0213548018801,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.108641530372
 06/18  01:00:00,0.57725721049,0.0198201499944,0.0,0.0,0.00281039931853,0.000918226739373,0.0037286260579,0.000918226739373,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0708684205383
 06/18  02:00:00,0.509347865717,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0613829302125
 06/18  03:00:00,0.499445970014,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.064219843276
 06/18  04:00:00,0.528985022359,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0937048723012
 06/18  05:00:00,0.707051055887,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.223419274232
 06/18  06:00:00,1.07951608315,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.46557210516
 06/18  07:00:00,1.32581578717,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.530117558923
 06/18  08:00:00,1.26619209711,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.512816435553
 06/18  09:00:00,1.19123391799,0.01832071256,0.0,0.0,0.00505859113262,0.0015929111591,0.00665150229172,0.0015929111591,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.457723143497
 06/18  10:00:00,1.14075111334,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.393427629871
 06/18  11:00:00,1.14306182315,0.018757330357,0.0,0.0,0.0357314838933,0.0114116347916,0.0471431186848,0.0114116347916,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.336525821719
 06/18  12:00:00,1.16573488972,0.0184413569513,0.0,0.0,0.101648688204,0.0315739330094,0.133222621213,0.0315739330094,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.292991829221
 06/18  13:00:00,1.17834114355,0.0190790487337,0.0,0.0,0.150627903719,0.0468302279393,0.197458131658,0.0468302279393,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.267311549308
 06/18  14:00:00,1.16982094897,0.0201533583131,0.0,0.0,0.173698735708,0.0540137718683,0.227712507576,0.0540137718683,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.242196818264
 06/18  15:00:00,1.28784471188,0.0212736276606,0.0,0.0,0.242984893424,0.0743411763378,0.317326069762,0.0743411763378,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.245791189891
 06/18  16:00:00,1.48293709743,0.0251629730363,0.0,0.0,0.292693176361,0.0895466790418,0.382239855403,0.0895466790418,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.279053633992
 06/18  17:00:00,1.74081867747,0.0305689907594,0.0,0.0,0.307085331184,0.0955239900002,0.402609321184,0.0955239900002,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.347029631766
 06/18  18:00:00,1.95451152012,0.0331886975413,0.0,0.0,0.359866146551,0.111941366616,0.471807513167,0.111941366616,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.415537853134
 06/18  19:00:00,1.97626115814,0.0342572621497,0.0,0.0,0.338846770849,0.106373203237,0.445219974086,0.106373203237,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.431132203159
 06/18  20:00:00,2.07400106601,0.0354349812073,0.0,0.0,0.310241820206,0.0979261593916,0.408167979598,0.0979261593916,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.393885027676
 06/18  21:00:00,2.16154761494,0.0346077053815,0.0,0.0,0.2887491042,0.0911178684519,0.379866972652,0.0911178684519,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.344726961736
 06/18  22:00:00,1.79187175141,0.0299485338901,0.0,0.0,0.233105220725,0.0735416181917,0.306646838917,0.0735416181917,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.273110835412
 06/18  23:00:00,1.32859969703,0.0260247186883,0.0,0.0,0.166168094773,0.0524161534462,0.21858424822,0.0524161534462,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.193831745694
 06/18  24:00:00,0.840133928926,0.0215264063852,0.0,0.0,0.0869569881783,0.0278050158723,0.114762004051,0.0278050158723,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.108280402376
 06/19  01:00:00,0.604772275068,0.0198201499944,0.0,0.0,0.0291561399101,0.00943704057218,0.0385931804823,0.00943704057218,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0674659547667
 06/19  02:00:00,0.504123268568,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0587695714902
 06/19  03:00:00,0.495319511274,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0614587887075
 06/19  04:00:00,0.520608499786,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0879995053436
 06/19  05:00:00,0.686216534377,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.206681445322
 06/19  06:00:00,1.03043591043,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.427117444658
 06/19  07:00:00,1.25879624042,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.484259374101
 06/19  08:00:00,1.18680786466,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.465869503993
 06/19  09:00:00,1.09709519989,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.415266986154
 06/19  10:00:00,1.06038405709,0.018751585386,0.0,0.0,0.00517543240765,0.00161731803078,0.00679275043843,0.00161731803078,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.357184052471
 06/19  11:00:00,1.11021903097,0.018757330357,0.0,0.0,0.0737695585252,0.0229328999172,0.0967024584425,0.0229328999172,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.306612449302
 06/19  12:00:00,1.13887303474,0.0184413569513,0.0,0.0,0.137784916325,0.0421831294928,0.179968045817,0.0421831294928,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.267195055725
 06/19  13:00:00,1.17855672944,0.0190790487337,0.0,0.0,0.201843623698,0.0618307788684,0.263674402566,0.0618307788684,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.244898896809
 06/19  14:00:00,1.27526015656,0.0201533583131,0.0,0.0,0.301761257911,0.0908328838947,0.392594141805,0.0908328838947,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.221879963799
 06/19  15:00:00,1.43441248123,0.0212736276606,0.0,0.0,0.40241686655,0.118881588009,0.521298454559,0.118881588009,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.225445547295
 06/19  16:00:00,1.71481355422,0.0251629730363,0.0,0.0,0.523570294589,0.151629125079,0.675199419669,0.151629125079,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.253888445769
 06/19  17:00:00,2.04475520914,0.0305689907594,0.0,0.0,0.599187863286,0.173502055524,0.77268991881,0.173502055524,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.316237496031
 06/19  18:00:00,2.2233145616,0.0331886975413,0.0,0.0,0.629400147522,0.185881768685,0.815281916207,0.185881768685,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.37517680711
 06/19  19:00:00,2.14263805676,0.0342572621497,0.0,0.0,0.526964977508,0.164120806473,0.69108578398,0.164120806473,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.385888046075
 06/19  20:00:00,2.14564182475,0.0354349812073,0.0,0.0,0.422244556561,0.135271238762,0.557515795323,0.135271238762,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.351033341025
 06/19  21:00:00,2.19385585559,0.0346077053815,0.0,0.0,0.366290275168,0.117248598881,0.483538874048,0.117248598881,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.308970158454
 06/19  22:00:00,1.79620690774,0.0299485338901,0.0,0.0,0.278415432954,0.0890784540236,0.367493886978,0.0890784540236,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.244892155603
 06/19  23:00:00,1.29758651201,0.0260247186883,0.0,0.0,0.166834897634,0.0540224134537,0.220857311087,0.0540224134537,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.17608034314
 06/19  24:00:00,0.842544885925,0.0215264063852,0.0,0.0,0.0987848138363,0.0315874720916,0.130372285928,0.0315874720916,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101654760574
 06/20  01:00:00,0.630671511055,0.0198201499944,0.0,0.0,0.0489916233005,0.0156613104118,0.0646529337123,0.0156613104118,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0673054375243
 06/20  02:00:00,0.503947576646,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0585938795679
 06/20  03:00:00,0.494998474133,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0611377515662
 06/20  04:00:00,0.520244147071,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0876351526289
 06/20  05:00:00,0.68524246944,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.205707380385
 06/20  06:00:00,1.02840722075,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.42508875498
 06/20  07:00:00,1.30149930652,0.025461711529,0.0,0.0,0.034231393046,0.0107933399345,0.0450247329806,0.0107933399345,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.481937707215
 06/20  08:00:00,1.3415621275,0.0215264063852,0.0,0.0,0.120249924923,0.0367700499798,0.157019974903,0.0367700499798,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.463603791927
 06/20  09:00:00,1.31460646602,0.01832071256,0.0,0.0,0.168759512018,0.050743597297,0.219503109315,0.050743597297,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.413275142971
 06/20  10:00:00,1.42741150238,0.018751585386,0.0,0.0,0.289880307762,0.0855701011155,0.375450408878,0.0855701011155,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.355553839318
 06/20  11:00:00,1.48287409234,0.018757330357,0.0,0.0,0.364383755462,0.106349044297,0.470732799758,0.106349044297,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.305237169353
 06/20  12:00:00,1.55479060114,0.0184413569513,0.0,0.0,0.462994994799,0.134072785035,0.597067779834,0.134072785035,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.266012888111
 06/20  13:00:00,1.64304191645,0.0190790487337,0.0,0.0,0.565485150838,0.163733929262,0.729219080101,0.163733929262,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.243839406289
 06/20  14:00:00,1.7781194438,0.0201533583131,0.0,0.0,0.695123167584,0.201273746484,0.896396914068,0.201273746484,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.220936478782
 06/20  15:00:00,1.90305508672,0.0212736276606,0.0,0.0,0.764977519789,0.225917415718,0.990894935507,0.225917415718,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.224491671842
 06/20  16:00:00,2.01180340166,0.0251629730363,0.0,0.0,0.748163987044,0.225116181144,0.973280168188,0.225116181144,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.252797544689
 06/20  17:00:00,2.16918751068,0.0305689907594,0.0,0.0,0.687935024253,0.210555712576,0.898490736828,0.210555712576,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.31486897955
 06/20  18:00:00,2.24273490097,0.0331886975413,0.0,0.0,0.637939372403,0.198378024187,0.83631739659,0.198378024187,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.373561666102
 06/20  19:00:00,2.1718793558,0.0342572621497,0.0,0.0,0.550783968353,0.171189364363,0.721973332716,0.171189364363,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.384241796382
 06/20  20:00:00,2.18566495493,0.0354349812073,0.0,0.0,0.455407891326,0.143630753294,0.59903864462,0.143630753294,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.349533621904
 06/20  21:00:00,2.22950002778,0.0346077053815,0.0,0.0,0.395747746884,0.124753332622,0.520501079506,0.124753332622,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.307652125193
 06/20  22:00:00,1.83486165719,0.0299485338901,0.0,0.0,0.309588369163,0.0975664859934,0.407154855156,0.0975664859934,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.243885936878
 06/20  23:00:00,1.3378275253,0.0260247186883,0.0,0.0,0.198386020516,0.0633784357535,0.26176445627,0.0633784357535,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.175414211248
 06/20  24:00:00,0.883667951136,0.0215264063852,0.0,0.0,0.130651884231,0.0411593823664,0.171811266597,0.0411593823664,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101338845115
 06/21  01:00:00,0.655214295388,0.0198201499944,0.0,0.0,0.0677236986119,0.0216295685975,0.0893532672094,0.0216295685975,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0671478883595
 06/21  02:00:00,0.547792293148,0.0195903511539,0.0,0.0,0.03338688475,0.0105899123587,0.0439767971087,0.0105899123587,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0584617989613
 06/21  03:00:00,0.503769649617,0.0193145925452,0.0,0.0,0.0067896920142,0.00213824891973,0.00892794093393,0.00213824891973,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0609809861164
 06/21  04:00:00,0.519824163773,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.087215169331
 06/21  05:00:00,0.68426156852,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.204726479465
 06/21  06:00:00,1.04363229869,0.0239622740947,0.0,0.0,0.013087438079,0.00412145510959,0.0172088931886,0.00412145510959,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.423104939723
 06/21  07:00:00,1.35073566715,0.025461711529,0.0,0.0,0.0735869851245,0.0228377637561,0.0964247488806,0.0228377637561,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.479774051951
 06/21  08:00:00,1.35076191858,0.0215264063852,0.0,0.0,0.12890673562,0.0393805814948,0.168287317114,0.0393805814948,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.461536240799
 06/21  09:00:00,1.35498498117,0.01832071256,0.0,0.0,0.202162488181,0.0595758278233,0.261738316004,0.0595758278233,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.411418451433
 06/21  10:00:00,1.49367519863,0.018751585386,0.0,0.0,0.343905896349,0.0994023714656,0.443308267815,0.0994023714656,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.353959676636
 06/21  11:00:00,1.55451165799,0.018757330357,0.0,0.0,0.423694888866,0.120026483629,0.543721372495,0.120026483629,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.303886162268
 06/21  12:00:00,1.61848736164,0.0184413569513,0.0,0.0,0.515780835457,0.146145013512,0.661925848969,0.146145013512,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.264851579479
 06/21  13:00:00,1.75063786678,0.0190790487337,0.0,0.0,0.655942150672,0.181913842791,0.837855993464,0.181913842791,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.242798443255
 06/21  14:00:00,1.83738668593,0.0201533583131,0.0,0.0,0.745394116313,0.211197529461,0.956591645774,0.211197529461,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.220008989201
 06/21  15:00:00,1.76943159002,0.0212736276606,0.0,0.0,0.654537900574,0.203672398299,0.858210298872,0.203672398299,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.223552811776
 06/21  16:00:00,1.97260200974,0.0251629730363,0.0,0.0,0.716103510449,0.219044910665,0.935148421114,0.219044910665,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.251727899842
 06/21  17:00:00,2.04962527985,0.0305689907594,0.0,0.0,0.593035651755,0.18723631223,0.780271963985,0.18723631223,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.313525521563
 06/21  18:00:00,2.15050446693,0.0331886975413,0.0,0.0,0.566822489302,0.178849402028,0.745671891331,0.178849402028,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.371976737324
 06/21  19:00:00,2.08370782978,0.0342572621497,0.0,0.0,0.483105364948,0.1523125954,0.635417960348,0.1523125954,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.382625642733
 06/21  20:00:00,2.12714727095,0.0354349812073,0.0,0.0,0.412123790135,0.129869072515,0.54199286265,0.129869072515,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.348061719897
 06/21  21:00:00,2.17577366768,0.0346077053815,0.0,0.0,0.355940334505,0.112128158785,0.46806849329,0.112128158785,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.306358351306
 06/21  22:00:00,1.77499404955,0.0299485338901,0.0,0.0,0.263971676637,0.0843034230758,0.348275099713,0.0843034230758,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.242898084683
 06/21  23:00:00,1.3143251517,0.0260247186883,0.0,0.0,0.181090910133,0.0578245435332,0.238915453667,0.0578245435332,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.174760840251
 06/21  24:00:00,0.862224061268,0.0215264063852,0.0,0.0,0.114211754038,0.0364655446516,0.15067729869,0.0364655446516,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101028923155
 06/22  01:00:00,0.660812623436,0.0198201499944,0.0,0.0,0.0720893983522,0.0230162981895,0.0951056965417,0.0230162981895,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0669937870757
 06/22  02:00:00,0.557935004339,0.0195903511539,0.0,0.0,0.0411041359382,0.0131232318649,0.0542273678031,0.0131232318649,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.058353939458
 06/22  03:00:00,0.494720013347,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0608592907803
 06/22  04:00:00,0.519686917637,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0870779231946
 06/22  05:00:00,0.683581290022,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.204046200967
 06/22  06:00:00,1.02480413325,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.421485667472
 06/22  07:00:00,1.26901298246,0.025461711529,0.0,0.0,0.0126719163846,0.00409612965978,0.0167680460444,0.00409612965978,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.477708070094
 06/22  08:00:00,1.21195255569,0.0215264063852,0.0,0.0,0.0238796272217,0.00762664479202,0.0315062720137,0.00762664479202,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.45950792301
 06/22  09:00:00,1.1328172713,0.01832071256,0.0,0.0,0.0313700474447,0.010022767434,0.0413928148786,0.010022767434,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.409596242681
 06/22  10:00:00,1.08604083727,0.018751585386,0.0,0.0,0.0283148693526,0.00892438296449,0.0372392523171,0.00892438296449,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.352394330774
 06/22  11:00:00,1.13068497024,0.018757330357,0.0,0.0,0.0924984181999,0.0287230898166,0.121221508017,0.0287230898166,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.302559338999
 06/22  12:00:00,1.15351516563,0.0184413569513,0.0,0.0,0.151732911395,0.0463613511277,0.198094262523,0.0463613511277,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.263710969911
 06/22  13:00:00,1.21387976655,0.0190790487337,0.0,0.0,0.232357184745,0.0697635224643,0.302120707209,0.0697635224643,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.24177562928
 06/22  14:00:00,1.33532368604,0.0201533583131,0.0,0.0,0.351777925049,0.103662109504,0.455440034553,0.103662109504,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.21909760053
 06/22  15:00:00,1.52809807659,0.0212736276606,0.0,0.0,0.477179425535,0.140617933479,0.617797359014,0.140617933479,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.222632238197
 06/22  16:00:00,1.77719612571,0.0251629730363,0.0,0.0,0.572218463189,0.168575654191,0.74079411738,0.168575654191,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.250676319548
 06/22  17:00:00,2.13895677322,0.0305689907594,0.0,0.0,0.672727895376,0.198191520509,0.870919415885,0.198191520509,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.312209563032
 06/22  18:00:00,2.27439456737,0.0331886975413,0.0,0.0,0.670028986793,0.201087047225,0.871116034018,0.201087047225,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.37042269507
 06/22  19:00:00,2.18611104695,0.0342572621497,0.0,0.0,0.564256457253,0.175149042941,0.739405500194,0.175149042941,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.381041320052
 06/22  20:00:00,2.20219868578,0.0354349812073,0.0,0.0,0.470355033901,0.148132200222,0.618487234122,0.148132200222,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.346618763252
 06/22  21:00:00,2.17684428072,0.0346077053815,0.0,0.0,0.355525643522,0.114881639731,0.470407283254,0.114881639731,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.305090174388
 06/22  22:00:00,1.73787904632,0.0299485338901,0.0,0.0,0.235294533186,0.0768345128215,0.312129046007,0.0768345128215,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.241929135156
 06/22  23:00:00,1.23090115093,0.0260247186883,0.0,0.0,0.117521276129,0.0386127078447,0.156133983973,0.0386127078447,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.17411830917
 06/22  24:00:00,0.732987104275,0.0215264063852,0.0,0.0,0.0163690962379,0.00537757319371,0.0217466694316,0.00537757319371,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.100722595421
 06/23  01:00:00,0.565700911977,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0669877721584
 06/23  02:00:00,0.503970155153,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0586164580757
 06/23  03:00:00,0.495375765603,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0615150430367
 06/23  04:00:00,0.520253986816,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0876449923738
 06/23  05:00:00,0.683732873757,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.204197784702
 06/23  06:00:00,1.02405358614,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.420735120368
 06/23  07:00:00,1.25102075273,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.476483886405
 06/23  08:00:00,1.17886268674,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.457924326072
 06/23  09:00:00,1.13532218482,0.01832071256,0.0,0.0,0.0352832094327,0.0103684387591,0.0456516481918,0.0103684387591,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.407842322891
 06/23  10:00:00,1.35406533619,0.018751585386,0.0,0.0,0.239209728559,0.0675846053874,0.306794333946,0.0675846053874,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.350863748063
 06/23  11:00:00,1.3894579584,0.018757330357,0.0,0.0,0.297264991127,0.0840266099793,0.381291601107,0.0840266099793,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.301262234066
 06/23  12:00:00,1.47630589915,0.0184413569513,0.0,0.0,0.407136309966,0.114863678363,0.52199998833,0.114863678363,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.262595977622
 06/23  13:00:00,1.58964505125,0.0190790487337,0.0,0.0,0.52926122187,0.14962396139,0.678885183259,0.14962396139,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.240776437922
 06/23  14:00:00,1.80031931823,0.0201533583131,0.0,0.0,0.721610553561,0.199715347362,0.921325900923,0.199715347362,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.21820736635
 06/23  15:00:00,2.03359278725,0.0212736276606,0.0,0.0,0.880506885565,0.243684611606,1.12419149717,0.243684611606,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.221732810706
 06/23  16:00:00,2.22092569163,0.0251629730363,0.0,0.0,0.924311045118,0.261239358437,1.18555040355,0.261239358437,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.249649599286
 06/23  17:00:00,2.58949230973,0.0305689907594,0.0,0.0,1.03133301532,0.29141298934,1.32274600466,0.29141298934,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.310918510772
 06/23  18:00:00,2.61959831482,0.0331886975413,0.0,0.0,0.94529838182,0.272543332994,1.21784171481,0.272543332994,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.368900761729
 06/23  19:00:00,2.40424378673,0.0342572621497,0.0,0.0,0.735063758862,0.224026968273,0.959090727135,0.224026968273,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.379488832895
 06/23  20:00:00,2.36180687962,0.0354349812073,0.0,0.0,0.595167299035,0.184342108767,0.779509407802,0.184342108767,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.345204783413
 06/23  21:00:00,2.30033463367,0.0346077053815,0.0,0.0,0.451249081904,0.143891204106,0.59514028601,0.143891204106,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.303847524583
 06/23  22:00:00,1.83677425491,0.0299485338901,0.0,0.0,0.311417627797,0.100555489537,0.411973117334,0.100555489537,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.240980272418
 06/23  23:00:00,1.30929605255,0.0260247186883,0.0,0.0,0.177276715978,0.0578803780548,0.235157094033,0.0578803780548,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.173490100733
 06/23  24:00:00,0.797899092777,0.0215264063852,0.0,0.0,0.0654452709728,0.021511272798,0.0869565437708,0.021511272798,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.100424709583
 06/24  01:00:00,0.578356556807,0.0198201499944,0.0,0.0,0.00441826836077,0.00145265831061,0.00587092667137,0.00145265831061,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0698254662417
 06/24  02:00:00,0.508612553666,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0606476181607
 06/24  03:00:00,0.498879070806,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0636529440681
 06/24  04:00:00,0.527575058211,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0922949081531
 06/24  05:00:00,0.702175001148,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.218543219493
 06/24  06:00:00,1.06795790277,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.454013924782
 06/24  07:00:00,1.31202939685,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.516331168606
 06/24  08:00:00,1.26582735537,0.0215264063852,0.0,0.0,0.0104026562523,0.00305617017547,0.0134588264278,0.00305617017547,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.498992867384
 06/24  09:00:00,1.32058020875,0.01832071256,0.0,0.0,0.115182317963,0.0331828036972,0.14836512166,0.0331828036972,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.445355814889
 06/24  10:00:00,1.50085254094,0.018751585386,0.0,0.0,0.28916477897,0.0816376036103,0.37080238258,0.0816376036103,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.382726674887
 06/24  11:00:00,1.56473154443,0.018757330357,0.0,0.0,0.374333671297,0.103495715484,0.477829386781,0.103495715484,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.327509274904
 06/24  12:00:00,1.69046493195,0.0184413569513,0.0,0.0,0.523917589793,0.14175715061,0.665674740403,0.14175715061,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.285269752259
 06/24  13:00:00,1.81644234595,0.0190790487337,0.0,0.0,0.663053562249,0.179404257774,0.842457820023,0.179404257774,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.260413063352
 06/24  14:00:00,1.98258223128,0.0201533583131,0.0,0.0,0.823745785441,0.222881294262,1.0466270797,0.222881294262,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.236043528448
 06/24  15:00:00,2.20033993699,0.0212736276606,0.0,0.0,0.972812008915,0.263214669751,1.23602667867,0.263214669751,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.23958580609
 06/24  16:00:00,2.37244607242,0.0251629730363,0.0,0.0,1.00188405204,0.27698897205,1.27887302409,0.27698897205,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.271929440302
 06/24  17:00:00,2.68782704138,0.0305689907594,0.0,0.0,1.05940411252,0.299093937692,1.35849805021,0.299093937692,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.338149266654
 06/24  18:00:00,2.71218255348,0.0331886975413,0.0,0.0,0.962674411101,0.277359218255,1.24003362936,0.277359218255,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.404982770303
 06/24  19:00:00,2.57211140294,0.0342572621497,0.0,0.0,0.813075766192,0.238858581189,1.05193434738,0.238858581189,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.420268074668
 06/24  20:00:00,2.53524674854,0.0354349812073,0.0,0.0,0.676807888075,0.202559786977,0.879367675052,0.202559786977,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.383931014757
 06/24  21:00:00,2.46447647941,0.0346077053815,0.0,0.0,0.527981823253,0.163525136645,0.691506959898,0.163525136645,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.336015838959
 06/24  22:00:00,2.02050845576,0.0299485338901,0.0,0.0,0.413782020711,0.12817071853,0.541952739241,0.12817071853,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.266441639433
 06/24  23:00:00,1.47327989845,0.0260247186883,0.0,0.0,0.279665450406,0.0879791173637,0.367644567769,0.0879791173637,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.189451627564
 06/24  24:00:00,0.97570815194,0.0215264063852,0.0,0.0,0.192676448998,0.0596935245702,0.252369973568,0.0596935245702,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.106246655872
 06/25  01:00:00,0.747593123501,0.0198201499944,0.0,0.0,0.133810089516,0.0414577816481,0.175267871164,0.0414577816481,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0696650884425
 06/25  02:00:00,0.651909852926,0.0195903511539,0.0,0.0,0.110023780565,0.0335276725161,0.143551453081,0.0335276725161,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.06039346434
 06/25  03:00:00,0.59978531381,0.0193145925452,0.0,0.0,0.077505032521,0.024013435867,0.101518468388,0.024013435867,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.063040718684
 06/25  04:00:00,0.605531441902,0.0185849812266,0.0,0.0,0.0601846336477,0.0186466695164,0.0788313031641,0.0186466695164,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0914199886806
 06/25  05:00:00,0.781807949894,0.0207393453564,0.0,0.0,0.0620240201441,0.0192159225695,0.0812399427136,0.0192159225695,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.216936225525
 06/25  06:00:00,1.18813553178,0.0239622740947,0.0,0.0,0.0937987929692,0.0290564695846,0.122855262554,0.0290564695846,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.451336291232
 06/25  07:00:00,1.48659192249,0.025461711529,0.0,0.0,0.135297047402,0.0419078559968,0.177204903399,0.0419078559968,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.513688790854
 06/25  08:00:00,1.50126671926,0.0215264063852,0.0,0.0,0.19323177149,0.0578354431716,0.251067214662,0.0578354431716,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.496823843033
 06/25  09:00:00,1.54703081724,0.01832071256,0.0,0.0,0.292470078635,0.0842557991596,0.376725877794,0.0842557991596,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.443445667247
 06/25  10:00:00,1.67838021183,0.018751585386,0.0,0.0,0.426970692412,0.123002341693,0.549973034106,0.123002341693,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.381083694252
 06/25  11:00:00,1.73218953584,0.018757330357,0.0,0.0,0.504311637439,0.142366208072,0.646677845511,0.142366208072,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.326118807585
 06/25  12:00:00,1.8197420245,0.0184413569513,0.0,0.0,0.62372763919,0.172421108798,0.796148747988,0.172421108798,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.284072837229
 06/25  13:00:00,1.90127308651,0.0190790487337,0.0,0.0,0.727302900769,0.201055197677,0.928358098447,0.201055197677,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.259343525481
 06/25  14:00:00,2.01903241325,0.0201533583131,0.0,0.0,0.849260355959,0.234770750714,1.08403110667,0.234770750714,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.235089683448
 06/25  15:00:00,2.17960009054,0.0212736276606,0.0,0.0,0.952846167349,0.263403671442,1.21624983879,0.263403671442,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.238622799523
 06/25  16:00:00,2.37579976279,0.0251629730363,0.0,0.0,1.00540177606,0.277928843481,1.28333061954,0.277928843481,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.270825535221
 06/25  17:00:00,2.60861119016,0.0305689907594,0.0,0.0,0.99422858851,0.286430211469,1.28065879998,0.286430211469,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.336772665667
 06/25  18:00:00,2.52914186332,0.0331886975413,0.0,0.0,0.811446391162,0.247183043566,1.05862943473,0.247183043566,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.403346274775
 06/25  19:00:00,2.43313190595,0.0342572621497,0.0,0.0,0.701082182028,0.213557074833,0.914639256861,0.213557074833,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.418583668192
 06/25  20:00:00,2.41267758083,0.0354349812073,0.0,0.0,0.579023975594,0.179317773038,0.758341748632,0.179317773038,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.382387773464
 06/25  21:00:00,2.42167474125,0.0346077053815,0.0,0.0,0.496335741666,0.153719969284,0.65005571095,0.153719969284,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.334665349751
 06/25  22:00:00,1.97119025467,0.0299485338901,0.0,0.0,0.375552415585,0.118115997971,0.493668413556,0.118115997971,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.265407764035
 06/25  23:00:00,1.46124463319,0.0260247186883,0.0,0.0,0.271038051411,0.0852501963449,0.356288247756,0.0852501963449,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.188772682315
 06/25  24:00:00,0.929834935996,0.0215264063852,0.0,0.0,0.156793505938,0.0500185589885,0.206812064927,0.0500185589885,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.105931348569
 06/26  01:00:00,0.672099768474,0.0198201499944,0.0,0.0,0.0808573034968,0.0261247426227,0.10698204612,0.0261247426227,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0664045825355
 06/26  02:00:00,0.535122614655,0.0195903511539,0.0,0.0,0.0239908310655,0.00783915803742,0.031829989103,0.00783915803742,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0579389284742
 06/26  03:00:00,0.494302967426,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0604422448592
 06/26  04:00:00,0.518789167306,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0861801728638
 06/26  05:00:00,0.680708099975,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.20117301092
 06/26  06:00:00,1.0181332308,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.414814765029
 06/26  07:00:00,1.256131748,0.025461711529,0.0,0.0,0.00891634679151,0.00280519028455,0.0117215370761,0.00280519028455,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.469873344597
 06/26  08:00:00,1.28224974971,0.0215264063852,0.0,0.0,0.0839308396674,0.0255689125665,0.109499752234,0.0255689125665,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.451811636808
 06/26  09:00:00,1.27356615286,0.01832071256,0.0,0.0,0.145505372366,0.043547938044,0.18905331041,0.043547938044,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.402684628711
 06/26  10:00:00,1.32801284457,0.018751585386,0.0,0.0,0.219462466133,0.0656828554516,0.285145321584,0.0656828554516,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.346460268805
 06/26  11:00:00,1.40257344264,0.018757330357,0.0,0.0,0.307732873916,0.0904062065599,0.398139080475,0.0904062065599,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.297530238935
 06/26  12:00:00,1.4841796944,0.0184413569513,0.0,0.0,0.413846481306,0.11923521206,0.533081693366,0.11923521206,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.259388067836
 06/26  13:00:00,1.56328830215,0.0190790487337,0.0,0.0,0.508806820824,0.146596741128,0.655403561952,0.146596741128,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.237901310136
 06/26  14:00:00,1.6612316881,0.0201533583131,0.0,0.0,0.609256868647,0.175542092559,0.784798961206,0.175542092559,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.215646675935
 06/26  15:00:00,1.79675799794,0.0212736276606,0.0,0.0,0.690887933928,0.199059991446,0.889947925374,0.199059991446,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.219141593188
 06/26  16:00:00,2.03679682244,0.0251629730363,0.0,0.0,0.783247830011,0.221129982626,1.00437781264,0.221129982626,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.246693321016
 06/26  17:00:00,2.35010208813,0.0305689907594,0.0,0.0,0.843917869165,0.243146970927,1.08706484009,0.243146970927,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.30720945374
 06/26  18:00:00,2.42694835396,0.0331886975413,0.0,0.0,0.795773701965,0.233795251961,1.02956895393,0.233795251961,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.364523561757
 06/26  19:00:00,2.30004826363,0.0342572621497,0.0,0.0,0.658700923896,0.2006572332,0.859358157096,0.2006572332,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.375025879838
 06/26  20:00:00,2.30140889421,0.0354349812073,0.0,0.0,0.552176083031,0.170999940853,0.723176023885,0.170999940853,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.341140181918
 06/26  21:00:00,2.33368840013,0.0346077053815,0.0,0.0,0.482608447689,0.149457674186,0.632066121875,0.149457674186,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.300275455172
 06/26  22:00:00,1.87097289655,0.0299485338901,0.0,0.0,0.340356266367,0.108543171721,0.448899438088,0.108543171721,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.238252593298
