Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/26  23:00:00,1.35981580979,0.0260247186883,0.0,0.0,0.21730041679,0.0701824341999,0.28748285099,0.0701824341999,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.171684101023
 06/26  24:00:00,0.891702283724,0.0215264063852,0.0,0.0,0.1376967487,0.0439198365648,0.181616585265,0.0439198365648,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0995678590364
 06/27  01:00:00,0.676505857121,0.0198201499944,0.0,0.0,0.0845563569378,0.026970500429,0.111526857367,0.026970500429,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0662658599356
 06/27  02:00:00,0.561085814113,0.0195903511539,0.0,0.0,0.0438896239192,0.0140000181428,0.057889642062,0.0140000181428,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.057842474973
 06/27  03:00:00,0.526485034465,0.0193145925452,0.0,0.0,0.0245143224801,0.00781996106902,0.0323342835491,0.00781996106902,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0602900283498
 06/27  04:00:00,0.518416244092,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0858072496501
 06/27  05:00:00,0.67976936105,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.200234271994
 06/27  06:00:00,1.03373193781,0.0239622740947,0.0,0.0,0.0132621995259,0.00423034920128,0.0174925487272,0.00423034920128,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.412920923307
 06/27  07:00:00,1.31688661564,0.025461711529,0.0,0.0,0.0564374711595,0.0179990359057,0.0744365070652,0.0179990359057,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.46791324225
 06/27  08:00:00,1.24651501877,0.0215264063852,0.0,0.0,0.0574614233232,0.0181220450763,0.0755834683995,0.0181220450763,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.449993189699
 06/27  09:00:00,1.16088248519,0.01832071256,0.0,0.0,0.0593425394081,0.0186605449886,0.0780030843967,0.0186605449886,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.401051187057
 06/27  10:00:00,1.14064059358,0.018751585386,0.0,0.0,0.0757243340929,0.0234513452049,0.0991756792978,0.0234513452049,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.345057660105
 06/27  11:00:00,1.14329340677,0.018757330357,0.0,0.0,0.106930563086,0.0331176353646,0.14004819845,0.0331176353646,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.296341085095
 06/27  12:00:00,1.09535805874,0.0184413569513,0.0,0.0,0.109822159036,0.0354602039888,0.145282363025,0.0354602039888,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.25836576252
 06/27  13:00:00,1.10561545454,0.0190790487337,0.0,0.0,0.151120392547,0.0475272453623,0.19864763791,0.0475272453623,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.236984386569
 06/27  14:00:00,1.20458287071,0.0201533583131,0.0,0.0,0.252145420541,0.0768234514566,0.328968871998,0.0768234514566,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.21482794776
 06/27  15:00:00,1.39390746433,0.0212736276606,0.0,0.0,0.377110339321,0.110813147022,0.487923486342,0.110813147022,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.218315498614
 06/27  16:00:00,1.60761296261,0.0251629730363,0.0,0.0,0.443385302459,0.132750975922,0.576136278381,0.132750975922,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.245750995444
 06/27  17:00:00,1.81753209783,0.0305689907594,0.0,0.0,0.42423875585,0.131438294069,0.55567704992,0.131438294069,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.306027253606
 06/27  18:00:00,1.96634359716,0.0331886975413,0.0,0.0,0.433874923478,0.136483221621,0.570358145098,0.136483221621,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.363129613778
 06/27  19:00:00,1.96047434244,0.0342572621497,0.0,0.0,0.396491001845,0.124714820907,0.521205822752,0.124714820907,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.373604292988
 06/27  20:00:00,2.02444207407,0.0354349812073,0.0,0.0,0.339294822677,0.108209090941,0.447503913618,0.108209090941,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.339845472041
 06/27  21:00:00,2.1008915526,0.0346077053815,0.0,0.0,0.303494416886,0.09691287802,0.400407294906,0.09691287802,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.299137434608
 06/27  22:00:00,1.74259074628,0.0299485338901,0.0,0.0,0.243678272929,0.0777077212903,0.32138599422,0.0777077212903,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.237383886904
 06/27  23:00:00,1.30131968689,0.0260247186883,0.0,0.0,0.174056727095,0.0555047596262,0.229561486721,0.0555047596262,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.171109342385
 06/27  24:00:00,0.871593758495,0.0215264063852,0.0,0.0,0.123075343143,0.0387050557343,0.161780398877,0.0387050557343,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0992955201943
 06/28  01:00:00,0.661412437392,0.0198201499944,0.0,0.0,0.0732199370987,0.0233486394881,0.0965685765868,0.0233486394881,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0661307209861
 06/28  02:00:00,0.578027882832,0.0195903511539,0.0,0.0,0.0570017290495,0.0179258244509,0.0749275535005,0.0179258244509,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0577466322536
 06/28  03:00:00,0.54554123369,0.0193145925452,0.0,0.0,0.0391762935014,0.0123202736455,0.0514965671469,0.0123202736455,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0601839439768
 06/28  04:00:00,0.536519478365,0.0185849812266,0.0,0.0,0.0138900982948,0.00442942756699,0.0183195258618,0.00442942756699,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0855909580607
 06/28  05:00:00,0.701380306375,0.0207393453564,0.0,0.0,0.0169078838879,0.00539184671441,0.0222997306023,0.00539184671441,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.199545486718
 06/28  06:00:00,1.08583104854,0.0239622740947,0.0,0.0,0.0539485218744,0.0172045257222,0.0711530475967,0.0172045257222,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.411359535167
 06/28  07:00:00,1.3524545978,0.025461711529,0.0,0.0,0.0850673060289,0.0267600933617,0.111827399391,0.0267600933617,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.466090332084
 06/28  08:00:00,1.27523271325,0.0215264063852,0.0,0.0,0.0809220307224,0.0251534611688,0.106075491891,0.0251534611688,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.448218860688
 06/28  09:00:00,1.20036309507,0.01832071256,0.0,0.0,0.0909058643494,0.0281714578749,0.119077322224,0.0281714578749,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.399457559108
 06/28  10:00:00,1.14627264001,0.018751585386,0.0,0.0,0.0810543545492,0.025121939342,0.106176293891,0.025121939342,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.343689091939
 06/28  11:00:00,1.18421371637,0.018757330357,0.0,0.0,0.139570547601,0.0425576116647,0.182128159266,0.0425576116647,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.295181433877
 06/28  12:00:00,1.17589306942,0.0184413569513,0.0,0.0,0.173805872668,0.0530080208278,0.226813893496,0.0530080208278,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.257369242724
 06/28  13:00:00,1.20212648146,0.0190790487337,0.0,0.0,0.226857688854,0.0691945250766,0.29605221393,0.0691945250766,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.236090837462
 06/28  14:00:00,1.23008760815,0.0201533583131,0.0,0.0,0.272230531301,0.083038579872,0.355269111173,0.083038579872,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.214032446018
 06/28  15:00:00,1.30713262955,0.0212736276606,0.0,0.0,0.30800014202,0.0939532930248,0.401953435045,0.0939532930248,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.217510715127
 06/28  16:00:00,1.46207930929,0.0251629730363,0.0,0.0,0.329372383168,0.102148393438,0.431520776605,0.102148393438,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.2448328439
 06/28  17:00:00,1.71022490954,0.0305689907594,0.0,0.0,0.343116712336,0.106405803347,0.449522515683,0.106405803347,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.304874599555
 06/28  18:00:00,1.88427610616,0.0331886975413,0.0,0.0,0.373477237695,0.116173953848,0.489651191543,0.116173953848,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.361769076336
 06/28  19:00:00,1.87338747975,0.0342572621497,0.0,0.0,0.331234557126,0.104271461537,0.435506018662,0.104271461537,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.372217234387
 06/28  20:00:00,1.95130704758,0.0354349812073,0.0,0.0,0.284761007163,0.0908711705881,0.375632177751,0.0908711705881,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.338582181418
 06/28  21:00:00,2.04630325819,0.0346077053815,0.0,0.0,0.263009651579,0.0839193890219,0.346929040601,0.0839193890219,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.298027394501
 06/28  22:00:00,1.67385175806,0.0299485338901,0.0,0.0,0.191603056607,0.0618914980737,0.253494554681,0.0618914980737,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.236536338221
 06/28  23:00:00,1.21837033417,0.0260247186883,0.0,0.0,0.110947851199,0.0362260016178,0.147173852817,0.0362260016178,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.170547623569
 06/28  24:00:00,0.728257668121,0.0215264063852,0.0,0.0,0.0140848282398,0.00462740639698,0.0187122346368,0.00462740639698,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0990275940608
 06/29  01:00:00,0.564814841044,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0661017012254
 06/29  02:00:00,0.503269442377,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.057915745299
 06/29  03:00:00,0.494348349377,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0604876268109
 06/29  04:00:00,0.51870150602,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0860925115779
 06/29  05:00:00,0.679226533105,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.19969144405
 06/29  06:00:00,1.01395924574,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.41064077997
 06/29  07:00:00,1.23964493852,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.465108072202
 06/29  08:00:00,1.16814602678,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.447207666114
 06/29  09:00:00,1.08041682548,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.398588611747
 06/29  10:00:00,1.03916923008,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.342761975897
 06/29  11:00:00,1.02330957299,0.018757330357,0.0,0.0,0.0170220059416,0.00527344257431,0.022295448516,0.00527344257431,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.294110001245
 06/29  12:00:00,1.06056252056,0.0184413569513,0.0,0.0,0.0861823378858,0.0262734248633,0.112455762749,0.0262734248633,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.256396824616
 06/29  13:00:00,1.08698172585,0.0190790487337,0.0,0.0,0.138753857236,0.0430251171988,0.181778974435,0.0430251171988,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.235219321351
 06/29  14:00:00,1.21196210482,0.0201533583131,0.0,0.0,0.258928647659,0.0789916843828,0.337920332042,0.0789916843828,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.21325572182
 06/29  15:00:00,1.39844515114,0.0212736276606,0.0,0.0,0.378569541579,0.115481859278,0.494051400857,0.115481859278,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.216725270904
 06/29  16:00:00,1.63486559645,0.0251629730363,0.0,0.0,0.463725387092,0.141477749953,0.605203137044,0.141477749953,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.243936770618
 06/29  17:00:00,2.17036256604,0.0305689907594,0.0,0.0,0.710094318898,0.200688473622,0.910782792521,0.200688473622,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.303751979214
 06/29  18:00:00,2.10964968443,0.0331886975413,0.0,0.0,0.544797316371,0.171552741275,0.716350057645,0.171552741275,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.360443788509
 06/29  19:00:00,1.99796566749,0.0342572621497,0.0,0.0,0.424327019705,0.137109250382,0.561436270087,0.137109250382,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.370865170699
 06/29  20:00:00,2.02077473013,0.0354349812073,0.0,0.0,0.336470644915,0.109860784636,0.446331429551,0.109860784636,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.337350612171
 06/29  21:00:00,2.06221317334,0.0346077053815,0.0,0.0,0.274357028715,0.0895645289544,0.363921557669,0.0895645289544,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.296944792591
 06/29  22:00:00,1.64538782769,0.0299485338901,0.0,0.0,0.170008023473,0.0558500048249,0.225858028298,0.0558500048249,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.235708934228
 06/29  23:00:00,1.18703986648,0.0260247186883,0.0,0.0,0.087610011619,0.0287813777221,0.116391389341,0.0287813777221,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.169999619355
 06/29  24:00:00,0.709301764233,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0987839248097
 06/30  01:00:00,0.564851824297,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0661386844779
 06/30  02:00:00,0.503540068264,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0581863711869
 06/30  03:00:00,0.494611745463,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0607510228964
 06/30  04:00:00,0.518892134388,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0862831399454
 06/30  05:00:00,0.679265337655,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.199730248599
 06/30  06:00:00,1.01323703249,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.409918566713
 06/30  07:00:00,1.23847338333,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.463936517008
 06/30  08:00:00,1.16696768242,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.446029321753
 06/30  09:00:00,1.07919192468,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.397363710944
 06/30  10:00:00,1.038307568,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.341900313814
 06/30  11:00:00,1.00026217372,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.293358050497
 06/30  12:00:00,0.975012738103,0.0184413569513,0.0,0.0,0.0212447707565,0.00657914719592,0.0278239179524,0.00657914719592,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.255478886955
 06/30  13:00:00,1.02741783259,0.0190790487337,0.0,0.0,0.093965024763,0.0290994746026,0.123064499366,0.0290994746026,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.234369903158
 06/30  14:00:00,1.22240904215,0.0201533583131,0.0,0.0,0.267607973905,0.0815160512956,0.3491240252,0.0815160512956,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.212498965993
 06/30  15:00:00,1.43706918981,0.0212736276606,0.0,0.0,0.408886947152,0.124552884494,0.533439831646,0.124552884494,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.21596087879
 06/30  16:00:00,1.67425312188,0.0251629730363,0.0,0.0,0.494751753918,0.150711837534,0.645463591452,0.150711837534,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.243063841643
 06/30  17:00:00,1.94639585812,0.0305689907594,0.0,0.0,0.526458267091,0.161454342944,0.687912610035,0.161454342944,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.302655453783
 06/30  18:00:00,2.06878610847,0.0331886975413,0.0,0.0,0.516750276421,0.160029068574,0.676779344995,0.160029068574,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.359150925191
 06/30  19:00:00,2.01438668511,0.0342572621497,0.0,0.0,0.437801762975,0.14137369784,0.579175460816,0.14137369784,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.369546997593
 06/30  20:00:00,2.03802551047,0.0354349812073,0.0,0.0,0.350360897558,0.114421584104,0.464782481661,0.114421584104,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.336150340406
 06/30  21:00:00,2.04853178486,0.0346077053815,0.0,0.0,0.264363548216,0.086931594358,0.351295142574,0.086931594358,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.295889819201
 06/30  22:00:00,1.65470510364,0.0299485338901,0.0,0.0,0.177567218576,0.0584136138412,0.235980832417,0.0584136138412,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.234903406066
 06/30  23:00:00,1.20407093887,0.0260247186883,0.0,0.0,0.100854136596,0.0331015136643,0.13395565026,0.0331015136643,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.169466430828
 06/30  24:00:00,0.75340577556,0.0215264063852,0.0,0.0,0.0334306276878,0.0109424983281,0.0443731260159,0.0109424983281,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0985148101207
 07/01  01:00:00,0.57253807219,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0688327312475
 07/01  02:00:00,0.508207598292,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0599994784673
 07/01  03:00:00,0.498127082545,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0626397579522
 07/01  04:00:00,0.526067226441,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0904457486998
 07/01  05:00:00,0.696985178614,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.213041973261
 07/01  06:00:00,1.06030094911,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.441677158941
 07/01  07:00:00,1.31143988187,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.501942535755
 07/01  08:00:00,1.33049078139,0.0214295496636,0.0,0.0,0.0608959100122,0.017862005099,0.0787579151112,0.017862005099,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.485131566029
 07/01  09:00:00,1.39647954488,0.0182382796576,0.0,0.0,0.180892338971,0.0512775710267,0.232169909998,0.0512775710267,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.432894002979
 07/01  10:00:00,1.62979893517,0.0186672137982,0.0,0.0,0.400328482655,0.109717797896,0.510046280551,0.109717797896,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.372009751688
 07/01  11:00:00,1.63771808262,0.0186729329201,0.0,0.0,0.435054283671,0.120526826262,0.555581109933,0.120526826262,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.318438659489
 07/01  12:00:00,1.41532728946,0.018358381217,0.0,0.0,0.298789576491,0.0951651210239,0.393954697515,0.0951651210239,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.277461235385
 07/01  13:00:00,1.32627367989,0.018993203745,0.0,0.0,0.268839816073,0.0861737567763,0.355013572849,0.0861737567763,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.253436698821
 07/01  14:00:00,1.28238289772,0.0200626795356,0.0,0.0,0.265306921169,0.0831830571796,0.348489978348,0.0831830571796,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.229818973057
 07/01  15:00:00,1.35749477039,0.0211779083011,0.0,0.0,0.307148188536,0.0919282058772,0.399076394413,0.0919282058772,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.233306560441
 07/01  16:00:00,1.56884687087,0.0250497538101,0.0,0.0,0.369719902744,0.108404948982,0.478124851727,0.108404948982,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.264723807221
 07/01  17:00:00,1.90209421462,0.0304314474939,0.0,0.0,0.449112546457,0.131684680707,0.580797227164,0.131684680707,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.329170098181
 07/01  18:00:00,2.10548301426,0.0330393670687,0.0,0.0,0.498204884632,0.144389145142,0.642594029774,0.144389145142,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.394310205551
 07/01  19:00:00,2.07133246179,0.0341031237373,0.0,0.0,0.431263737432,0.131599994862,0.562863732294,0.131599994862,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.409282484742
 07/01  20:00:00,2.1529962017,0.0352755437216,0.0,0.0,0.384814708307,0.119549763865,0.504364472172,0.119549763865,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.373866339415
 07/01  21:00:00,2.20548906023,0.0344519901717,0.0,0.0,0.33327597758,0.105254942819,0.438530920399,0.105254942819,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.327207938703
 07/01  22:00:00,1.83103084584,0.0298137823315,0.0,0.0,0.272732195461,0.0855091879052,0.358241383366,0.0855091879052,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.259698640012
 07/01  23:00:00,1.34797908401,0.0259076220912,0.0,0.0,0.189082640043,0.0597173448721,0.248799984915,0.0597173448721,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.1850241257
 07/01  24:00:00,0.883200104784,0.0214295496636,0.0,0.0,0.12121113889,0.0382821639171,0.159493302807,0.0382821639171,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.104191178673
 07/02  01:00:00,0.66091435926,0.0197309704668,0.0,0.0,0.0670736915018,0.0215008372123,0.0885745287141,0.0215008372123,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0686344896029
 07/02  02:00:00,0.557724165026,0.0195022055919,0.0,0.0,0.037747306752,0.0121003005222,0.0498476072741,0.0121003005222,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0596684379274
 07/02  03:00:00,0.51630085945,0.0192276877419,0.0,0.0,0.014068197547,0.00450966534716,0.0185778628942,0.00450966534716,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.062235671963
 07/02  04:00:00,0.525402563972,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.089781086231
 07/02  05:00:00,0.695812698128,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.211869492775
 07/02  06:00:00,1.07112792281,0.0238544573383,0.0,0.0,0.0097225537555,0.00309630730338,0.0128188610589,0.00309630730338,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.439685271578
 07/02  07:00:00,1.40925818242,0.0253471481476,0.0,0.0,0.0761326659852,0.0236519673497,0.0997846333349,0.0236519673497,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.499976202968
 07/02  08:00:00,1.40130581823,0.0214295496636,0.0,0.0,0.116194460211,0.0351530621965,0.151347522408,0.0351530621965,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.483356995565
 07/02  09:00:00,1.35109090286,0.0182382796576,0.0,0.0,0.144982886153,0.0433998632417,0.188382749394,0.0433998632417,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.431292521557
 07/02  10:00:00,1.37409429276,0.0186672137982,0.0,0.0,0.197300509125,0.0584188851572,0.255719394282,0.0584188851572,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.370631995553
 07/02  11:00:00,1.43978658674,0.0186729329201,0.0,0.0,0.278787064881,0.0800286321652,0.358815697046,0.0800286321652,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.3172725765
 07/02  12:00:00,1.5076351344,0.018358381217,0.0,0.0,0.379606946877,0.107658782498,0.487265729375,0.107658782498,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.276458048456
 07/02  13:00:00,1.58683060571,0.018993203745,0.0,0.0,0.478954632858,0.137511519098,0.616466151957,0.137511519098,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.25254104553
 07/02  14:00:00,1.72762696109,0.0200626795356,0.0,0.0,0.620387521847,0.174145117541,0.794532639388,0.174145117541,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.229020375382
 07/02  15:00:00,1.97418486606,0.0211779083011,0.0,0.0,0.797808327489,0.218763015222,1.01657134271,0.218763015222,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.232501707819
 07/02  16:00:00,2.16512333131,0.0250497538101,0.0,0.0,0.837719985527,0.237605230339,1.07532521587,0.237605230339,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.263799903525
 07/02  17:00:00,2.50516601167,0.0304314474939,0.0,0.0,0.920705856191,0.264315776853,1.18502163304,0.264315776853,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.328017489352
 07/02  18:00:00,2.55620974603,0.0330393670687,0.0,0.0,0.848646258637,0.246045269497,1.09469152813,0.246045269497,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.392939438965
 07/02  19:00:00,2.4392603254,0.0341031237373,0.0,0.0,0.717423180908,0.214778903284,0.932202084192,0.214778903284,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.407871996452
 07/02  20:00:00,2.45145354031,0.0352755437216,0.0,0.0,0.617343034426,0.186771209944,0.804114244369,0.186771209944,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.372573905824
 07/02  21:00:00,2.4302941359,0.0344519901717,0.0,0.0,0.50696815164,0.157498936206,0.664467087846,0.157498936206,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.326076846933
 07/02  22:00:00,1.98767052578,0.0298137823315,0.0,0.0,0.392642795064,0.123104063308,0.515746858371,0.123104063308,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.258832844941
 07/02  23:00:00,1.44930350986,0.0259076220912,0.0,0.0,0.265987615832,0.0847057443455,0.350693360177,0.0847057443455,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.184455176281
 07/02  24:00:00,0.94320690933,0.0214295496636,0.0,0.0,0.166627704221,0.0531371101398,0.219764814361,0.0531371101398,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.103926471664
 07/03  01:00:00,0.718236141811,0.0197309704668,0.0,0.0,0.116256978306,0.0367188146128,0.152975792919,0.0367188146128,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0655020320245
 07/03  02:00:00,0.600921128765,0.0195022055919,0.0,0.0,0.0743420139747,0.0236768035277,0.0980188175024,0.0236768035277,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0573054298651
 07/03  03:00:00,0.530415211221,0.0192276877419,0.0,0.0,0.0276205959908,0.00898100467937,0.0366016006702,0.00898100467937,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0596916901307
 07/03  04:00:00,0.539451439219,0.0185013592638,0.0,0.0,0.016592320597,0.00531926989428,0.0219115904913,0.00531926989428,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0845895266022
 07/03  05:00:00,0.690667043264,0.0206460299668,0.0,0.0,0.0109113454067,0.00352378662223,0.0144351320289,0.00352378662223,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.196385398483
 07/03  06:00:00,1.06527893587,0.0238544573383,0.0,0.0,0.0401657034976,0.0129711296642,0.0531368331619,0.0129711296642,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.404143824755
 07/03  07:00:00,1.35989769049,0.0253471481476,0.0,0.0,0.0865614468558,0.0273378462257,0.113899293082,0.0273378462257,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.457662413212
 07/03  08:00:00,1.33897774053,0.0214295496636,0.0,0.0,0.125734117681,0.0390624617098,0.16479657939,0.0390624617098,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.440017161781
 07/03  09:00:00,1.23827586715,0.0182382796576,0.0,0.0,0.122010553209,0.0377889829359,0.159799536145,0.0377889829359,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.392091757568
 07/03  10:00:00,1.14272116164,0.0186672137982,0.0,0.0,0.0825640401489,0.0259658767936,0.108529916942,0.0259658767936,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.337364571059
 07/03  11:00:00,1.21706551459,0.0186729329201,0.0,0.0,0.165583099933,0.0504513956505,0.216034495583,0.0504513956505,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.289821465324
 07/03  12:00:00,1.20602644,0.018358381217,0.0,0.0,0.196342138456,0.0608217096074,0.257163848063,0.0608217096074,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.252761741467
 07/03  13:00:00,1.15993162287,0.018993203745,0.0,0.0,0.19282352583,0.0609121632381,0.253735689068,0.0609121632381,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.231960558096
 07/03  14:00:00,1.13908900267,0.0200626795356,0.0,0.0,0.200457164193,0.0633313131182,0.263788477311,0.0633313131182,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.210352151215
 07/03  15:00:00,1.17697313622,0.0211779083011,0.0,0.0,0.209441058982,0.0656899061466,0.275130965129,0.0656899061466,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.213789328415
 07/03  16:00:00,1.33791670727,0.0250497538101,0.0,0.0,0.2348462589,0.0724046794166,0.307250938317,0.0724046794166,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.24058547628
 07/03  17:00:00,1.67023969785,0.0304314474939,0.0,0.0,0.318545819886,0.0953716279333,0.413917447819,0.0953716279333,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.29954729097
 07/03  18:00:00,1.81032213346,0.0330393670687,0.0,0.0,0.322216875602,0.0983530472768,0.420569922878,0.0983530472768,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.355483747188
 07/03  19:00:00,1.8353128416,0.0341031237373,0.0,0.0,0.308634518516,0.0959299809349,0.404564499451,0.0959299809349,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.365806851585
 07/03  20:00:00,1.92805478241,0.0352755437216,0.0,0.0,0.269534459553,0.0858664404528,0.355400900005,0.0858664404528,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.332743862622
 07/03  21:00:00,2.02085935759,0.0344519901717,0.0,0.0,0.245203549945,0.0786162272832,0.323819777228,0.0786162272832,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.292896236706
 07/03  22:00:00,1.65651150378,0.0298137823315,0.0,0.0,0.180731579082,0.0583648171731,0.239096396256,0.0583648171731,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.232617496982
 07/03  23:00:00,1.22051785275,0.0259076220912,0.0,0.0,0.116368149285,0.0375766456012,0.153944794886,0.0375766456012,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167952929803
 07/03  24:00:00,0.794900477948,0.0214295496636,0.0,0.0,0.0637318727078,0.0204299333874,0.0841618060952,0.0204299333874,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0977967316257
 07/04  01:00:00,0.569307324355,0.0197309704668,0.0,0.0,0.00314195687215,0.00102134538057,0.00416330225273,0.00102134538057,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0653857052346
 07/04  02:00:00,0.502898498094,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0573016166971
 07/04  03:00:00,0.493906590446,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0597846700253
 07/04  04:00:00,0.517674689854,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0847243677278
 07/04  05:00:00,0.67598666544,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.196140152687
 07/04  06:00:00,1.01105441686,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.40305613891
 07/04  07:00:00,1.27295780564,0.0253471481476,0.0,0.0,0.0217358759142,0.00675361994771,0.0284894958619,0.00675361994771,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.456132325581
 07/04  08:00:00,1.30643146877,0.0214295496636,0.0,0.0,0.102507130683,0.0312461747691,0.133753305452,0.0312461747691,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.43851416396
 07/04  09:00:00,1.28771521435,0.0182382796576,0.0,0.0,0.162034731332,0.0485534942126,0.210588225545,0.0485534942126,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.390742415372
 07/04  10:00:00,1.39112189877,0.0186672137982,0.0,0.0,0.276804108362,0.0812846105462,0.358088718908,0.0812846105462,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.336206506226
 07/04  11:00:00,1.47065085213,0.0186729329201,0.0,0.0,0.365201581957,0.105399414675,0.470600996632,0.105399414675,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.288840301823
 07/04  12:00:00,1.52989484137,0.018358381217,0.0,0.0,0.450928331157,0.130946775043,0.5818751062,0.130946775043,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.251918884695
 07/04  13:00:00,1.43481289571,0.018993203745,0.0,0.0,0.40277777129,0.126594507503,0.529372278793,0.126594507503,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.231205241209
 07/04  14:00:00,1.48296427789,0.0200626795356,0.0,0.0,0.464245952656,0.144090921042,0.608336873698,0.144090921042,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.209679030051
 07/04  15:00:00,1.63604027267,0.0211779083011,0.0,0.0,0.565339817505,0.169537947919,0.734877765424,0.169537947919,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.213109664568
 07/04  16:00:00,1.88676971087,0.0250497538101,0.0,0.0,0.664105237016,0.192774522637,0.856879759653,0.192774522637,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.239809658545
 07/04  17:00:00,2.24326920647,0.0304314474939,0.0,0.0,0.765669308016,0.222251722457,0.987921030473,0.222251722457,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.29857321694
 07/04  18:00:00,2.32730087525,0.0330393670687,0.0,0.0,0.724008439749,0.214691360035,0.938699799783,0.214691360035,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.35433261207
 07/04  19:00:00,2.2973685234,0.0341031237373,0.0,0.0,0.669364302798,0.198429006952,0.86779330975,0.198429006952,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.364633723093
 07/04  20:00:00,2.30821442177,0.0352755437216,0.0,0.0,0.564263376561,0.172365614949,0.73662899151,0.172365614949,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.331675410479
 07/04  21:00:00,2.32179291256,0.0344519901717,0.0,0.0,0.477303210891,0.148389178785,0.625692389676,0.148389178785,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.291957179234
 07/04  22:00:00,1.91175330317,0.0298137823315,0.0,0.0,0.376843022873,0.118212217149,0.495055240023,0.118212217149,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.23190045261
 07/04  23:00:00,1.43273002612,0.0259076220912,0.0,0.0,0.279092807193,0.0875385168415,0.366631324034,0.0875385168415,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167478574026
 07/04  24:00:00,0.949273959403,0.0214295496636,0.0,0.0,0.181440542475,0.0573196899357,0.238760232411,0.0573196899357,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0975717867643
 07/05  01:00:00,0.733908169046,0.0197309704668,0.0,0.0,0.12846649955,0.040407887726,0.168874387276,0.040407887726,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0652754649033
 07/05  02:00:00,0.62445334675,0.0195022055919,0.0,0.0,0.0924920164754,0.0292174498993,0.121709466375,0.0292174498993,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0571469989786
 07/05  03:00:00,0.579096667899,0.0192276877419,0.0,0.0,0.0648150397937,0.0206440171691,0.0854590569627,0.0206440171691,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0595156905153
 07/05  04:00:00,0.583233948606,0.0185013592638,0.0,0.0,0.0500976950308,0.0159567413389,0.0660544363697,0.0159567413389,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0842291901106
 07/05  05:00:00,0.755644081406,0.0206460299668,0.0,0.0,0.061213396194,0.0193380822068,0.0805514784008,0.0193380822068,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.195246090253
 07/05  06:00:00,1.13157166687,0.0238544573383,0.0,0.0,0.0928932179639,0.0291384223236,0.122031640288,0.0291384223236,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.401541748633
 07/05  07:00:00,1.4397972874,0.0253471481476,0.0,0.0,0.150441604004,0.0463970176854,0.196838621689,0.0463970176854,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.454622681514
 07/05  08:00:00,1.40539461595,0.0214295496636,0.0,0.0,0.179386188198,0.0547856418999,0.234171830097,0.0547856418999,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.437058786494
 07/05  09:00:00,1.2941808113,0.0182382796576,0.0,0.0,0.166876545331,0.051484913952,0.218361459283,0.051484913952,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.389434778583
 07/05  10:00:00,1.30573267879,0.0186672137982,0.0,0.0,0.209742590568,0.0640799083354,0.273822498904,0.0640799083354,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.33508350625
 07/05  11:00:00,1.29433680329,0.0186729329201,0.0,0.0,0.225186573403,0.0700522799398,0.295238853342,0.0700522799398,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.287888396267
 07/05  12:00:00,1.33973665186,0.018358381217,0.0,0.0,0.300659329982,0.0918757806676,0.39253511065,0.0918757806676,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.251100690733
 07/05  13:00:00,1.37868160313,0.018993203745,0.0,0.0,0.363771858633,0.110202717417,0.47397457605,0.110202717417,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.230471651376
 07/05  14:00:00,1.44194940022,0.0200626795356,0.0,0.0,0.435917604429,0.132057955391,0.56797555982,0.132057955391,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.209025466258
 07/05  15:00:00,1.62798248806,0.0211779083011,0.0,0.0,0.562139620842,0.165341351824,0.727480972666,0.165341351824,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.212448672711
 07/05  16:00:00,1.86611774232,0.0250497538101,0.0,0.0,0.647029658367,0.189952168001,0.836981826368,0.189952168001,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.239055623279
 07/05  17:00:00,2.18213189607,0.0304314474939,0.0,0.0,0.715633547985,0.212095401734,0.927728949719,0.212095401734,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.297627987294
 07/05  18:00:00,2.30750855593,0.0330393670687,0.0,0.0,0.707903645293,0.21211994089,0.920023586183,0.21211994089,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.353216506352
 07/05  19:00:00,2.24876098739,0.0341031237373,0.0,0.0,0.628394429634,0.191929304507,0.820323734141,0.191929304507,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.363495762687
 07/05  20:00:00,2.27685216744,0.0352755437216,0.0,0.0,0.538811436633,0.167491715997,0.70630315263,0.167491715997,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.330638995023
 07/05  21:00:00,2.3120633566,0.0344519901717,0.0,0.0,0.469592531639,0.147281126837,0.616873658476,0.147281126837,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.291046354474
 07/05  22:00:00,1.92023893875,0.0298137823315,0.0,0.0,0.383856997758,0.120379147835,0.504236145593,0.120379147835,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.231205182617
 07/05  23:00:00,1.43513874073,0.0259076220912,0.0,0.0,0.280802719277,0.08869754723,0.369500266507,0.08869754723,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167018346162
 07/05  24:00:00,0.949638728558,0.0214295496636,0.0,0.0,0.18153058675,0.0578130316086,0.239343618359,0.0578130316086,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.097353169972
 07/06  01:00:00,0.714898622436,0.0197309704668,0.0,0.0,0.113569545071,0.0364039609362,0.149973506007,0.0364039609362,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0651667995614
 07/06  02:00:00,0.603197709328,0.0195022055919,0.0,0.0,0.0761287365383,0.0244021622616,0.1005308988,0.0244021622616,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0570699291314
 07/06  03:00:00,0.550964215894,0.0192276877419,0.0,0.0,0.0433994790453,0.0140129357116,0.0574124147569,0.0140129357116,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0594298807165
 07/06  04:00:00,0.533392675035,0.0185013592638,0.0,0.0,0.0123664703078,0.00401989610977,0.0163863664176,0.00401989610977,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0840559864918
 07/06  05:00:00,0.691756932137,0.0206460299668,0.0,0.0,0.0130079381767,0.00420000029418,0.0172079384709,0.00420000029418,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.194702480914
 07/06  06:00:00,1.0272959715,0.0238544573383,0.0,0.0,0.014359254898,0.00463636224528,0.0189956171433,0.00463636224528,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.400302076406
 07/06  07:00:00,1.35138863582,0.0253471481476,0.0,0.0,0.0835009820235,0.0263767525753,0.109877734599,0.0263767525753,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.453174917027
 07/06  08:00:00,1.31232687935,0.0214295496636,0.0,0.0,0.108927778576,0.0335854805654,0.142513259141,0.0335854805654,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.435649620847
 07/06  09:00:00,1.29574559004,0.0182382796576,0.0,0.0,0.170214300077,0.0509769640688,0.221191264146,0.0509769640688,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.388169752456
 07/06  10:00:00,1.30089455587,0.0186672137982,0.0,0.0,0.206971266297,0.0630993140325,0.27007058033,0.0630993140325,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.333997301903
 07/06  11:00:00,1.33794704425,0.0186729329201,0.0,0.0,0.259172033467,0.0805978471088,0.339769880576,0.0805978471088,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.286967609993
 07/06  12:00:00,1.25022012397,0.018358381217,0.0,0.0,0.229603690846,0.0742068706513,0.303810561497,0.0742068706513,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.250308712
 07/06  13:00:00,1.2319015718,0.018993203745,0.0,0.0,0.248563795401,0.0793405231807,0.327904318582,0.0793405231807,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.229761877507
 07/06  14:00:00,1.18884769479,0.0200626795356,0.0,0.0,0.239248662456,0.0762573818675,0.315506044324,0.0762573818675,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.208393276327
 07/06  15:00:00,1.18552156368,0.0211779083011,0.0,0.0,0.216284359591,0.0693757113489,0.28566007094,0.0693757113489,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.211808650057
 07/06  16:00:00,1.32545999311,0.0250497538101,0.0,0.0,0.225266366646,0.0717884316136,0.29705479826,0.0717884316136,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.238324902178
 07/06  17:00:00,1.50297286019,0.0304314474939,0.0,0.0,0.189197979144,0.0602895955129,0.249487574657,0.0602895955129,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.296710326468
 07/06  18:00:00,1.73023528809,0.0330393670687,0.0,0.0,0.260743004948,0.0830879145241,0.343830919472,0.0830879145241,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.352135905226
 07/06  19:00:00,1.7478723705,0.0341031237373,0.0,0.0,0.242701996994,0.0778353865193,0.320537383513,0.0778353865193,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.362393496422
 07/06  20:00:00,1.88187940127,0.0352755437216,0.0,0.0,0.236494579721,0.0758394752116,0.312334054932,0.0758394752116,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.329635326547
 07/06  21:00:00,1.98185872847,0.0344519901717,0.0,0.0,0.217348982889,0.0702021122688,0.287551095157,0.0702021122688,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.290164289656
 07/06  22:00:00,1.6416396433,0.0298137823315,0.0,0.0,0.171063148693,0.055247532156,0.226310680849,0.055247532156,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.230531351913
 07/06  23:00:00,1.22607215503,0.0259076220912,0.0,0.0,0.121823045623,0.0390572829379,0.160880328561,0.0390572829379,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.166571698401
 07/06  24:00:00,0.77266384076,0.0214295496636,0.0,0.0,0.0472277420815,0.0153535156649,0.0625812577464,0.0153535156649,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0971406427863
 07/07  01:00:00,0.583646828201,0.0197309704668,0.0,0.0,0.0142316743231,0.00459542383198,0.0188270981551,0.00459542383198,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.065061413179
 07/07  02:00:00,0.50259258985,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0569957084531
 07/07  03:00:00,0.493530440257,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0594085198364
 07/07  04:00:00,0.517041736533,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0840914144072
 07/07  05:00:00,0.674379083938,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.194532571186
 07/07  06:00:00,1.0075486659,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.399550387951
 07/07  07:00:00,1.24035226334,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.45201627914
 07/07  08:00:00,1.16866630606,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.434502306697
 07/07  09:00:00,1.09881048065,0.0182382796576,0.0,0.0,0.0192108363425,0.00620324863057,0.0254140849731,0.00620324863057,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.387011822243
 07/07  10:00:00,1.02980928637,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.332982612728
 07/07  11:00:00,1.13840656886,0.0186729329201,0.0,0.0,0.1074185141,0.0337006846594,0.14111919876,0.0337006846594,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.286077816425
 07/07  12:00:00,1.19775426277,0.018358381217,0.0,0.0,0.192301243345,0.05980786828,0.252109111625,0.05980786828,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.249544300671
 07/07  13:00:00,1.27301402419,0.018993203745,0.0,0.0,0.282516410489,0.0871853072784,0.369701717768,0.0871853072784,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.229076930719
 07/07  14:00:00,1.38340159365,0.0200626795356,0.0,0.0,0.39023543435,0.120434547616,0.510669981966,0.120434547616,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.20778323754
 07/07  15:00:00,1.52702119908,0.0211779083011,0.0,0.0,0.481812242113,0.145963634572,0.627775876685,0.145963634572,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.21119247972
