Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/07  16:00:00,1.75095254392,0.0250497538101,0.0,0.0,0.555081721759,0.168167154743,0.723248876502,0.168167154743,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.237623374747
 07/07  17:00:00,2.12095069087,0.0304314474939,0.0,0.0,0.669834399809,0.198511916234,0.868346316043,0.198511916234,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.295829415765
 07/07  18:00:00,2.22370084081,0.0330393670687,0.0,0.0,0.642197004377,0.196141458115,0.838338462492,0.196141458115,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.351093914925
 07/07  19:00:00,2.11072513464,0.0341031237373,0.0,0.0,0.519065555123,0.165386980302,0.684452535425,0.165386980302,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.361331108655
 07/07  20:00:00,2.11351956442,0.0352755437216,0.0,0.0,0.411243519704,0.133698695314,0.544942215018,0.133698695314,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.328667329613
 07/07  21:00:00,2.150289874,0.0344519901717,0.0,0.0,0.344761464186,0.112071666608,0.456833130794,0.112071666608,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.289313399551
 07/07  22:00:00,1.72284505681,0.0298137823315,0.0,0.0,0.231961679603,0.0762043947776,0.308166074381,0.0762043947776,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.229881371888
 07/07  23:00:00,1.23818818876,0.0259076220912,0.0,0.0,0.130538716024,0.0428883795664,0.17342709559,0.0428883795664,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.166140965106
 07/07  24:00:00,0.772467485124,0.0214295496636,0.0,0.0,0.0471095736426,0.015479898558,0.0625894722006,0.015479898558,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0969360726963
 07/08  01:00:00,0.571658833396,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.067953492453
 07/08  02:00:00,0.50766590867,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0594577888455
 07/08  03:00:00,0.497578375858,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0620910512655
 07/08  04:00:00,0.524829652308,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0892081745669
 07/08  05:00:00,0.692971376068,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.209028170715
 07/08  06:00:00,1.05086325248,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.432239462309
 07/08  07:00:00,1.3002818822,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.490784536082
 07/08  08:00:00,1.24050035274,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.47389905249
 07/08  09:00:00,1.26620374523,0.0182382796576,0.0,0.0,0.0860782253331,0.0260404767862,0.112118702119,0.0260404767862,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.422669411203
 07/08  10:00:00,1.36625168481,0.0186672137982,0.0,0.0,0.196975020657,0.0583172505192,0.255292271176,0.0583172505192,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.363216510712
 07/08  11:00:00,1.42772026768,0.0186729329201,0.0,0.0,0.272374031321,0.0806517577524,0.353025789073,0.0806517577524,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.310996165408
 07/08  12:00:00,1.52592595647,0.018358381217,0.0,0.0,0.396117715346,0.114841442811,0.510959158157,0.114841442811,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.271055441745
 07/08  13:00:00,1.64999742301,0.018993203745,0.0,0.0,0.53180767401,0.152651717371,0.684459391381,0.152651717371,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.247714623412
 07/08  14:00:00,1.85430119467,0.0200626795356,0.0,0.0,0.722709559989,0.202803025223,0.925512585213,0.202803025223,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.224714663136
 07/08  15:00:00,2.04632187505,0.0211779083011,0.0,0.0,0.851609386032,0.241442698745,1.09305208478,0.241442698745,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.228157974733
 07/08  16:00:00,2.2630293876,0.0250497538101,0.0,0.0,0.913447787101,0.264767870069,1.17821565717,0.264767870069,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.258815518513
 07/08  17:00:00,2.54894983299,0.0304314474939,0.0,0.0,0.954988987296,0.280028305003,1.2350172923,0.280028305003,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.321805651411
 07/08  18:00:00,2.57793254127,0.0330393670687,0.0,0.0,0.864930011838,0.258868589023,1.12379860086,0.258868589023,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.38555516147
 07/08  19:00:00,2.40941491122,0.0341031237373,0.0,0.0,0.695582955278,0.214374360875,0.909957316153,0.214374360875,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.400271350315
 07/08  20:00:00,2.33999200018,0.0352755437216,0.0,0.0,0.530610194106,0.169006279472,0.699616473578,0.169006279472,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.36561013649
 07/08  21:00:00,2.32829866982,0.0344519901717,0.0,0.0,0.430508603597,0.138057387145,0.568565990742,0.138057387145,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.319982477951
 07/08  22:00:00,1.88164314983,0.0298137823315,0.0,0.0,0.313184548808,0.101200617244,0.414385166051,0.101200617244,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.254167161313
 07/08  23:00:00,1.35662205781,0.0259076220912,0.0,0.0,0.19697414506,0.0641017192126,0.261075864273,0.0641017192126,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.181391220136
 07/08  24:00:00,0.837598091281,0.0214295496636,0.0,0.0,0.0869602763365,0.028618691715,0.115578968052,0.028618691715,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.102503499925
 07/09  01:00:00,0.60088955835,0.0197309704668,0.0,0.0,0.0221113557779,0.00728058728345,0.0293919430613,0.00728058728345,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0677922743458
 07/09  02:00:00,0.507387044082,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0591789242577
 07/09  03:00:00,0.497325122002,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0618377974096
 07/09  04:00:00,0.524672863866,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0890513861249
 07/09  05:00:00,0.692260072593,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.20831686724
 07/09  06:00:00,1.04953770463,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.430913914459
 07/09  07:00:00,1.29876247797,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.489265131856
 07/09  08:00:00,1.24947135382,0.0214295496636,0.0,0.0,0.0079754847092,0.00246037986451,0.0104358645737,0.00246037986451,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.472434188996
 07/09  09:00:00,1.29212224086,0.0182382796576,0.0,0.0,0.107483032296,0.0318230760347,0.139306108331,0.0318230760347,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.421400500623
 07/09  10:00:00,1.39698331082,0.0186672137982,0.0,0.0,0.222017000144,0.0650981535562,0.287115153701,0.0650981535562,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.362125254198
 07/09  11:00:00,1.49318011662,0.0186729329201,0.0,0.0,0.325898732436,0.0935104258864,0.419409158322,0.0935104258864,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.310072645103
 07/09  12:00:00,1.61047571145,0.018358381217,0.0,0.0,0.465667332965,0.130636606014,0.596303938979,0.130636606014,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.270260415902
 07/09  13:00:00,1.76388445532,0.018993203745,0.0,0.0,0.625722605893,0.173334097043,0.799056702937,0.173334097043,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.247004344158
 07/09  14:00:00,1.90599502872,0.0200626795356,0.0,0.0,0.763617060668,0.214222880452,0.97783994112,0.214222880452,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.224081141284
 07/09  15:00:00,2.13174670616,0.0211779083011,0.0,0.0,0.923337467062,0.255777486014,1.17911495308,0.255777486014,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.227519937549
 07/09  16:00:00,2.38724935664,0.0250497538101,0.0,0.0,1.02048125907,0.282688015742,1.30316927481,0.282688015742,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.258081869914
 07/09  17:00:00,2.72086296696,0.0304314474939,0.0,0.0,1.09941275289,0.308431974117,1.407844727,0.308431974117,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.320891350678
 07/09  18:00:00,2.71526659059,0.0330393670687,0.0,0.0,0.978602454851,0.283616975904,1.26221943076,0.283616975904,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.384468380903
 07/09  19:00:00,2.58300356962,0.0341031237373,0.0,0.0,0.836896210432,0.247768274996,1.08466448543,0.247768274996,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.399152839435
 07/09  20:00:00,2.55291679464,0.0352755437216,0.0,0.0,0.701309114791,0.212256761675,0.913565876466,0.212256761675,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.364585528056
 07/09  21:00:00,2.50516273575,0.0344519901717,0.0,0.0,0.56929705236,0.177029583288,0.746326635647,0.177029583288,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.319085898975
 07/09  22:00:00,2.06846942394,0.0298137823315,0.0,0.0,0.459096259986,0.142801387819,0.601897647805,0.142801387819,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.253480953671
 07/09  23:00:00,1.52657174336,0.0259076220912,0.0,0.0,0.327785875519,0.103690104813,0.431475980332,0.103690104813,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.180940789629
 07/09  24:00:00,0.99488416837,0.0214295496636,0.0,0.0,0.206682769566,0.0663909085781,0.273073678144,0.0663909085781,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.102294866922
 07/10  01:00:00,0.732569280566,0.0197309704668,0.0,0.0,0.126946026696,0.0410946700889,0.168040696785,0.0410946700889,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0647702669144
 07/10  02:00:00,0.596025771193,0.0195022055919,0.0,0.0,0.0706137868971,0.0230235903856,0.0936373772827,0.0230235903856,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.056791512513
 07/10  03:00:00,0.545912227283,0.0192276877419,0.0,0.0,0.039718764281,0.0129512934622,0.0526700577432,0.0129512934622,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0591202491197
 07/10  04:00:00,0.527670867153,0.0185013592638,0.0,0.0,0.00850512423183,0.00278895080814,0.01129407504,0.00278895080814,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0834264699872
 07/10  05:00:00,0.672577282264,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.192730769512
 07/10  06:00:00,1.00882943923,0.0238544573383,0.0,0.0,0.00382132625752,0.00123762731498,0.0050589535725,0.00123762731498,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.395772207705
 07/10  07:00:00,1.33343554482,0.0253471481476,0.0,0.0,0.0739851671424,0.0232338936473,0.0972190607898,0.0232338936473,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.447880499838
 07/10  08:00:00,1.33797697832,0.0214295496636,0.0,0.0,0.133039395506,0.0402764824406,0.173315877946,0.0402764824406,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.430497101013
 07/10  09:00:00,1.33312982457,0.0182382796576,0.0,0.0,0.203068349014,0.060134776868,0.263203125882,0.060134776868,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.383542125249
 07/10  10:00:00,1.46412422294,0.0186672137982,0.0,0.0,0.339004773988,0.098268589782,0.43727336377,0.098268589782,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.330024185531
 07/10  11:00:00,1.52914190496,0.0186729329201,0.0,0.0,0.415186705359,0.119145028226,0.534331733585,0.119145028226,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.283600617695
 07/10  12:00:00,1.63965912285,0.018358381217,0.0,0.0,0.543624631939,0.152518615371,0.69614324731,0.152518615371,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.247415025066
 07/10  13:00:00,1.76129560697,0.018993203745,0.0,0.0,0.67335109621,0.186540961272,0.859892057481,0.186540961272,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.227168173784
 07/10  14:00:00,1.91553230262,0.0200626795356,0.0,0.0,0.817914519232,0.226587099992,1.04450161922,0.226587099992,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.206082309251
 07/10  15:00:00,1.97807845323,0.0211779083011,0.0,0.0,0.841903248685,0.238650259711,1.0805535084,0.238650259711,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.209472102153
 07/10  16:00:00,2.08524764407,0.0250497538101,0.0,0.0,0.821440460688,0.238068360099,1.05950882079,0.238068360099,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.235658530614
 07/10  17:00:00,2.30389923658,0.0304314474939,0.0,0.0,0.814814433586,0.238945403847,1.05375983743,0.238945403847,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.293364440089
 07/10  18:00:00,2.32140352008,0.0330393670687,0.0,0.0,0.724463654953,0.214483804766,0.938947459719,0.214483804766,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.348187596965
 07/10  19:00:00,2.23628717419,0.0341031237373,0.0,0.0,0.625661703514,0.187316592778,0.812978296291,0.187316592778,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.358367387339
 07/10  20:00:00,2.29125613535,0.0352755437216,0.0,0.0,0.55822337462,0.16715457381,0.72537794843,0.16715457381,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.325968167132
 07/10  21:00:00,2.34242710013,0.0344519901717,0.0,0.0,0.499992971745,0.151349164609,0.651342136354,0.151349164609,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.286941620123
 07/10  22:00:00,1.98511811672,0.0298137823315,0.0,0.0,0.440366825716,0.131882761016,0.572249586733,0.131882761016,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.228070919449
 07/10  23:00:00,1.52019042083,0.0259076220912,0.0,0.0,0.35051326087,0.106113845923,0.456627106793,0.106113845923,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.164943185972
 07/10  24:00:00,1.00856947875,0.0214295496636,0.0,0.0,0.227765874223,0.0714936867418,0.299259560965,0.0714936867418,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0963679775599
 07/11  01:00:00,0.764676863358,0.0197309704668,0.0,0.0,0.151819347363,0.0484184482445,0.200237795607,0.0484184482445,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0646807508836
 07/11  02:00:00,0.646261157561,0.0195022055919,0.0,0.0,0.109128446417,0.0348069223461,0.143935368763,0.0348069223461,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0567289074009
 07/11  03:00:00,0.601342234238,0.0192276877419,0.0,0.0,0.0820120430578,0.0261576062231,0.108169649281,0.0261576062231,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0590506645366
 07/11  04:00:00,0.584609123215,0.0185013592638,0.0,0.0,0.0517549356586,0.0166186667686,0.0683736024272,0.0166186667686,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.083285198662
 07/11  05:00:00,0.739737513342,0.0206460299668,0.0,0.0,0.0511863095109,0.0164361377909,0.0676224473018,0.0164361377909,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.192268553288
 07/11  06:00:00,1.10561249035,0.0238544573383,0.0,0.0,0.0777283480664,0.0251418569314,0.102870204998,0.0251418569314,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.394744007399
 07/11  07:00:00,1.30117708355,0.0253471481476,0.0,0.0,0.0499067780564,0.0162505689024,0.0661573469588,0.0162505689024,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.446683752392
 07/11  08:00:00,1.24537662711,0.0214295496636,0.0,0.0,0.0618757367445,0.0200057208517,0.0818814575962,0.0200057208517,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.429331170157
 07/11  09:00:00,1.12938476639,0.0182382796576,0.0,0.0,0.0457247091153,0.0147808963601,0.0605056054753,0.0147808963601,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.382494587479
 07/11  10:00:00,1.0671861479,0.0186672137982,0.0,0.0,0.0313326841828,0.0099028989201,0.0412355831029,0.0099028989201,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.329123891165
 07/11  11:00:00,1.10991634605,0.0186729329201,0.0,0.0,0.0884631854665,0.0274059970334,0.1158691825,0.0274059970334,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.282837609875
 07/11  12:00:00,1.10399261464,0.018358381217,0.0,0.0,0.123457564089,0.0376751066135,0.161132670702,0.0376751066135,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.246759093467
 07/11  13:00:00,1.12080425616,0.018993203745,0.0,0.0,0.168894645226,0.0510944170432,0.219989062269,0.0510944170432,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.226579818179
 07/11  14:00:00,1.15182275717,0.0200626795356,0.0,0.0,0.215978982438,0.0653371967499,0.281316179188,0.0653371967499,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.205558203837
 07/11  15:00:00,1.2538532151,0.0211779083011,0.0,0.0,0.275354789772,0.0815031817013,0.356857971473,0.0815031817013,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.208942400948
 07/11  16:00:00,1.45096003655,0.0250497538101,0.0,0.0,0.328571114577,0.0972543622113,0.425825476789,0.0972543622113,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.235054267091
 07/11  17:00:00,1.70044528537,0.0304314474939,0.0,0.0,0.34560881765,0.105455094844,0.451063912494,0.105455094844,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.292606413818
 07/11  18:00:00,1.85952163373,0.0330393670687,0.0,0.0,0.365359920018,0.112600089924,0.477960009942,0.112600089924,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.347293160394
 07/11  19:00:00,1.87696715774,0.0341031237373,0.0,0.0,0.346824639136,0.107745679811,0.454570318948,0.107745679811,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.35745534823
 07/11  20:00:00,1.9939088195,0.0352755437216,0.0,0.0,0.326495000956,0.102365967497,0.428860968453,0.102365967497,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.325137831259
 07/11  21:00:00,2.10877368583,0.0344519901717,0.0,0.0,0.318544266738,0.0998739725951,0.418418239333,0.0998739725951,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.286212102841
 07/11  22:00:00,1.76837141833,0.0298137823315,0.0,0.0,0.271070216455,0.0849895882687,0.356059804724,0.0849895882687,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.227514003059
 07/11  23:00:00,1.34307268169,0.0259076220912,0.0,0.0,0.213073047701,0.0668055129799,0.279878560681,0.0668055129799,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.164573992949
 07/11  24:00:00,0.897894604878,0.0214295496636,0.0,0.0,0.143452051105,0.0453071731478,0.188759224253,0.0453071731478,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0961934403979
 07/12  01:00:00,0.703413591448,0.0197309704668,0.0,0.0,0.105682191092,0.0333779874737,0.139060178566,0.0333779874737,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0645950960144
 07/12  02:00:00,0.603691268648,0.0195022055919,0.0,0.0,0.0769269016276,0.0244984294354,0.101425331063,0.0244984294354,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0566690561884
 07/12  03:00:00,0.575628052371,0.0192276877419,0.0,0.0,0.0625899791465,0.0199324515963,0.0825224307428,0.0199324515963,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0589837012078
 07/12  04:00:00,0.58711443529,0.0185013592638,0.0,0.0,0.0538623533742,0.0171529406813,0.0710152940556,0.0171529406813,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0831488191086
 07/12  05:00:00,0.737823820609,0.0206460299668,0.0,0.0,0.0500847939593,0.0160540356598,0.0661388296191,0.0160540356598,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191838478238
 07/12  06:00:00,1.11528551358,0.0238544573383,0.0,0.0,0.0859692689052,0.0275558483295,0.113525117235,0.0275558483295,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.39376211839
 07/12  07:00:00,1.38947307266,0.0253471481476,0.0,0.0,0.118253690323,0.0373468632604,0.155600553584,0.0373468632604,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.445536534876
 07/12  08:00:00,1.36479158065,0.0214295496636,0.0,0.0,0.154433955962,0.047978464919,0.202412420881,0.047978464919,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.428215160406
 07/12  09:00:00,1.38417166351,0.0182382796576,0.0,0.0,0.243431868629,0.0728621898722,0.316294058501,0.0728621898722,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.381493031568
 07/12  10:00:00,1.4084533688,0.0186672137982,0.0,0.0,0.295796139182,0.0875659672619,0.383362106444,0.0875659672619,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.328264588717
 07/12  11:00:00,1.41664380694,0.0186729329201,0.0,0.0,0.326632574814,0.096692885451,0.423325460265,0.096692885451,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.282108793001
 07/12  12:00:00,1.43752878761,0.018358381217,0.0,0.0,0.384851542537,0.110442144024,0.495293686561,0.110442144024,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.246134250579
 07/12  13:00:00,1.45907835697,0.018993203745,0.0,0.0,0.435392475206,0.123430254407,0.558822729612,0.123430254407,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.226020251647
 07/12  14:00:00,1.46281973578,0.0200626795356,0.0,0.0,0.461875892892,0.130935840072,0.592811732964,0.130935840072,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.20505962867
 07/12  15:00:00,1.48246654969,0.0211779083011,0.0,0.0,0.454305970979,0.131669660374,0.585975631353,0.131669660374,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.208438075658
 07/12  16:00:00,1.64495555467,0.0250497538101,0.0,0.0,0.480996918213,0.139401011826,0.620397930039,0.139401011826,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.234477331961
 07/12  17:00:00,1.92174550856,0.0304314474939,0.0,0.0,0.520477190357,0.152610545269,0.673087735626,0.152610545269,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.29188281387
 07/12  18:00:00,2.03227680759,0.0330393670687,0.0,0.0,0.502752381649,0.148817349522,0.651569731171,0.148817349522,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.34643861303
 07/12  19:00:00,2.00308788136,0.0341031237373,0.0,0.0,0.446492920302,0.135070026466,0.581562946768,0.135070026466,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.356583444035
 07/12  20:00:00,2.10474361325,0.0352755437216,0.0,0.0,0.414127002651,0.126362915919,0.540489918571,0.126362915919,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.324343674899
 07/12  21:00:00,2.19410309678,0.0344519901717,0.0,0.0,0.385606065066,0.118839740379,0.504445805445,0.118839740379,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.285513947676
 07/12  22:00:00,1.84852657037,0.0298137823315,0.0,0.0,0.333856863642,0.102891182689,0.436748046331,0.102891182689,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.226980913502
 07/12  23:00:00,1.40022352886,0.0259076220912,0.0,0.0,0.257412713714,0.0799690892501,0.337381802964,0.0799690892501,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.164221597834
 07/12  24:00:00,0.944655239465,0.0214295496636,0.0,0.0,0.17943004221,0.0562574453571,0.235687487567,0.0562574453571,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0960258116704
 07/13  01:00:00,0.753396939252,0.0197309704668,0.0,0.0,0.144297196597,0.0448283424742,0.189125539071,0.0448283424742,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0645130833142
 07/13  02:00:00,0.638882024232,0.0195022055919,0.0,0.0,0.103868383423,0.0328046406986,0.136673024121,0.0328046406986,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0566121187142
 07/13  03:00:00,0.608802940879,0.0192276877419,0.0,0.0,0.0879756530889,0.0277850317559,0.115760684845,0.0277850317559,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0589203356132
 07/13  04:00:00,0.595694124515,0.0185013592638,0.0,0.0,0.0603733652199,0.0193519905852,0.0797253558052,0.0193519905852,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0830184465839
 07/13  05:00:00,0.741049314936,0.0206460299668,0.0,0.0,0.052744495045,0.0170308618323,0.0697753568773,0.0170308618323,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191427445307
 07/13  06:00:00,1.04203242073,0.0238544573383,0.0,0.0,0.0310681446186,0.0101422798522,0.0412104244708,0.0101422798522,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.392823718311
 07/13  07:00:00,1.34381356305,0.0253471481476,0.0,0.0,0.0837964357421,0.0272401655278,0.11103660127,0.0272401655278,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.444440977583
 07/13  08:00:00,1.23609560863,0.0214295496636,0.0,0.0,0.0563649956272,0.0184175735075,0.0747825691347,0.0184175735075,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.427149040136
 07/13  09:00:00,1.09397562113,0.0182382796576,0.0,0.0,0.0203924943779,0.00666336984954,0.0270558642275,0.00666336984954,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.380535183464
 07/13  10:00:00,1.02433489749,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.327508223855
 07/13  11:00:00,1.02483069993,0.0186729329201,0.0,0.0,0.0242955693857,0.00784455425345,0.0321401236391,0.00784455425345,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.281481022612
 07/13  12:00:00,0.985943826822,0.018358381217,0.0,0.0,0.0334930297454,0.0108141771363,0.0443072068816,0.0108141771363,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.245535769467
 07/13  13:00:00,0.943666616458,0.018993203745,0.0,0.0,0.033223521962,0.0107272429369,0.0439507648988,0.0107272429369,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.225480475852
 07/13  14:00:00,0.951910771191,0.0200626795356,0.0,0.0,0.0623866502978,0.0199974424436,0.0823840927414,0.0199974424436,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.204578304305
 07/13  15:00:00,1.00610995115,0.0211779083011,0.0,0.0,0.0835091657169,0.0265961601605,0.110105325877,0.0265961601605,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.207951782594
 07/13  16:00:00,1.22574929485,0.0250497538101,0.0,0.0,0.153316878851,0.0484288533814,0.201745732232,0.0484288533814,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.233923269947
 07/13  17:00:00,1.51301651899,0.0304314474939,0.0,0.0,0.202213928591,0.0628397140357,0.265053642627,0.0628397140357,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.291187917301
 07/13  18:00:00,1.73145486094,0.0330393670687,0.0,0.0,0.267440767331,0.0841250304466,0.351565797777,0.0841250304466,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.345620599767
 07/13  19:00:00,1.79759762898,0.0341031237373,0.0,0.0,0.286916840685,0.0899894852203,0.376906325905,0.0899894852203,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.35574981251
 07/13  20:00:00,1.92451285046,0.0352755437216,0.0,0.0,0.273802990014,0.087215322214,0.361018312228,0.087215322214,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.323584518447
 07/13  21:00:00,2.04550918077,0.0344519901717,0.0,0.0,0.270395272677,0.0861240322665,0.356519304943,0.0861240322665,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.284846532173
 07/13  22:00:00,1.71235403789,0.0298137823315,0.0,0.0,0.228281586275,0.0728038789298,0.301085465205,0.0728038789298,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.226470962146
 07/13  23:00:00,1.28751094107,0.0259076220912,0.0,0.0,0.170600596686,0.0544067229744,0.225007319661,0.0544067229744,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.163883493343
 07/13  24:00:00,0.858305870223,0.0214295496636,0.0,0.0,0.113387151006,0.0361116471854,0.149498798191,0.0361116471854,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0958651318039
 07/14  01:00:00,0.668538316789,0.0197309704668,0.0,0.0,0.0791409637385,0.0252048150886,0.104345778827,0.0252048150886,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0644342210949
 07/14  02:00:00,0.571704627787,0.0195022055919,0.0,0.0,0.0526684327492,0.0168830392431,0.0695514719922,0.0168830392431,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0565562743973
 07/14  03:00:00,0.548843156844,0.0192276877419,0.0,0.0,0.0423692750871,0.0134937614069,0.0558630364941,0.0134937614069,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0588581999295
 07/14  04:00:00,0.559648389738,0.0185013592638,0.0,0.0,0.0332231545732,0.0105811844198,0.043804338993,0.0105811844198,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0828937286195
 07/14  05:00:00,0.72603535031,0.0206460299668,0.0,0.0,0.0418304825615,0.0133227867414,0.055153269303,0.0133227867414,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191035568255
 07/14  06:00:00,1.08072920677,0.0238544573383,0.0,0.0,0.0612813378821,0.0195193095387,0.0808006474208,0.0195193095387,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.391930281396
 07/14  07:00:00,1.37629288715,0.0253471481476,0.0,0.0,0.10985270978,0.0347069398438,0.144559649624,0.0347069398438,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.443397253327
 07/14  08:00:00,1.31976837363,0.0214295496636,0.0,0.0,0.121305705948,0.0381655964296,0.159471302378,0.0381655964296,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.426133071892
 07/14  09:00:00,1.21507180167,0.0182382796576,0.0,0.0,0.113467109654,0.0355975750931,0.149064684747,0.0355975750931,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.379622543484
 07/14  10:00:00,1.15740937247,0.0186672137982,0.0,0.0,0.102162030322,0.0317624111651,0.133924441487,0.0317624111651,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.32665825735
 07/14  11:00:00,1.22084915884,0.0186729329201,0.0,0.0,0.175408923202,0.0534828708111,0.228891794014,0.0534828708111,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.280747811148
 07/14  12:00:00,1.17216847739,0.018358381217,0.0,0.0,0.176286518292,0.0548185093106,0.231105027603,0.0548185093106,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.244962599319
 07/14  13:00:00,1.20561021162,0.018993203745,0.0,0.0,0.235181550663,0.0712232524365,0.306404803099,0.0712232524365,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.224970032817
 07/14  14:00:00,1.25943826294,0.0200626795356,0.0,0.0,0.299623460411,0.0907429667795,0.39036642719,0.0907429667795,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.204123461604
 07/14  15:00:00,1.35416137597,0.0211779083011,0.0,0.0,0.352876597788,0.105739669887,0.458616267676,0.105739669887,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.207492265611
 07/14  16:00:00,1.58433209703,0.0250497538101,0.0,0.0,0.431542779258,0.12931013724,0.560852916499,0.12931013724,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.233398887857
 07/14  17:00:00,1.91709183734,0.0304314474939,0.0,0.0,0.515351323696,0.154435573365,0.669786897062,0.154435573365,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.29052998122
 07/14  18:00:00,2.09160504163,0.0330393670687,0.0,0.0,0.546837866252,0.165655936771,0.712493803023,0.165655936771,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.344842775217
 07/14  19:00:00,2.08289071545,0.0341031237373,0.0,0.0,0.506647720334,0.156344458401,0.662992178735,0.156344458401,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.354957046155
 07/14  20:00:00,2.15356260129,0.0352755437216,0.0,0.0,0.449672974998,0.141117290678,0.590790265676,0.141117290678,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.32286231583
 07/14  21:00:00,2.23472909566,0.0344519901717,0.0,0.0,0.415888161568,0.130485814556,0.546373976125,0.130485814556,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.284211775885
 07/14  22:00:00,1.86560765624,0.0298137823315,0.0,0.0,0.346214793483,0.108609245472,0.454824038955,0.108609245472,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.225986006744
 07/14  23:00:00,1.39940668946,0.0259076220912,0.0,0.0,0.256254529473,0.0809695156706,0.337224045143,0.0809695156706,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.163562516254
 07/14  24:00:00,0.95204222121,0.0214295496636,0.0,0.0,0.185271908873,0.0581151552092,0.243387064082,0.0581151552092,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0957132169004
 07/15  01:00:00,0.74918844342,0.0197309704668,0.0,0.0,0.135594175828,0.0426559794221,0.17825015525,0.0426559794221,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.067232947228
 07/15  02:00:00,0.648597972422,0.0195022055919,0.0,0.0,0.107792176465,0.0339111826898,0.141703359155,0.0339111826898,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0586864934428
 07/15  03:00:00,0.596990374622,0.0192276877419,0.0,0.0,0.0761098558384,0.024246954211,0.100356810049,0.024246954211,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0611462399806
 07/15  04:00:00,0.605283923479,0.0185013592638,0.0,0.0,0.0622635704805,0.0198372057562,0.0821007762367,0.0198372057562,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0875616695011
 07/15  05:00:00,0.778804565342,0.0206460299668,0.0,0.0,0.0682222193697,0.0217373202704,0.0899595396401,0.0217373202704,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.20490182035
 07/15  06:00:00,1.15568118888,0.0238544573383,0.0,0.0,0.0858434978572,0.0273554986648,0.113198996522,0.0273554986648,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.42385840219
 07/15  07:00:00,1.46931314095,0.0253471481476,0.0,0.0,0.135559323484,0.0428528973807,0.178412220865,0.0428528973807,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.481403573972
 07/15  08:00:00,1.39883864186,0.0214295496636,0.0,0.0,0.127197406497,0.0399222771904,0.167119683687,0.0399222771904,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.465117657921
 07/15  09:00:00,1.29822313769,0.0182382796576,0.0,0.0,0.115668629961,0.0363069412517,0.151975571212,0.0363069412517,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.414831934574
 07/15  10:00:00,1.23006263549,0.0186672137982,0.0,0.0,0.095986248144,0.0298581677912,0.125844415935,0.0298581677912,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.356475316629
 07/15  11:00:00,1.27797853356,0.0186729329201,0.0,0.0,0.159698854285,0.049291101853,0.208989956138,0.049291101853,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.305290264227
 07/15  12:00:00,1.30549241394,0.018358381217,0.0,0.0,0.227298007827,0.0681391124034,0.29543712023,0.0681391124034,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.266143937149
 07/15  13:00:00,1.36001866129,0.018993203745,0.0,0.0,0.306865268778,0.0920031769733,0.398868445752,0.0920031769733,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.243326807321
 07/15  14:00:00,1.40943077312,0.0200626795356,0.0,0.0,0.372783391017,0.111773487653,0.484556878669,0.111773487653,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.220799948131
 07/15  15:00:00,1.59275278659,0.0211779083011,0.0,0.0,0.49627464391,0.147155516646,0.643430160556,0.147155516646,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.224210810503
 07/15  16:00:00,1.85639524912,0.0250497538101,0.0,0.0,0.599905081579,0.176207940545,0.776113022124,0.176207940545,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.254284015083
 07/15  17:00:00,2.23232731862,0.0304314474939,0.0,0.0,0.71424217017,0.209799195551,0.92404136572,0.209799195551,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.316159063623
 07/15  18:00:00,2.34137218264,0.0330393670687,0.0,0.0,0.686016716567,0.207933946265,0.893950662832,0.207933946265,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.378842740876
 07/15  19:00:00,2.29869890824,0.0341031237373,0.0,0.0,0.615987282721,0.190162672736,0.806149955457,0.190162672736,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.393362708029
 07/15  20:00:00,2.34628612245,0.0352755437216,0.0,0.0,0.543269911916,0.168970133741,0.712240045657,0.168970133741,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.359280686681
 07/15  21:00:00,2.37990563234,0.0344519901717,0.0,0.0,0.476270389826,0.149441554966,0.625711944793,0.149441554966,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.314443486423
 07/15  22:00:00,1.97341648014,0.0298137823315,0.0,0.0,0.388510680048,0.121888107325,0.510398787373,0.121888107325,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.249926870301
 07/15  23:00:00,1.48030120838,0.0259076220912,0.0,0.0,0.294997114821,0.0925415194095,0.38753863423,0.0925415194095,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.178607600749
 07/15  24:00:00,0.996863839697,0.0214295496636,0.0,0.0,0.210199201115,0.0659367897184,0.276135990834,0.0659367897184,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.101212225559
 07/16  01:00:00,0.764883288858,0.0197309704668,0.0,0.0,0.147439550661,0.0465842486978,0.194023799359,0.0465842486978,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.067154148556
 07/16  02:00:00,0.65322865305,0.0195022055919,0.0,0.0,0.111241842799,0.0351477730358,0.146389615835,0.0351477730358,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0586309173915
 07/16  03:00:00,0.619099265306,0.0192276877419,0.0,0.0,0.0932040323013,0.0293227798466,0.122526812148,0.0293227798466,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0610851285655
 07/16  04:00:00,0.631603575443,0.0185013592638,0.0,0.0,0.0825661500057,0.0259774830601,0.108543633066,0.0259774830601,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.087438464636
 07/16  05:00:00,0.803365327149,0.0206460299668,0.0,0.0,0.0873132551823,0.0275923786122,0.114905633794,0.0275923786122,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.204516488002
 07/16  06:00:00,1.18553770226,0.0238544573383,0.0,0.0,0.109367751613,0.0345688348576,0.143936586471,0.0345688348576,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.422977325623
 07/16  07:00:00,1.48977658192,0.0253471481476,0.0,0.0,0.152156502099,0.0477544246046,0.199910926703,0.0477544246046,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.480368309105
 07/16  08:00:00,1.45268484752,0.0214295496636,0.0,0.0,0.169319415541,0.0526637963704,0.221983211912,0.0526637963704,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.464100335358
 07/16  09:00:00,1.41238058859,0.0182382796576,0.0,0.0,0.204633059841,0.0624180911048,0.267051150946,0.0624180911048,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.413913805745
 07/16  10:00:00,1.48582820439,0.0186672137982,0.0,0.0,0.294209855366,0.0881885661844,0.38239842155,0.0881885661844,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.355686879912
 07/16  11:00:00,1.49898637373,0.0186729329201,0.0,0.0,0.329973557687,0.100691250419,0.430664808105,0.100691250419,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.304623252428
 07/16  12:00:00,1.48056143975,0.018358381217,0.0,0.0,0.359946637132,0.111133637318,0.47108027445,0.111133637318,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.265569808731
 07/16  13:00:00,1.46529432261,0.018993203745,0.0,0.0,0.385596639297,0.119059799406,0.504656438703,0.119059799406,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.242814475688
 07/16  14:00:00,1.53800288048,0.0200626795356,0.0,0.0,0.468846541174,0.144740321441,0.613586862615,0.144740321441,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.220342071541
 07/16  15:00:00,1.66641563324,0.0211779083011,0.0,0.0,0.549581023158,0.167973905882,0.71755492904,0.167973905882,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.223748888666
 07/16  16:00:00,1.91918492102,0.0250497538101,0.0,0.0,0.647491802451,0.191941731882,0.839433534333,0.191941731882,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.253753174765
 07/16  17:00:00,2.14539018553,0.0304314474939,0.0,0.0,0.642949515874,0.194816556474,0.837766072348,0.194816556474,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.315497223905
 07/16  18:00:00,2.26023845878,0.0330393670687,0.0,0.0,0.621703170058,0.191899755087,0.813602925146,0.191899755087,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.378056754703
 07/16  19:00:00,2.21283456246,0.0341031237373,0.0,0.0,0.550008902954,0.171085996859,0.721094899812,0.171085996859,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.39255341789
 07/16  20:00:00,2.2907304129,0.0352755437216,0.0,0.0,0.501477918309,0.155947857412,0.657425775722,0.155947857412,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.358539247062
 07/16  21:00:00,2.35505605325,0.0344519901717,0.0,0.0,0.45884905678,0.142662294771,0.601511351551,0.142662294771,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.313794500571
 07/16  22:00:00,1.94661491211,0.0298137823315,0.0,0.0,0.368490082221,0.115603451329,0.48409353355,0.115603451329,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.249430556093
 07/16  23:00:00,1.46069113759,0.0259076220912,0.0,0.0,0.280319943404,0.0879348320717,0.368254775476,0.0879348320717,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.178281388714
 07/16  24:00:00,0.96719992862,0.0214295496636,0.0,0.0,0.187410214608,0.0592136198245,0.246623834432,0.0592136198245,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.101060470884
 07/17  01:00:00,0.726594401127,0.0197309704668,0.0,0.0,0.123327592497,0.0392867291044,0.162614321601,0.0392867291044,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0642217626584
 07/17  02:00:00,0.603365630368,0.0195022055919,0.0,0.0,0.0767532297139,0.0246082794769,0.101361509191,0.0246082794769,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0564072397797
 07/17  03:00:00,0.549192817154,0.0192276877419,0.0,0.0,0.0426156322779,0.013762455658,0.056378087936,0.013762455658,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0586928087973
 07/17  04:00:00,0.557246753981,0.0185013592638,0.0,0.0,0.0316450017311,0.0100935849096,0.0417385866407,0.0100935849096,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0825578452146
 07/17  05:00:00,0.715597915609,0.0206460299668,0.0,0.0,0.0347148713323,0.0110583286675,0.0457731999998,0.0110583286675,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.189978202857
 07/17  06:00:00,1.08520113933,0.0238544573383,0.0,0.0,0.0667002870245,0.0209856194818,0.0876859065063,0.0209856194818,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.389516954871
 07/17  07:00:00,1.4043709316,0.0253471481476,0.0,0.0,0.133841096486,0.0416152341224,0.175456330608,0.0416152341224,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.440578616799
 07/17  08:00:00,1.37353846462,0.0214295496636,0.0,0.0,0.165445734041,0.0505381766923,0.215983910733,0.0505381766923,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.423390554529
 07/17  09:00:00,1.34665833227,0.0182382796576,0.0,0.0,0.216942793358,0.0661712409278,0.283114034286,0.0661712409278,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.377159724546
 07/17  10:00:00,1.48905133852,0.0186672137982,0.0,0.0,0.361521140429,0.106159241333,0.467680381761,0.106159241333,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.324544283126
 07/17  11:00:00,1.53994145536,0.0186729329201,0.0,0.0,0.424952162125,0.124823217002,0.549775379127,0.124823217002,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.278956522552
 07/17  12:00:00,1.64663128993,0.018358381217,0.0,0.0,0.549225953949,0.157881110281,0.707107064229,0.157881110281,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.243423375225
 07/17  13:00:00,1.77476842255,0.018993203745,0.0,0.0,0.684585889696,0.192357698434,0.87694358813,0.192357698434,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.223589458715
 07/17  14:00:00,1.92923724924,0.0200626795356,0.0,0.0,0.828565082182,0.232827120423,1.0613922026,0.232827120423,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202896672488
 07/17  15:00:00,2.12043369104,0.0211779083011,0.0,0.0,0.959859390588,0.266271073087,1.22613046368,0.266271073087,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.206250384688
 07/17  16:00:00,2.35076211274,0.0250497538101,0.0,0.0,1.04019893209,0.288502070068,1.32870100216,0.288502070068,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.23198081791
 07/17  17:00:00,2.69925336994,0.0304314474939,0.0,0.0,1.13495699789,0.318771653905,1.45372865179,0.318771653905,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.28874975909
 07/17  18:00:00,2.74643394829,0.0330393670687,0.0,0.0,1.06672497577,0.302698316235,1.369423292,0.302698316235,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.342742192897
 07/17  19:00:00,2.58419612711,0.0341031237373,0.0,0.0,0.901791999446,0.264648238875,1.16644023832,0.264648238875,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.352814398231
 07/17  20:00:00,2.4818907832,0.0352755437216,0.0,0.0,0.703989001934,0.21708103013,0.921070032064,0.21708103013,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.320910731351
 07/17  21:00:00,2.47988434037,0.0344519901717,0.0,0.0,0.606328359345,0.186916138553,0.793244497898,0.186916138553,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.282496498819
 07/17  22:00:00,2.05866875235,0.0298137823315,0.0,0.0,0.496234321886,0.152960839148,0.649195161034,0.152960839148,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.224675980775
 07/17  23:00:00,1.54849305593,0.0259076220912,0.0,0.0,0.37169392051,0.115483946964,0.487177867474,0.115483946964,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.162695060395
 07/17  24:00:00,1.04209274679,0.0214295496636,0.0,0.0,0.254159868214,0.0796899303579,0.333849798572,0.0796899303579,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0953010079888
 07/18  01:00:00,0.807192983829,0.0197309704668,0.0,0.0,0.185206514655,0.058069302812,0.243275817467,0.058069302812,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0641588494945
 07/18  02:00:00,0.675215640108,0.0195022055919,0.0,0.0,0.131670236625,0.0415846045451,0.17325484117,0.0415846045451,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0563639175412
