Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/18  03:00:00,0.626345185357,0.0192276877419,0.0,0.0,0.1015169324,0.0320614516185,0.133578384018,0.0320614516185,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.058644880918
 07/18  04:00:00,0.63226916119,0.0185013592638,0.0,0.0,0.0889653538559,0.0278937057374,0.116859059593,0.0278937057374,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0824597794709
 07/18  05:00:00,0.790810433629,0.0206460299668,0.0,0.0,0.0923438593244,0.0289535986624,0.121297457987,0.0289535986624,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.18966646289
 07/18  06:00:00,1.16005223833,0.0238544573383,0.0,0.0,0.124551329751,0.0386989607742,0.163250290525,0.0386989607742,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.388803669856
 07/18  07:00:00,1.46575022365,0.0253471481476,0.0,0.0,0.182092307207,0.0555771952539,0.237669502461,0.0555771952539,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.43974473699
 07/18  08:00:00,1.45785996189,0.0214295496636,0.0,0.0,0.232321677296,0.0687953864371,0.301117063733,0.0687953864371,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.422578898794
 07/18  09:00:00,1.5048995545,0.0182382796576,0.0,0.0,0.343476563091,0.0986074113122,0.442083974404,0.0986074113122,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.37643100666
 07/18  10:00:00,1.47836239064,0.0186672137982,0.0,0.0,0.350564594217,0.107052887496,0.457617481713,0.107052887496,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.323918235291
 07/18  11:00:00,1.64898279592,0.0186729329201,0.0,0.0,0.512240332424,0.14710676408,0.659347096504,0.14710676408,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.278426145734
 07/18  12:00:00,1.60581344561,0.018358381217,0.0,0.0,0.509529747042,0.157215229096,0.666744976138,0.157215229096,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.242967618994
 07/18  13:00:00,1.6733175137,0.018993203745,0.0,0.0,0.599556196612,0.176344138155,0.775900334767,0.176344138155,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.223181803229
 07/18  14:00:00,1.70639038315,0.0200626795356,0.0,0.0,0.643898222971,0.195012729168,0.83891095214,0.195012729168,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202531056865
 07/18  15:00:00,1.71123766829,0.0211779083011,0.0,0.0,0.627326058996,0.189978392479,0.817304451475,0.189978392479,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.205880374137
 07/18  16:00:00,1.79240710213,0.0250497538101,0.0,0.0,0.590449242692,0.180318252282,0.770767494974,0.180318252282,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.231559314487
 07/18  17:00:00,2.06364038219,0.0304314474939,0.0,0.0,0.629969708637,0.188674329594,0.818644038231,0.188674329594,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.288221384899
 07/18  18:00:00,2.15463934816,0.0330393670687,0.0,0.0,0.597415641959,0.180836343765,0.778251985724,0.180836343765,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.342118899043
 07/18  19:00:00,2.14227315062,0.0341031237373,0.0,0.0,0.55666127114,0.168491848536,0.725153119676,0.168491848536,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.352178540381
 07/18  20:00:00,2.19525077158,0.0352755437216,0.0,0.0,0.485358514497,0.149650182306,0.635008696803,0.149650182306,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.320332054996
 07/18  21:00:00,2.25774736194,0.0344519901717,0.0,0.0,0.436093858183,0.13552217703,0.571616035213,0.13552217703,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281987983077
 07/18  22:00:00,1.87295405571,0.0298137823315,0.0,0.0,0.353127933402,0.110740700654,0.463868634056,0.110740700654,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.224287811114
 07/18  23:00:00,1.41606172817,0.0259076220912,0.0,0.0,0.27025558065,0.0847479483413,0.355003528992,0.0847479483413,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.162438071113
 07/18  24:00:00,0.957753057643,0.0214295496636,0.0,0.0,0.190040193147,0.0595916597077,0.249631852855,0.0595916597077,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0951792645607
 07/19  01:00:00,0.734870114961,0.0197309704668,0.0,0.0,0.129963190111,0.0410490581516,0.171012248263,0.0410490581516,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0640995498309
 07/19  02:00:00,0.61418667089,0.0195022055919,0.0,0.0,0.0851502162615,0.0271176950074,0.112267911269,0.0271176950074,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0563218782241
 07/19  03:00:00,0.572800743361,0.0192276877419,0.0,0.0,0.0607377391764,0.019342949828,0.0800806890044,0.019342949828,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0585981339362
 07/19  04:00:00,0.569732495571,0.0185013592638,0.0,0.0,0.0412727482973,0.0131439290128,0.0544166773101,0.0131439290128,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0823654961348
 07/19  05:00:00,0.72175360928,0.0206460299668,0.0,0.0,0.0398453968651,0.0126894953646,0.0525348922297,0.0126894953646,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.189372204298
 07/19  06:00:00,1.07959288283,0.0238544573383,0.0,0.0,0.0634262123675,0.0200344182778,0.0834606306454,0.0200344182778,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.388133974233
 07/19  07:00:00,1.41310550992,0.0253471481476,0.0,0.0,0.142352171661,0.0434540453009,0.185806216962,0.0434540453009,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.438963308766
 07/19  08:00:00,1.43449030591,0.0214295496636,0.0,0.0,0.214869629944,0.0636379840205,0.278507613965,0.0636379840205,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.421818692588
 07/19  09:00:00,1.48520243726,0.0182382796576,0.0,0.0,0.329579557595,0.0934900945479,0.423069652143,0.0934900945479,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.375748211683
 07/19  10:00:00,1.6504628745,0.0186672137982,0.0,0.0,0.490996173698,0.139307627763,0.630303801462,0.139307627763,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.3233323994
 07/19  11:00:00,1.75072601708,0.0186729329201,0.0,0.0,0.59624592337,0.165340962858,0.761586886228,0.165340962858,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.277929577175
 07/19  12:00:00,1.86922692869,0.018358381217,0.0,0.0,0.730242309464,0.20034313395,0.930585443414,0.20034313395,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.242540634807
 07/19  13:00:00,1.93341944878,0.018993203745,0.0,0.0,0.80910866745,0.227276095006,1.03638476246,0.227276095006,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.222799310616
 07/19  14:00:00,1.81769493312,0.0200626795356,0.0,0.0,0.731308032401,0.219249133466,0.950557165867,0.219249133466,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.20218939311
 07/19  15:00:00,1.75152526846,0.0211779083011,0.0,0.0,0.657134410012,0.200802083316,0.857936493327,0.200802083316,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.205535932454
 07/19  16:00:00,1.82266293416,0.0250497538101,0.0,0.0,0.615155082903,0.186261728457,0.80141681136,0.186261728457,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.231165830134
 07/19  17:00:00,2.00437663908,0.0304314474939,0.0,0.0,0.583307884477,0.176566666521,0.759874550997,0.176566666521,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.287727129023
 07/19  18:00:00,2.10344078185,0.0330393670687,0.0,0.0,0.558572174964,0.169064429416,0.72763660438,0.169064429416,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.341535714072
 07/19  19:00:00,2.04551103349,0.0341031237373,0.0,0.0,0.48075601471,0.148229326972,0.628985341682,0.148229326972,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.351584201245
 07/19  20:00:00,2.1367901534,0.0352755437216,0.0,0.0,0.441096992124,0.13599255393,0.577089546054,0.13599255393,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.319790587563
 07/19  21:00:00,2.19394648839,0.0344519901717,0.0,0.0,0.386943457201,0.121347169828,0.508290627029,0.121347169828,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281512517705
 07/19  22:00:00,1.81729444717,0.0298137823315,0.0,0.0,0.310493905384,0.0980783433483,0.408572248733,0.0980783433483,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223924587891
 07/19  23:00:00,1.36314853469,0.0259076220912,0.0,0.0,0.229760005656,0.072571326249,0.302331331905,0.072571326249,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.162197074722
 07/19  24:00:00,0.894439378255,0.0214295496636,0.0,0.0,0.141401555273,0.0450315675495,0.186433122822,0.0450315675495,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0950643152053
 07/20  01:00:00,0.674655482331,0.0197309704668,0.0,0.0,0.083945904803,0.0269075703711,0.110853475174,0.0269075703711,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.06404369029
 07/20  02:00:00,0.557233716103,0.0195022055919,0.0,0.0,0.0418434255663,0.013510410109,0.0553538356753,0.013510410109,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0562829990304
 07/20  03:00:00,0.51189380312,0.0192276877419,0.0,0.0,0.0145265787051,0.00469032218388,0.019216900889,0.00469032218388,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0585549818109
 07/20  04:00:00,0.515228604228,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0822782821022
 07/20  05:00:00,0.668976486165,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.189129973412
 07/20  06:00:00,1.01413991719,0.0238544573383,0.0,0.0,0.0141227942467,0.00449742885849,0.0186202231052,0.00449742885849,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.387521416134
 07/20  07:00:00,1.36506704286,0.0253471481476,0.0,0.0,0.106108235298,0.0323874097002,0.138495644998,0.0323874097002,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.438235413669
 07/20  08:00:00,1.38898020941,0.0214295496636,0.0,0.0,0.180304860447,0.0534012687818,0.233706129229,0.0534012687818,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.421110080822
 07/20  09:00:00,1.4432925521,0.0182382796576,0.0,0.0,0.296620653923,0.0851753896312,0.381796043554,0.0851753896312,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.375111935106
 07/20  10:00:00,1.64859349964,0.0186672137982,0.0,0.0,0.489968177847,0.139012504696,0.628980682543,0.139012504696,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.32278614346
 07/20  11:00:00,1.73303221983,0.0186729329201,0.0,0.0,0.579808076769,0.164547961669,0.744356038438,0.164547961669,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.277466627713
 07/20  12:00:00,1.86879838441,0.018358381217,0.0,0.0,0.72852054382,0.202034253063,0.930554796883,0.202034253063,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.242142737054
 07/20  13:00:00,2.02781841436,0.018993203745,0.0,0.0,0.88762815292,0.243512535437,1.13114068836,0.243512535437,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.222442350297
 07/20  14:00:00,2.16727659192,0.0200626795356,0.0,0.0,1.0181261727,0.282329518126,1.30045569083,0.282329518126,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.201872526944
 07/20  15:00:00,2.08045922765,0.0211779083011,0.0,0.0,0.913405914582,0.27378517745,1.18719109203,0.27378517745,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.205215292936
 07/20  16:00:00,2.17344200181,0.0250497538101,0.0,0.0,0.889106539522,0.263455263141,1.15256180266,0.263455263141,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.230799906476
 07/20  17:00:00,2.39586739291,0.0304314474939,0.0,0.0,0.888599360032,0.263224980815,1.15182434085,0.263224980815,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.287268093003
 07/20  18:00:00,2.41419455809,0.0330393670687,0.0,0.0,0.79751042684,0.241422121494,1.03893254833,0.241422121494,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.340993546364
 07/20  19:00:00,2.33210498226,0.0341031237373,0.0,0.0,0.701858107198,0.214273683907,0.916131791105,0.214273683907,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.351031700597
 07/20  20:00:00,2.33953015793,0.0352755437216,0.0,0.0,0.595329770422,0.185003210604,0.780332981026,0.185003210604,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.319287157118
 07/20  21:00:00,2.37634824523,0.0344519901717,0.0,0.0,0.52729737337,0.163837899038,0.691135272408,0.163837899038,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281069629172
 07/20  22:00:00,1.9601351682,0.0298137823315,0.0,0.0,0.420045060562,0.131706190875,0.551751251437,0.131706190875,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223586306225
 07/20  23:00:00,1.48000349355,0.0259076220912,0.0,0.0,0.319296937916,0.100112963666,0.419409901582,0.100112963666,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161973463901
 07/20  24:00:00,1.00087193414,0.0214295496636,0.0,0.0,0.223040846603,0.0699307591413,0.292971605744,0.0699307591413,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0949583881717
 07/21  01:00:00,0.775534696093,0.0197309704668,0.0,0.0,0.161232188568,0.0505512407917,0.211783429359,0.0505512407917,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0639929498665
 07/21  02:00:00,0.65284748147,0.0195022055919,0.0,0.0,0.114759192024,0.0362432854214,0.151002477445,0.0362432854214,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0562481226279
 07/21  03:00:00,0.59319928988,0.0192276877419,0.0,0.0,0.0762725966845,0.0242887413313,0.100561338016,0.0242887413313,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0585160314441
 07/21  04:00:00,0.589360899839,0.0185013592638,0.0,0.0,0.0562875604448,0.0179245854397,0.0742121458845,0.0179245854397,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0821984318283
 07/21  05:00:00,0.73042696593,0.0206460299668,0.0,0.0,0.0467497908707,0.0149845508288,0.0617343416994,0.0149845508288,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188846111479
 07/21  06:00:00,1.10147076195,0.0238544573383,0.0,0.0,0.0811078819695,0.0254310716024,0.106538953572,0.0254310716024,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.386933530429
 07/21  07:00:00,1.41769305905,0.0253471481476,0.0,0.0,0.146948107465,0.0448477385774,0.191795846042,0.0448477385774,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.437561228817
 07/21  08:00:00,1.41304870331,0.0214295496636,0.0,0.0,0.198887380497,0.0595433504757,0.258430730973,0.0595433504757,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.420453972977
 07/21  09:00:00,1.47311497931,0.0182382796576,0.0,0.0,0.320270115035,0.0919376912247,0.412207806259,0.0919376912247,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.374522599612
 07/21  10:00:00,1.69595707864,0.0186672137982,0.0,0.0,0.528500255551,0.148349985565,0.676850241117,0.148349985565,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.322280163889
 07/21  11:00:00,1.77254005636,0.0186729329201,0.0,0.0,0.612349287269,0.171943392294,0.784292679563,0.171943392294,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.277037823117
 07/21  12:00:00,1.91754036541,0.018358381217,0.0,0.0,0.768781427051,0.210883934063,0.979665361115,0.210883934063,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.241774153823
 07/21  13:00:00,2.07116002302,0.018993203745,0.0,0.0,0.924517738032,0.2502950076,1.17481274563,0.2502950076,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.222111901682
 07/21  14:00:00,2.26030604405,0.0200626795356,0.0,0.0,1.09682979421,0.296949746622,1.39377954083,0.296949746622,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.201578129075
 07/21  15:00:00,2.43746134106,0.0211779083011,0.0,0.0,1.21543608628,0.329053948293,1.54449003457,0.329053948293,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.204918463812
 07/21  16:00:00,2.6508228771,0.0250497538101,0.0,0.0,1.28297149922,0.347310315981,1.6302818152,0.347310315981,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.230460769232
 07/21  17:00:00,2.94149511773,0.0304314474939,0.0,0.0,1.32937639973,0.368501700036,1.69787809977,0.368501700036,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.286842058902
 07/21  18:00:00,2.90185257205,0.0330393670687,0.0,0.0,1.18963542354,0.337456973277,1.52709239682,0.337456973277,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.34049171184
 07/21  19:00:00,2.68950318772,0.0341031237373,0.0,0.0,0.985051720506,0.288990501368,1.27404222187,0.288990501368,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.350519475283
 07/21  20:00:00,2.62465027519,0.0352755437216,0.0,0.0,0.820324449923,0.245595161373,1.0659196113,0.245595161373,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.318820644114
 07/21  21:00:00,2.62002066683,0.0344519901717,0.0,0.0,0.719764793326,0.215452882268,0.935217675594,0.215452882268,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.280659647582
 07/21  22:00:00,2.14797935957,0.0298137823315,0.0,0.0,0.566912159305,0.172996185986,0.739908345291,0.172996185986,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223273403737
 07/21  23:00:00,1.61770441459,0.0259076220912,0.0,0.0,0.426018297583,0.131300005438,0.557318303021,0.131300005438,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161765983507
 07/21  24:00:00,1.1149127742,0.0214295496636,0.0,0.0,0.311199787559,0.095910760215,0.407110547774,0.095910760215,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0948602862015
 07/22  01:00:00,0.879284755965,0.0197309704668,0.0,0.0,0.236055560512,0.0727510261978,0.30880658671,0.0727510261978,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0667728283129
 07/22  02:00:00,0.736698488715,0.0195022055919,0.0,0.0,0.175579132027,0.0545460362803,0.230125168307,0.0545460362803,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0583652005835
 07/22  03:00:00,0.668016186592,0.0192276877419,0.0,0.0,0.130745724586,0.0409922562001,0.171737980786,0.0409922562001,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0607908812137
 07/22  04:00:00,0.652427685506,0.0185013592638,0.0,0.0,0.0987718663651,0.031194001797,0.129965868162,0.031194001797,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0868403396026
 07/22  05:00:00,0.817791479527,0.0206460299668,0.0,0.0,0.0998075397502,0.031385009564,0.131192549314,0.031385009564,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.20265572486
 07/22  06:00:00,1.18913401036,0.0238544573383,0.0,0.0,0.115549501705,0.0362290621957,0.1517785639,0.0362290621957,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.41873165629
 07/22  07:00:00,1.39199587151,0.0253471481476,0.0,0.0,0.0809737730356,0.0261450018785,0.107118774914,0.0261450018785,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.475379750484
 07/22  08:00:00,1.34333104789,0.0214295496636,0.0,0.0,0.0890002244881,0.0285274682285,0.117527692717,0.0285274682285,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.459202054917
 07/22  09:00:00,1.34271144015,0.0182382796576,0.0,0.0,0.154256596733,0.0475466515771,0.20180324831,0.0475466515771,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.409492559934
 07/22  10:00:00,1.46731103688,0.0186672137982,0.0,0.0,0.284303381962,0.0833798095823,0.367683191544,0.0833798095823,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.351884942412
 07/22  11:00:00,1.60692350004,0.0186729329201,0.0,0.0,0.424254980923,0.11756455211,0.541819533033,0.11756455211,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.30140565381
 07/22  12:00:00,1.71034645317,0.018358381217,0.0,0.0,0.549423643137,0.154211440089,0.703635083226,0.154211440089,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.262800013375
 07/22  13:00:00,1.73317904682,0.018993203745,0.0,0.0,0.602124380479,0.172891524982,0.775015905461,0.172891524982,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.240339733142
 07/22  14:00:00,1.9029261562,0.0200626795356,0.0,0.0,0.764011093853,0.216705767139,0.980716860992,0.216705767139,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.218135348889
 07/22  15:00:00,2.06537965368,0.0211779083011,0.0,0.0,0.87355157784,0.245191422891,1.11874300073,0.245191422891,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.221524837418
 07/22  16:00:00,2.23662960142,0.0250497538101,0.0,0.0,0.903262863015,0.256169426663,1.15943228968,0.256169426663,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.251199099823
 07/22  17:00:00,2.56187315201,0.0304314474939,0.0,0.0,0.976976934025,0.28045678894,1.25743372297,0.28045678894,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.312312539771
 07/22  18:00:00,2.6341579655,0.0330393670687,0.0,0.0,0.923540761698,0.267766823977,1.19130758567,0.267766823977,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.37427160089
 07/22  19:00:00,2.50966507232,0.0341031237373,0.0,0.0,0.78637967022,0.235441901327,1.02182157155,0.235441901327,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.388657256023
 07/22  20:00:00,2.50185111025,0.0352755437216,0.0,0.0,0.668194796941,0.203921347613,0.872116144554,0.203921347613,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.35496957558
 07/22  21:00:00,2.48624702317,0.0344519901717,0.0,0.0,0.561408598419,0.174417594734,0.735826193154,0.174417594734,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.310670628894
 07/22  22:00:00,2.05891042788,0.0298137823315,0.0,0.0,0.456852273129,0.14192866159,0.59878093472,0.14192866159,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.247038670697
 07/22  23:00:00,1.53136579157,0.0259076220912,0.0,0.0,0.335357097076,0.105143321939,0.440500419016,0.105143321939,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.176710399152
 07/22  24:00:00,1.01231648802,0.0214295496636,0.0,0.0,0.222271873997,0.0701982299187,0.292470103915,0.0701982299187,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.100330760803
 07/23  01:00:00,0.760690062715,0.0197309704668,0.0,0.0,0.14430578921,0.0459551566276,0.190260945837,0.0459551566276,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0667237759349
 07/23  02:00:00,0.63749614911,0.0195022055919,0.0,0.0,0.0993260948519,0.0316313769447,0.130957471797,0.0316313769447,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0583305574895
 07/23  03:00:00,0.578389276178,0.0192276877419,0.0,0.0,0.0622080569371,0.0199406289431,0.0821486858802,0.0199406289431,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0607532657051
 07/23  04:00:00,0.561536635792,0.0185013592638,0.0,0.0,0.0295942530287,0.00955637641337,0.0391506294421,0.00955637641337,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.086764528608
 07/23  05:00:00,0.718127078413,0.0206460299668,0.0,0.0,0.0240090585456,0.00775280270413,0.0317618612497,0.00775280270413,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.202422011811
 07/23  06:00:00,1.10428502134,0.0238544573383,0.0,0.0,0.0512701028414,0.0161921314347,0.0674622342762,0.0161921314347,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.41819899689
 07/23  07:00:00,1.44470531283,0.0253471481476,0.0,0.0,0.122651169973,0.0378022482252,0.160453418198,0.0378022482252,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.47475454852
 07/23  08:00:00,1.4652492507,0.0214295496636,0.0,0.0,0.185224274127,0.0548352418941,0.240059516021,0.0548352418941,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.458588434428
 07/23  09:00:00,1.49621135397,0.0182382796576,0.0,0.0,0.275882554629,0.0799735909025,0.355856145531,0.0799735909025,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.408939576532
 07/23  10:00:00,1.68854101164,0.0186672137982,0.0,0.0,0.459182178087,0.130206492047,0.589388670134,0.130206492047,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.351409438579
 07/23  11:00:00,1.78515232916,0.0186729329201,0.0,0.0,0.564107418849,0.156343435411,0.72045085426,0.156343435411,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.301003161705
 07/23  12:00:00,1.90323695148,0.018358381217,0.0,0.0,0.703861840647,0.193010233201,0.896872073848,0.193010233201,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.262453521068
 07/23  13:00:00,2.00486394138,0.018993203745,0.0,0.0,0.819782561101,0.227227943573,1.04701050467,0.227227943573,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.240030028483
 07/23  14:00:00,2.25960227972,0.0200626795356,0.0,0.0,1.05571578072,0.281953538175,1.3376693189,0.281953538175,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.217859014505
 07/23  15:00:00,2.4925394961,0.0211779083011,0.0,0.0,1.22030449343,0.325879338009,1.54618383144,0.325879338009,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.221243849124
 07/23  16:00:00,2.71005923684,0.0250497538101,0.0,0.0,1.2853559241,0.347825290274,1.63318121437,0.347825290274,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.250879810554
 07/23  17:00:00,3.11384279883,0.0304314474939,0.0,0.0,1.42438793902,0.385413701048,1.80980164007,0.385413701048,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.311914269479
 07/23  18:00:00,3.0906956371,0.0330393670687,0.0,0.0,1.29069438051,0.357624527713,1.64831890822,0.357624527713,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.373797949949
 07/23  19:00:00,2.81577692065,0.0341031237373,0.0,0.0,1.02719711821,0.301223932921,1.32842105113,0.301223932921,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.388169624759
 07/23  20:00:00,2.70416811991,0.0352755437216,0.0,0.0,0.82523481697,0.249645142198,1.07487995917,0.249645142198,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.354522770627
 07/23  21:00:00,2.63457268301,0.0344519901717,0.0,0.0,0.676155006124,0.208387890364,0.884542896488,0.208387890364,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.310279585394
 07/23  22:00:00,2.13423036459,0.0298137823315,0.0,0.0,0.513414088052,0.160986180219,0.674400268271,0.160986180219,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.246739273858
 07/23  23:00:00,1.59328773882,0.0259076220912,0.0,0.0,0.382631940042,0.119986950029,0.50261889007,0.119986950029,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.176513875347
 07/23  24:00:00,1.0556644912,0.0214295496636,0.0,0.0,0.255267898208,0.0806416353641,0.335909533572,0.0806416353641,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.100239334322
 07/24  01:00:00,0.782413705499,0.0197309704668,0.0,0.0,0.165931028261,0.0528618620003,0.218792890262,0.0528618620003,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0638624983704
 07/24  02:00:00,0.651604972965,0.0195022055919,0.0,0.0,0.113643875128,0.0362069852945,0.149850860422,0.0362069852945,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561572311458
 07/24  03:00:00,0.586968534788,0.0192276877419,0.0,0.0,0.0715001294226,0.0229308434628,0.0944309728854,0.0229308434628,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0584156414821
 07/24  04:00:00,0.565005438602,0.0185013592638,0.0,0.0,0.0378354040143,0.0122245716458,0.0500599756601,0.0122245716458,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0819951408163
 07/24  05:00:00,0.70947060461,0.0206460299668,0.0,0.0,0.0313026030255,0.010113671043,0.0414162740686,0.010113671043,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188207817789
 07/24  06:00:00,1.04426124321,0.0238544573383,0.0,0.0,0.0384539991488,0.0123311798916,0.0507851790404,0.0123311798916,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.385477786222
 07/24  07:00:00,1.39030890056,0.0253471481476,0.0,0.0,0.127274500073,0.0388373273465,0.16611182742,0.0388373273465,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.435861088948
 07/24  08:00:00,1.42910085001,0.0214295496636,0.0,0.0,0.214093487604,0.0620439814815,0.276137469085,0.0620439814815,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.418799381561
 07/24  09:00:00,1.46268224022,0.0182382796576,0.0,0.0,0.314199154649,0.0890619287396,0.403261083388,0.0890619287396,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.373036583391
 07/24  10:00:00,1.70098055815,0.0186672137982,0.0,0.0,0.5349552705,0.148194473197,0.683149743697,0.148194473197,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.321004140819
 07/24  11:00:00,1.82521222373,0.0186729329201,0.0,0.0,0.659597769133,0.178448575719,0.838046344852,0.178448575719,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275956325203
 07/24  12:00:00,1.93028322922,0.018358381217,0.0,0.0,0.779640869573,0.213697049509,0.993337919082,0.213697049509,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240844459667
 07/24  13:00:00,2.12733514055,0.018993203745,0.0,0.0,0.972238358074,0.259582953505,1.23182131158,0.259582953505,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.221278453262
 07/24  14:00:00,2.32812810716,0.0200626795356,0.0,0.0,1.15418453337,0.308159765275,1.46234429865,0.308159765275,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200835434372
 07/24  15:00:00,2.53383236292,0.0211779083011,0.0,0.0,1.29567598172,0.345936027809,1.64161200953,0.345936027809,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.204167510707
 07/24  16:00:00,2.70872830679,0.0250497538101,0.0,0.0,1.32939532657,0.359649151518,1.68904447808,0.359649151518,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.229603536031
 07/24  17:00:00,3.02497734087,0.0304314474939,0.0,0.0,1.39900496569,0.383430029916,1.7824349956,0.383430029916,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285767386208
 07/24  18:00:00,2.97910048313,0.0330393670687,0.0,0.0,1.25384846027,0.351760283238,1.60560874351,0.351760283238,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.339223276224
 07/24  19:00:00,2.75022737371,0.0341031237373,0.0,0.0,1.03586521844,0.30019455533,1.33605977377,0.30019455533,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.349226109373
 07/24  20:00:00,2.64828947237,0.0352755437216,0.0,0.0,0.839486417529,0.251250331388,1.09073674892,0.251250331388,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.317642703665
 07/24  21:00:00,2.58334110059,0.0344519901717,0.0,0.0,0.689241714909,0.210331696092,0.899573411,0.210331696092,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279624345931
 07/24  22:00:00,2.11966392074,0.0298137823315,0.0,0.0,0.54452819101,0.167855356156,0.712383547166,0.167855356156,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.222482763032
 07/24  23:00:00,1.5977642162,0.0259076220912,0.0,0.0,0.410683877748,0.127217713796,0.537901591544,0.127217713796,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161242496592
 07/24  24:00:00,1.08958305306,0.0214295496636,0.0,0.0,0.291453523298,0.0905762125492,0.382029735847,0.0905762125492,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0946113769844
 07/25  01:00:00,0.81795528513,0.0197309704668,0.0,0.0,0.193291986174,0.0610777365962,0.254369722771,0.0610777365962,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0638272454922
 07/25  02:00:00,0.693166829602,0.0195022055919,0.0,0.0,0.145725578494,0.045711587072,0.191437165566,0.045711587072,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561327826397
 07/25  03:00:00,0.631019350857,0.0192276877419,0.0,0.0,0.105250167332,0.033258436309,0.138508603641,0.033258436309,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583888267948
 07/25  04:00:00,0.61067027371,0.0185013592638,0.0,0.0,0.0726349946408,0.0231442805887,0.0957792752295,0.0231442805887,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0819406763543
 07/25  05:00:00,0.754152252909,0.0206460299668,0.0,0.0,0.0654025903157,0.0208670631099,0.0862696534256,0.0208670631099,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188036086731
 07/25  06:00:00,1.11549689691,0.0238544573383,0.0,0.0,0.0931865920416,0.0292263357443,0.122412927786,0.0292263357443,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.38508569117
 07/25  07:00:00,1.43643026154,0.0253471481476,0.0,0.0,0.163290312747,0.04940110802,0.212691420767,0.04940110802,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.435402856575
 07/25  08:00:00,1.46001499041,0.0214295496636,0.0,0.0,0.23840677897,0.0690908634083,0.307497642378,0.0690908634083,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.418353348668
 07/25  09:00:00,1.52224462759,0.0182382796576,0.0,0.0,0.361742080615,0.101481938457,0.463224019072,0.101481938457,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.372636035083
 07/25  10:00:00,1.78775971024,0.0186672137982,0.0,0.0,0.604575630149,0.165697096524,0.770272726673,0.165697096524,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320660309935
 07/25  11:00:00,1.8788988529,0.0186729329201,0.0,0.0,0.702078865662,0.189945480961,0.892024346623,0.189945480961,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275664952595
 07/25  12:00:00,2.05199144987,0.018358381217,0.0,0.0,0.882321608479,0.232974966008,1.11529657449,0.232974966008,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240594024911
 07/25  13:00:00,2.22254329836,0.018993203745,0.0,0.0,1.04999702067,0.277256794542,1.32725381521,0.277256794542,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.221054107439
 07/25  14:00:00,2.43936372312,0.0200626795356,0.0,0.0,1.24851979397,0.325259731892,1.57377952586,0.325259731892,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200635823115
 07/25  15:00:00,2.6575936382,0.0211779083011,0.0,0.0,1.40067592486,0.364898749206,1.76557467407,0.364898749206,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.20396612145
 07/25  16:00:00,2.84251362771,0.0250497538101,0.0,0.0,1.44223121809,0.380828141527,1.82305935962,0.380828141527,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.229373975415
 07/25  17:00:00,3.21779280303,0.0304314474939,0.0,0.0,1.55922304849,0.416317126736,1.97554017522,0.416317126736,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285477668745
 07/25  18:00:00,3.10454227725,0.0330393670687,0.0,0.0,1.35576455504,0.375627569244,1.73139212429,0.375627569244,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.33888168957
 07/25  19:00:00,2.8493802767,0.0341031237373,0.0,0.0,1.11546707781,0.320094011003,1.43556108881,0.320094011003,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.34887769733
 07/25  20:00:00,2.73636905552,0.0352755437216,0.0,0.0,0.909827448608,0.26930619485,1.17913364346,0.26930619485,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.317325392274
 07/25  21:00:00,2.65514194806,0.0344519901717,0.0,0.0,0.745984461459,0.225668658248,0.971653119706,0.225668658248,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279345484698
 07/25  22:00:00,2.16088723199,0.0298137823315,0.0,0.0,0.576220974088,0.17759881711,0.753819791198,0.17759881711,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.222269830253
 07/25  23:00:00,1.63983802556,0.0259076220912,0.0,0.0,0.443437644088,0.136678705074,0.580116349162,0.136678705074,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161101548331
 07/25  24:00:00,1.14595865652,0.0214295496636,0.0,0.0,0.335949711395,0.102522240357,0.438471951752,0.102522240357,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0945447645432
 07/26  01:00:00,0.884313012632,0.0197309704668,0.0,0.0,0.245181564457,0.075576782007,0.320758346464,0.075576782007,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637963493001
 07/26  02:00:00,0.720153461719,0.0195022055919,0.0,0.0,0.16617532518,0.0522700526266,0.218445377807,0.0522700526266,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561112025154
 07/26  03:00:00,0.653009693637,0.0192276877419,0.0,0.0,0.121984836718,0.0385381618277,0.160522998545,0.0385381618277,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583647746708
 07/26  04:00:00,0.641632803638,0.0185013592638,0.0,0.0,0.0963502703761,0.0304396805308,0.126789950907,0.0304396805308,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0818925306052
 07/26  05:00:00,0.775980771669,0.0206460299668,0.0,0.0,0.0820962899808,0.0261534965233,0.108249786504,0.0261534965233,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187884472412
 07/26  06:00:00,1.1638897028,0.0238544573383,0.0,0.0,0.130826881167,0.0403247766937,0.171151657861,0.0403247766937,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384739766983
 07/26  07:00:00,1.48967485373,0.0253471481476,0.0,0.0,0.205509344176,0.0608305665204,0.266339910696,0.0608305665204,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.43499895884
 07/26  08:00:00,1.53059881819,0.0214295496636,0.0,0.0,0.294887233009,0.0835873027492,0.378474535758,0.0835873027492,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.417960283072
 07/26  09:00:00,1.57831808482,0.0182382796576,0.0,0.0,0.405805464999,0.113844998219,0.519650463218,0.113844998219,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.372283048164
 07/26  10:00:00,1.87148480567,0.0186672137982,0.0,0.0,0.672395328937,0.181905544504,0.854300873442,0.181905544504,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320357258589
 07/26  11:00:00,1.92310220025,0.0186729329201,0.0,0.0,0.737062356494,0.199422206843,0.936484563337,0.199422206843,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275408083239
 07/26  12:00:00,2.08916926781,0.018358381217,0.0,0.0,0.911897754273,0.240797436729,1.152695191,0.240797436729,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240373226338
 07/26  13:00:00,2.27500245773,0.018993203745,0.0,0.0,1.09471352221,0.285197452365,1.37991097458,0.285197452365,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220856107449
 07/26  14:00:00,2.46179161252,0.0200626795356,0.0,0.0,1.26644639362,0.329937662153,1.59638405577,0.329937662153,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200459182607
 07/26  15:00:00,2.68857198232,0.0211779083011,0.0,0.0,1.42538555038,0.3713457762,1.79673132658,0.3713457762,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203787813061
 07/26  16:00:00,2.85280432025,0.0250497538101,0.0,0.0,1.45052488397,0.383029148084,1.83355403205,0.383029148084,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.229169995527
 07/26  17:00:00,3.2104788259,0.0304314474939,0.0,0.0,1.5536478952,0.414833801092,1.9684816963,0.414833801092,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285222170548
 07/26  18:00:00,3.12399696408,0.0330393670687,0.0,0.0,1.37441185261,0.376736345628,1.75114819823,0.376736345628,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338580302457
 07/26  19:00:00,2.87703322542,0.0341031237373,0.0,0.0,1.14027347097,0.323247873507,1.46352134448,0.323247873507,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348570390377
 07/26  20:00:00,2.79139528553,0.0352755437216,0.0,0.0,0.957075259815,0.277364471537,1.23443973135,0.277364471537,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.317045534391
 07/26  21:00:00,2.74398243383,0.0344519901717,0.0,0.0,0.820244382334,0.240495126705,1.06073950904,0.240495126705,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279099581132
 07/26  22:00:00,2.25336502658,0.0298137823315,0.0,0.0,0.651497545825,0.194987759093,0.846485304918,0.194987759093,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.222082111125
 07/26  23:00:00,1.73276853553,0.0259076220912,0.0,0.0,0.51810320948,0.155067939063,0.673171148543,0.155067939063,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160977258927
 07/26  24:00:00,1.19163784959,0.0214295496636,0.0,0.0,0.370997525191,0.113212423378,0.484209948569,0.113212423378,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0944859607983
 07/27  01:00:00,0.921579346459,0.0197309704668,0.0,0.0,0.273691678199,0.0843605534587,0.358052231657,0.0843605534587,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637687979342
 07/27  02:00:00,0.794160460568,0.0195022055919,0.0,0.0,0.224086686365,0.0683840534625,0.292470739828,0.0683840534625,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560928393438
 07/27  03:00:00,0.72348625937,0.0192276877419,0.0,0.0,0.176588309581,0.0544315476655,0.231019857246,0.0544315476655,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583444817032
 07/27  04:00:00,0.710441745265,0.0185013592638,0.0,0.0,0.149544879066,0.0460955896283,0.195640468694,0.0460955896283,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0818509544448
 07/27  05:00:00,0.849025437109,0.0206460299668,0.0,0.0,0.138416548083,0.043008272509,0.181424820592,0.043008272509,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187754103764
 07/27  06:00:00,1.2143034662,0.0238544573383,0.0,0.0,0.169591868233,0.0522721251714,0.221863993405,0.0522721251714,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384441194844
 07/27  07:00:00,1.51989663788,0.0253471481476,0.0,0.0,0.228517680016,0.0683933683923,0.296911048408,0.0683933683923,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.434649605281
 07/27  08:00:00,1.53764583817,0.0214295496636,0.0,0.0,0.299164390022,0.086697371218,0.38586176124,0.086697371218,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.417620077567
 07/27  09:00:00,1.6051711471,0.0182382796576,0.0,0.0,0.427014510918,0.119794510081,0.546809020999,0.119794510081,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.371977552668
 07/27  10:00:00,1.82169284246,0.0186672137982,0.0,0.0,0.630191769971,0.174579546724,0.804771316695,0.174579546724,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320094852132
 07/27  11:00:00,1.81128725614,0.0186729329201,0.0,0.0,0.644158800284,0.180733359283,0.824892159567,0.180733359283,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.27518554289
 07/27  12:00:00,1.88769828855,0.018358381217,0.0,0.0,0.745012563152,0.20640332245,0.951415885602,0.20640332245,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.24018155247
 07/27  13:00:00,2.04825445428,0.018993203745,0.0,0.0,0.910292420583,0.243042158179,1.15333457876,0.243042158179,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220684499808
 07/27  14:00:00,2.12980463618,0.0200626795356,0.0,0.0,0.992502502433,0.272047819611,1.26455032204,0.272047819611,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200305939987
 07/27  15:00:00,1.94919890235,0.0211779083011,0.0,0.0,0.808334704992,0.249180007711,1.0575147127,0.249180007711,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203631346965
 07/27  16:00:00,1.99183907291,0.0250497538101,0.0,0.0,0.742177779742,0.230588451269,0.972766231011,0.230588451269,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228992549228
 07/27  17:00:00,2.24852201827,0.0304314474939,0.0,0.0,0.774840972448,0.231905843502,1.00674681595,0.231905843502,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285000243262
 07/27  18:00:00,2.29105001062,0.0330393670687,0.0,0.0,0.703733804609,0.214729525025,0.918463329634,0.214729525025,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338318217588
 07/27  19:00:00,2.18532157554,0.0341031237373,0.0,0.0,0.58907213738,0.183004644925,0.772076782305,0.183004644925,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348303302675
 07/27  20:00:00,2.22323340649,0.0352755437216,0.0,0.0,0.507420301554,0.159100846427,0.666521147981,0.159100846427,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316802238727
 07/27  21:00:00,2.26622802894,0.0344519901717,0.0,0.0,0.443204435429,0.139994546661,0.58319898209,0.139994546661,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278885703195
 07/27  22:00:00,1.86660372964,0.0298137823315,0.0,0.0,0.348786371655,0.111101237368,0.459887609023,0.111101237368,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221918510076
 07/27  23:00:00,1.40429008433,0.0259076220912,0.0,0.0,0.261499168363,0.0833015907891,0.344800759152,0.0833015907891,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160869197115
 07/27  24:00:00,0.934406206399,0.0214295496636,0.0,0.0,0.171905211135,0.0551246804967,0.227029891631,0.0551246804967,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0944343745406
 07/28  01:00:00,0.722066696911,0.0197309704668,0.0,0.0,0.120062237981,0.0385010587559,0.158563296737,0.0385010587559,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637450833073
 07/28  02:00:00,0.621323024719,0.0195022055919,0.0,0.0,0.0907123512516,0.0289375030028,0.119649854254,0.0289375030028,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560762890679
 07/28  03:00:00,0.58040149666,0.0192276877419,0.0,0.0,0.06659716197,0.0213557598212,0.0879529217912,0.0213557598212,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583266544485
 07/28  04:00:00,0.583811192565,0.0185013592638,0.0,0.0,0.0522814453708,0.0167642525797,0.0690456979504,0.0167642525797,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0818151724887
 07/28  05:00:00,0.751388875284,0.0206460299668,0.0,0.0,0.063630918307,0.0202691893993,0.0839001077063,0.0202691893993,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187642254826
 07/28  06:00:00,1.12520964666,0.0238544573383,0.0,0.0,0.100888808726,0.0321343072112,0.133023115937,0.0321343072112,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384188252775
 07/28  07:00:00,1.39166981136,0.0253471481476,0.0,0.0,0.12841973828,0.0405592554925,0.168978993773,0.0405592554925,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.434354833396
 07/28  08:00:00,1.31976550501,0.0214295496636,0.0,0.0,0.128104741782,0.0401646367149,0.168269378497,0.0401646367149,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.417332127153
 07/28  09:00:00,1.23439731057,0.0182382796576,0.0,0.0,0.134507526482,0.0417865612506,0.176294087732,0.0417865612506,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.371718649398
 07/28  10:00:00,1.22995113962,0.0186672137982,0.0,0.0,0.163394104045,0.0498583786317,0.213252482677,0.0498583786317,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.319871983305
 07/28  11:00:00,1.27970797191,0.0186729329201,0.0,0.0,0.225328559487,0.0681733960662,0.293501955553,0.0681733960662,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.274996462677
