Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/28  12:00:00,1.36368434097,0.018358381217,0.0,0.0,0.329895743061,0.0976683167917,0.427564059853,0.0976683167917,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.24001943064
 07/28  13:00:00,1.40878951439,0.018993203745,0.0,0.0,0.395586970889,0.118428362887,0.514015333775,0.118428362887,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220538804906
 07/28  14:00:00,1.46566627271,0.0200626795356,0.0,0.0,0.463354618718,0.137187992937,0.600542611655,0.137187992937,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200175286906
 07/28  15:00:00,1.62166200351,0.0211779083011,0.0,0.0,0.566021570315,0.164085722764,0.730107293079,0.164085722764,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203501867754
 07/28  16:00:00,1.72470685146,0.0250497538101,0.0,0.0,0.540949250196,0.164833853056,0.705783103252,0.164833853056,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228843455539
 07/28  17:00:00,2.04066055918,0.0304314474939,0.0,0.0,0.614961871883,0.184110676795,0.799072548678,0.184110676795,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.284813051438
 07/28  18:00:00,2.16667069776,0.0330393670687,0.0,0.0,0.609793190365,0.184510765822,0.794303956187,0.184510765822,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338098278183
 07/28  19:00:00,2.11667134794,0.0341031237373,0.0,0.0,0.53684447577,0.166806885205,0.703651360975,0.166806885205,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348078496399
 07/28  20:00:00,2.18529520359,0.0352755437216,0.0,0.0,0.478693745407,0.1500935867,0.628787332108,0.1500935867,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316597851699
 07/28  21:00:00,2.24447199824,0.0344519901717,0.0,0.0,0.426822402932,0.13480014752,0.561622550452,0.13480014752,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278706104136
 07/28  22:00:00,1.85615462677,0.0298137823315,0.0,0.0,0.340988732896,0.108586900131,0.449575633027,0.108586900131,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.2217813832
 07/28  23:00:00,1.38453259075,0.0259076220912,0.0,0.0,0.246214606967,0.0789196898361,0.325134296803,0.0789196898361,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160778165878
 07/28  24:00:00,0.924779023244,0.0214295496636,0.0,0.0,0.164664436036,0.0527815640798,0.217446000116,0.0527815640798,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0943910829003
 07/29  01:00:00,0.703105971955,0.0197309704668,0.0,0.0,0.100439889838,0.0324327552239,0.132872645062,0.0324327552239,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0665279859503
 07/29  02:00:00,0.578672447565,0.0195022055919,0.0,0.0,0.0545381842475,0.0177311579594,0.0722693422069,0.0177311579594,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0581949855336
 07/29  03:00:00,0.532441388001,0.0192276877419,0.0,0.0,0.0274311686439,0.00891853094783,0.0363496995917,0.00891853094783,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.060604363817
 07/29  04:00:00,0.530152630443,0.0185013592638,0.0,0.0,0.00608745710587,0.00197925402874,0.00806671113461,0.00197925402874,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.086464441567
 07/29  05:00:00,0.687828882129,0.0206460299668,0.0,0.0,0.00180635261709,0.000587321969512,0.00239367458661,0.000587321969512,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.20149200219
 07/29  06:00:00,1.0347038782,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.416080088033
 07/29  07:00:00,1.35852771914,0.0253471481476,0.0,0.0,0.0580292709719,0.0187375530056,0.0767668239775,0.0187375530056,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.472263549051
 07/29  08:00:00,1.31838087796,0.0214295496636,0.0,0.0,0.0725155127094,0.0231231109716,0.095638623681,0.0231231109716,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.456140954027
 07/29  09:00:00,1.29599194993,0.0182382796576,0.0,0.0,0.120429455207,0.0374159919145,0.157845447122,0.0374159919145,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.406730870904
 07/29  10:00:00,1.32194257633,0.0186672137982,0.0,0.0,0.172150774739,0.0525393734491,0.224690148188,0.0525393734491,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.349509525216
 07/29  11:00:00,1.37209265921,0.0186729329201,0.0,0.0,0.237799653034,0.0711997815854,0.308999434619,0.0711997815854,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.299394911396
 07/29  12:00:00,1.50189579977,0.018358381217,0.0,0.0,0.38522722332,0.111688015983,0.496915239303,0.111688015983,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.261069203906
 07/29  13:00:00,1.60774672283,0.018993203745,0.0,0.0,0.505901458801,0.145228515725,0.651129974527,0.145228515725,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.23879334008
 07/29  14:00:00,1.72270741155,0.0200626795356,0.0,0.0,0.624714504342,0.177163355396,0.801877859738,0.177163355396,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.216755605491
 07/29  15:00:00,1.91152675462,0.0211779083011,0.0,0.0,0.752800855576,0.213481423419,0.966282278996,0.213481423419,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.220132660089
 07/29  16:00:00,2.10773479002,0.0250497538101,0.0,0.0,0.804104845551,0.228028756863,1.03213360241,0.228028756863,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.249602975685
 07/29  17:00:00,2.41122343025,0.0304314474939,0.0,0.0,0.859566813069,0.249206792249,1.10877360532,0.249206792249,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.310322935657
 07/29  18:00:00,2.51890869093,0.0330393670687,0.0,0.0,0.836056117209,0.242367529952,1.07842364716,0.242367529952,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.371906264837
 07/29  19:00:00,2.38776175811,0.0341031237373,0.0,0.0,0.69275045489,0.209602390609,0.902352845499,0.209602390609,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.386222667859
 07/29  20:00:00,2.38785910798,0.0352755437216,0.0,0.0,0.581220882537,0.179133831714,0.760354714251,0.179133831714,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.352739003617
 07/29  21:00:00,2.39151836587,0.0344519901717,0.0,0.0,0.489559244677,0.153490370177,0.643049614854,0.153490370177,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.308718549893
 07/29  22:00:00,1.94544480219,0.0298137823315,0.0,0.0,0.369224553774,0.117585296815,0.48680985059,0.117585296815,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.245544129134
 07/29  23:00:00,1.44065684383,0.0259076220912,0.0,0.0,0.266042142146,0.084730799523,0.350772941669,0.084730799523,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.175728928766
 07/29  24:00:00,0.919412954874,0.0214295496636,0.0,0.0,0.151190333749,0.0488324176506,0.2000227514,0.0488324176506,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.0998745801697
 07/30  01:00:00,0.676088969531,0.0197309704668,0.0,0.0,0.0798901628148,0.0259830712296,0.105873234044,0.0259830712296,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0665103945442
 07/30  02:00:00,0.547134183284,0.0195022055919,0.0,0.0,0.0307027104205,0.0100401159345,0.0407428263549,0.0100401159345,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0581832371052
 07/30  03:00:00,0.496799015765,0.0192276877419,0.0,0.0,0.000543970248573,0.000177754230098,0.000721724478671,0.000177754230098,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0605899666938
 07/30  04:00:00,0.52220183076,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0865803530181
 07/30  05:00:00,0.685576523412,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.201633318059
 07/30  06:00:00,1.03474955532,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.416125765154
 07/30  07:00:00,1.33098473395,0.0253471481476,0.0,0.0,0.0375235071709,0.0118536581122,0.0493771652831,0.0118536581122,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.472110222548
 07/30  08:00:00,1.36658619513,0.0214295496636,0.0,0.0,0.110411548034,0.0336328970493,0.144044445084,0.0336328970493,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.45594044979
 07/30  09:00:00,1.37252388069,0.0182382796576,0.0,0.0,0.180526768049,0.0540316357715,0.234558403821,0.0540316357715,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.406549844967
 07/30  10:00:00,1.47505109731,0.0186672137982,0.0,0.0,0.291623943096,0.0863302349726,0.377954178069,0.0863302349726,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.34935401632
 07/30  11:00:00,1.56649014737,0.0186729329201,0.0,0.0,0.389342900581,0.114185518719,0.503528419301,0.114185518719,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.299263414868
 07/30  12:00:00,1.7303329764,0.018358381217,0.0,0.0,0.566498603081,0.158966968807,0.725465571888,0.158966968807,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.260956047947
 07/30  13:00:00,1.91879380821,0.018993203745,0.0,0.0,0.755237572791,0.20704073263,0.96227830542,0.20704073263,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.238692094571
 07/30  14:00:00,2.06401830738,0.0200626795356,0.0,0.0,0.897292743136,0.24598556985,1.14327831299,0.24598556985,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.216666048074
 07/30  15:00:00,2.0794206738,0.0211779083011,0.0,0.0,0.88129605176,0.252972044484,1.13426809624,0.252972044484,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.220040762025
 07/30  16:00:00,2.32996437021,0.0250497538101,0.0,0.0,0.979588385543,0.274880294431,1.25446867997,0.274880294431,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.249497478314
 07/30  17:00:00,2.564269771,0.0304314474939,0.0,0.0,0.978362245243,0.283588400175,1.26195064542,0.283588400175,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.310192236306
 07/30  18:00:00,2.60886431635,0.0330393670687,0.0,0.0,0.903562681094,0.264971713626,1.16853439472,0.264971713626,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.371751142695
 07/30  19:00:00,2.46013224008,0.0341031237373,0.0,0.0,0.748455613996,0.226427457777,0.974883071774,0.226427457777,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.386062923549
 07/30  20:00:00,2.4395217843,0.0352755437216,0.0,0.0,0.620829311399,0.191334453512,0.812163764911,0.191334453512,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.352592629276
 07/30  21:00:00,2.44522211926,0.0344519901717,0.0,0.0,0.531696884575,0.165184584244,0.69688146882,0.165184584244,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.308590449316
 07/30  22:00:00,1.99838366909,0.0298137823315,0.0,0.0,0.410686285172,0.129160452881,0.539846738053,0.129160452881,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.245446108569
 07/30  23:00:00,1.46319240137,0.0259076220912,0.0,0.0,0.283170409519,0.0902024701097,0.373372879629,0.0902024701097,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.175664548341
 07/30  24:00:00,0.94988779335,0.0214295496636,0.0,0.0,0.174552163411,0.0559752567244,0.230527420135,0.0559752567244,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.099844749911
 07/31  01:00:00,0.695808898598,0.0197309704668,0.0,0.0,0.100031252719,0.0323208294244,0.132352082143,0.0323208294244,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0636984995879
 07/31  02:00:00,0.565156634702,0.0195022055919,0.0,0.0,0.0479228065985,0.0155926441266,0.0635154507251,0.0155926441266,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560443025803
 07/31  03:00:00,0.504609647213,0.0192276877419,0.0,0.0,0.00918968597217,0.00300652829276,0.0121962142649,0.00300652829276,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0582915125275
 07/31  04:00:00,0.514725693527,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0817753714015
 07/31  05:00:00,0.667381214807,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187534702055
 07/31  06:00:00,0.991819427503,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.383821149551
 07/31  07:00:00,1.29363654075,0.0253471481476,0.0,0.0,0.0544193477077,0.0170683872245,0.0714877349322,0.0170683872245,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.433812821619
 07/31  08:00:00,1.31505156283,0.0214295496636,0.0,0.0,0.125984342959,0.0381129368072,0.164097279766,0.0381129368072,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.416790283702
 07/31  09:00:00,1.327129267,0.0182382796576,0.0,0.0,0.207958433042,0.0615540369348,0.269512469977,0.0615540369348,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.371232223589
 07/31  10:00:00,1.4691858281,0.0186672137982,0.0,0.0,0.351141785334,0.101762714712,0.452904500046,0.101762714712,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.319454654419
 07/31  11:00:00,1.58227155952,0.0186729329201,0.0,0.0,0.46468975381,0.131729158766,0.596418912577,0.131729158766,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.274643093266
 07/31  12:00:00,1.77717824557,0.018358381217,0.0,0.0,0.660363164208,0.180998451261,0.841361615469,0.180998451261,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.239715779629
 07/31  13:00:00,1.88280025966,0.018993203745,0.0,0.0,0.773902891659,0.214395987073,0.988298878732,0.214395987073,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220266005225
 07/31  14:00:00,1.8368226294,0.0200626795356,0.0,0.0,0.751551955336,0.220388834491,0.971940789827,0.220388834491,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.199933465433
 07/31  15:00:00,1.78589721427,0.0211779083011,0.0,0.0,0.686805552947,0.207783815709,0.894589368656,0.207783815709,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203255002932
 07/31  16:00:00,1.76906267019,0.0250497538101,0.0,0.0,0.570897309086,0.179522288808,0.750419597894,0.179522288808,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228562779623
 07/31  17:00:00,1.90498902353,0.0304314474939,0.0,0.0,0.505319699117,0.158433378926,0.663753078043,0.158433378926,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.284460986422
 07/31  18:00:00,1.98747096107,0.0330393670687,0.0,0.0,0.466846057223,0.148674412658,0.61552046988,0.148674412658,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.337682027793
 07/31  19:00:00,1.93558271989,0.0341031237373,0.0,0.0,0.396031319033,0.126955193682,0.522986512715,0.126955193682,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.34765471661
 07/31  20:00:00,2.01798513704,0.0352755437216,0.0,0.0,0.349739947243,0.112123647198,0.461863594441,0.112123647198,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316211522816
 07/31  21:00:00,2.09915867634,0.0344519901717,0.0,0.0,0.315496798558,0.101151934334,0.416648732892,0.101151934334,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278366599796
 07/31  22:00:00,1.7118075421,0.0298137823315,0.0,0.0,0.230580050977,0.0749078455218,0.305487896498,0.0749078455218,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221522035063
 07/31  23:00:00,1.23833606413,0.0259076220912,0.0,0.0,0.134813760109,0.0442963585756,0.179110118684,0.0442963585756,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160605817381
 07/31  24:00:00,0.766961449195,0.0214295496636,0.0,0.0,0.0449332844087,0.0147777551247,0.0597110395334,0.0147777551247,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.094308469434
 08/01  01:00:00,0.559717574694,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0637920684822
 08/01  02:00:00,0.502175448654,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0563768470057
 08/01  03:00:00,0.493271959821,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0589483191485
 08/01  04:00:00,0.515858064226,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0827060218489
 08/01  05:00:00,0.669098153859,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188579233813
 08/01  06:00:00,1.01048520957,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.384936988929
 08/01  07:00:00,1.2666588749,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.434817896998
 08/01  08:00:00,1.18995205421,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.417460529258
 08/01  09:00:00,1.07126262518,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371564302122
 08/01  10:00:00,1.02528568163,0.0186672137982,0.0,0.0,0.00112025230298,0.000347093500626,0.0014673458036,0.000347093500626,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319460650152
 08/01  11:00:00,1.1517032708,0.0186729329201,0.0,0.0,0.121886304347,0.0364827166187,0.158369020966,0.0364827166187,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274593684119
 08/01  12:00:00,1.24291143348,0.018358381217,0.0,0.0,0.231577728976,0.0680289091521,0.299606638128,0.0680289091521,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239672932842
 08/01  13:00:00,1.38824243085,0.018993203745,0.0,0.0,0.375840346776,0.110407288854,0.486247635631,0.110407288854,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220228407471
 08/01  14:00:00,1.56726883537,0.0200626795356,0.0,0.0,0.53947653274,0.155413708521,0.69489024126,0.155413708521,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199899207921
 08/01  15:00:00,1.75701201086,0.0211779083011,0.0,0.0,0.666266316355,0.191940483307,0.858206799661,0.191940483307,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203221356479
 08/01  16:00:00,1.97622674621,0.0250497538101,0.0,0.0,0.737234643756,0.212384468354,0.94961911211,0.212384468354,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228525644065
 08/01  17:00:00,2.33993758873,0.0304314474939,0.0,0.0,0.838543621855,0.242049647535,1.08059326939,0.242049647535,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284414247154
 08/01  18:00:00,2.44399333736,0.0330393670687,0.0,0.0,0.80013495746,0.235048839454,1.03518379691,0.235048839454,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337625680365
 08/01  19:00:00,2.33124757081,0.0341031237373,0.0,0.0,0.642822992006,0.199096224694,0.8419192167,0.199096224694,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347597433278
 08/01  20:00:00,2.30512691241,0.0352755437216,0.0,0.0,0.484051461138,0.156411775638,0.640463236776,0.156411775638,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316159241047
 08/01  21:00:00,2.24306408313,0.0344519901717,0.0,0.0,0.36883112671,0.121300560927,0.490131687637,0.121300560927,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.27832039176
 08/01  22:00:00,1.7183932177,0.0298137823315,0.0,0.0,0.237021174574,0.0780464297036,0.315067604277,0.0780464297036,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221486560121
 08/01  23:00:00,1.23544829466,0.0259076220912,0.0,0.0,0.132870607867,0.0437785769093,0.176649184776,0.0437785769093,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160582381392
 08/01  24:00:00,0.741588806754,0.0214295496636,0.0,0.0,0.0285609892867,0.00941969948752,0.0379806887742,0.00941969948752,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.094297200377
 08/02  01:00:00,0.559838252879,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0639127466679
 08/02  02:00:00,0.502431713593,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0566331119443
 08/02  03:00:00,0.493450988642,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0591273479704
 08/02  04:00:00,0.515861498766,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0827094563885
 08/02  05:00:00,0.669084325937,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188565405891
 08/02  06:00:00,1.01055679504,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.3850085744
 08/02  07:00:00,1.26663669982,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.434795721918
 08/02  08:00:00,1.18982007375,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.417328548792
 08/02  09:00:00,1.07102011473,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371321791666
 08/02  10:00:00,1.20318255708,0.0186672137982,0.0,0.0,0.139282654414,0.0401609262565,0.17944358067,0.0401609262565,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319381290729
 08/02  11:00:00,1.29617500352,0.0186729329201,0.0,0.0,0.236162584336,0.0666914666478,0.302854050984,0.0666914666478,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274580386819
 08/02  12:00:00,1.46106642954,0.018358381217,0.0,0.0,0.405622124134,0.112150780994,0.517772905128,0.112150780994,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.2396616619
 08/02  13:00:00,1.62679488744,0.018993203745,0.0,0.0,0.567820653603,0.156989672897,0.724810326499,0.156989672897,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220218173192
 08/02  14:00:00,1.84921019733,0.0200626795356,0.0,0.0,0.768815067241,0.208025431353,0.976840498594,0.208025431353,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199890312549
 08/02  15:00:00,2.06236061003,0.0211779083011,0.0,0.0,0.915777390182,0.24778716088,1.16356455106,0.24778716088,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.20321220425
 08/02  16:00:00,2.21676778917,0.0250497538101,0.0,0.0,0.928120506038,0.262051596874,1.19017210291,0.262051596874,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228513696223
 08/02  17:00:00,2.50826306634,0.0304314474939,0.0,0.0,0.97083416076,0.278098876871,1.24893303763,0.278098876871,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284399956525
 08/02  18:00:00,2.5267768933,0.0330393670687,0.0,0.0,0.863647944845,0.254335174791,1.11798311964,0.254335174791,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337609913581
 08/02  19:00:00,2.41255823091,0.0341031237373,0.0,0.0,0.707499074982,0.215747121452,0.923246196434,0.215747121452,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347581113645
 08/02  20:00:00,2.41363586779,0.0352755437216,0.0,0.0,0.570140750263,0.178846187149,0.748986937412,0.178846187149,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316144495788
 08/02  21:00:00,2.35886896107,0.0344519901717,0.0,0.0,0.459113336269,0.146836065658,0.605949401927,0.146836065658,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278307555409
 08/02  22:00:00,1.8147114434,0.0298137823315,0.0,0.0,0.309813499938,0.101581972053,0.411395471992,0.101581972053,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221476918098
 08/02  23:00:00,1.32922881633,0.0259076220912,0.0,0.0,0.203635177234,0.0668007585679,0.270435935802,0.0668007585679,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160576152034
 08/02  24:00:00,0.810555418776,0.0214295496636,0.0,0.0,0.0803788943978,0.0265711637055,0.106950058103,0.0265711637055,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0942944430707
 08/03  01:00:00,0.585315612186,0.0197309704668,0.0,0.0,0.0193126691048,0.0063893729787,0.0257020420835,0.0063893729787,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.063688063891
 08/03  02:00:00,0.501921341993,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0561227403444
 08/03  03:00:00,0.493003125723,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0586794850507
 08/03  04:00:00,0.515397751946,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0822457095688
 08/03  05:00:00,0.668547675697,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188028755651
 08/03  06:00:00,1.00996942081,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.384421200168
 08/03  07:00:00,1.26608146413,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.434240486227
 08/03  08:00:00,1.20942768823,0.0214295496636,0.0,0.0,0.0155071634081,0.00465602793327,0.0201631913413,0.00465602793327,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416772971938
 08/03  09:00:00,1.24754326255,0.0182382796576,0.0,0.0,0.137728263021,0.038940343691,0.176668606712,0.038940343691,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371176332775
 08/03  10:00:00,1.45450529065,0.0186672137982,0.0,0.0,0.337390722694,0.0933502403934,0.430740963087,0.0933502403934,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319406641886
 08/03  11:00:00,1.56466658482,0.0186729329201,0.0,0.0,0.449612428105,0.12171138738,0.571323815485,0.12171138738,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.27460220362
 08/03  12:00:00,1.69239437302,0.018358381217,0.0,0.0,0.589516177104,0.15956595647,0.749082133573,0.15956595647,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239680376936
 08/03  13:00:00,1.79188937151,0.018993203745,0.0,0.0,0.697098435448,0.192789515388,0.889887950836,0.192789515388,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220235032929
 08/03  14:00:00,1.99693556826,0.0200626795356,0.0,0.0,0.885015053826,0.23953574974,1.12455080357,0.23953574974,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199905378507
 08/03  15:00:00,2.2524297454,0.0211779083011,0.0,0.0,1.07025172762,0.283366892609,1.35361862023,0.283366892609,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203227270449
 08/03  16:00:00,2.38530774017,0.0250497538101,0.0,0.0,1.06432754194,0.294367397181,1.35869493912,0.294367397181,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228530811007
 08/03  17:00:00,2.75671337866,0.0304314474939,0.0,0.0,1.17292220745,0.324440077779,1.49736228523,0.324440077779,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284421021248
 08/03  18:00:00,2.71898216332,0.0330393670687,0.0,0.0,1.01696194377,0.293201217331,1.3101631611,0.293201217331,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337635142132
 08/03  19:00:00,2.56350241922,0.0341031237373,0.0,0.0,0.826472896813,0.247691787046,1.07416468386,0.247691787046,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.34760681453
 08/03  20:00:00,2.53430453419,0.0352755437216,0.0,0.0,0.663633448045,0.205998704884,0.869632152928,0.205998704884,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316167946678
 08/03  21:00:00,2.43484035203,0.0344519901717,0.0,0.0,0.51656412245,0.165336052145,0.681900174594,0.165336052145,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278328173706
 08/03  22:00:00,1.92709310748,0.0298137823315,0.0,0.0,0.396708040112,0.1270532302,0.523761270312,0.1270532302,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221492783857
 08/03  23:00:00,1.41099118669,0.0259076220912,0.0,0.0,0.265878300437,0.0863094241077,0.352187724545,0.0863094241077,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160586733653
 08/03  24:00:00,0.90088428407,0.0214295496636,0.0,0.0,0.148485504621,0.0487881598486,0.19727366447,0.0487881598486,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0942997019973
 08/04  01:00:00,0.670339732786,0.0197309704668,0.0,0.0,0.0833301244221,0.0273907670289,0.110720891451,0.0273907670289,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636933351232
 08/04  02:00:00,0.536314339163,0.0195022055919,0.0,0.0,0.0258954928301,0.00857779699816,0.0344732898283,0.00857779699816,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560424476864
 08/04  03:00:00,0.492637978851,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583143381792
 08/04  04:00:00,0.514988282349,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0818362399715
 08/04  05:00:00,0.668223752893,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187704832847
 08/04  06:00:00,1.00953598539,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383987764754
 08/04  07:00:00,1.28531762149,0.0253471481476,0.0,0.0,0.0148000171284,0.00474894857914,0.0195489657075,0.00474894857914,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433927677878
 08/04  08:00:00,1.30065383045,0.0214295496636,0.0,0.0,0.0852825713219,0.0260653646379,0.11134793596,0.0260653646379,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416814369534
 08/04  09:00:00,1.32737253334,0.0182382796576,0.0,0.0,0.198993957662,0.0574263834163,0.256420341078,0.0574263834163,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371253869204
 08/04  10:00:00,1.49859286325,0.0186672137982,0.0,0.0,0.370145247614,0.104616784823,0.474762032437,0.104616784823,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319473145134
 08/04  11:00:00,1.55817763888,0.0186729329201,0.0,0.0,0.440358234005,0.124420298632,0.564778532637,0.124420298632,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274658540528
 08/04  12:00:00,1.63370788571,0.018358381217,0.0,0.0,0.538274121128,0.152072984777,0.690347105906,0.152072984777,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239728917291
 08/04  13:00:00,1.77717380266,0.018993203745,0.0,0.0,0.685497314565,0.189632052308,0.875129366873,0.189632052308,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220278048044
 08/04  14:00:00,1.93573366473,0.0200626795356,0.0,0.0,0.836775741062,0.226534968185,1.06331070925,0.226534968185,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199943569295
 08/04  15:00:00,2.02748628446,0.0211779083011,0.0,0.0,0.884067436757,0.244569600592,1.12863703735,0.244569600592,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203265392387
 08/04  16:00:00,2.12256282512,0.0250497538101,0.0,0.0,0.850662386133,0.245243134201,1.09590552033,0.245243134201,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228575314744
 08/04  17:00:00,2.33880584653,0.0304314474939,0.0,0.0,0.834139405927,0.245259359479,1.07939876541,0.245259359479,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284477008941
 08/04  18:00:00,2.34800826468,0.0330393670687,0.0,0.0,0.719646038705,0.219477425178,0.939123463883,0.219477425178,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337700940717
 08/04  19:00:00,2.29398177161,0.0341031237373,0.0,0.0,0.61408794838,0.190488924274,0.804576872654,0.190488924274,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347673978124
 08/04  20:00:00,2.32164264667,0.0352755437216,0.0,0.0,0.497774466378,0.159134665094,0.656909131472,0.159134665094,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316229080607
 08/04  21:00:00,2.29173872564,0.0344519901717,0.0,0.0,0.406906947796,0.131837890506,0.538744838302,0.131837890506,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278381883601
 08/04  22:00:00,1.7918584058,0.0298137823315,0.0,0.0,0.29257102395,0.0959145986988,0.388485622649,0.0959145986988,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221533729849
 08/04  23:00:00,1.31934817824,0.0259076220912,0.0,0.0,0.196183499223,0.0643341845484,0.260517683771,0.0643341845484,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160613765976
 08/04  24:00:00,0.852024479427,0.0214295496636,0.0,0.0,0.111744534572,0.0366563849409,0.148400919513,0.0366563849409,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0943126423118
 08/05  01:00:00,0.626120446376,0.0197309704668,0.0,0.0,0.0449052819381,0.0148401049888,0.0597453869269,0.0148401049888,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0665025291627
 08/05  02:00:00,0.52986559593,0.0195022055919,0.0,0.0,0.0175226617067,0.00575223343893,0.0232748951456,0.00575223343893,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0581808607088
 08/05  03:00:00,0.496368246837,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0606792019933
 08/05  04:00:00,0.522410241696,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0865870437034
 08/05  05:00:00,0.686353174777,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.201737562131
 08/05  06:00:00,1.05239650685,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.416222773995
 08/05  07:00:00,1.34446417929,0.0253471481476,0.0,0.0,0.0145800855063,0.00466887938224,0.0192489648886,0.00466887938224,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.47221287458
 08/05  08:00:00,1.35649342202,0.0214295496636,0.0,0.0,0.072943834178,0.0226399069305,0.0955837411086,0.0226399069305,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.455980855066
 08/05  09:00:00,1.30741234963,0.0182382796576,0.0,0.0,0.119615857623,0.0364810746259,0.156096932249,0.0364810746259,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.406586035848
 08/05  10:00:00,1.38060637678,0.0186672137982,0.0,0.0,0.212346459555,0.0636009255464,0.275947385101,0.0636009255464,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.349385076713
 08/05  11:00:00,1.49420469956,0.0186729329201,0.0,0.0,0.328894506403,0.0947912960451,0.423685802448,0.0947912960451,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.299289571873
 08/05  12:00:00,1.55208881031,0.018358381217,0.0,0.0,0.417090497462,0.122577625657,0.539668123119,0.122577625657,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.260978318586
 08/05  13:00:00,1.57241324541,0.018993203745,0.0,0.0,0.466242429921,0.142104974084,0.608347404006,0.142104974084,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.238711421145
 08/05  14:00:00,1.70013088772,0.0200626795356,0.0,0.0,0.596531100305,0.175311493701,0.771842594006,0.175311493701,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.21668333535
 08/05  15:00:00,1.84617425862,0.0211779083011,0.0,0.0,0.692345269548,0.201127832156,0.893473101704,0.201127832156,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.220058329342
 08/05  16:00:00,2.06229153676,0.0250497538101,0.0,0.0,0.759795800168,0.218976972497,0.978772772665,0.218976972497,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.24951885481
 08/05  17:00:00,2.28067787208,0.0304314474939,0.0,0.0,0.738902401162,0.221275704904,0.960178106066,0.221275704904,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.310217763617
 08/05  18:00:00,2.34196569606,0.0330393670687,0.0,0.0,0.660078484969,0.204611599244,0.864690084213,0.204611599244,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.371781436226
 08/05  19:00:00,2.26519956536,0.0341031237373,0.0,0.0,0.532896349134,0.170233253869,0.703129603003,0.170233253869,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.386094287331
 08/05  20:00:00,2.2884211037,0.0352755437216,0.0,0.0,0.416139495962,0.136300511241,0.552440007203,0.136300511241,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.352621291578
 08/05  21:00:00,2.25510106531,0.0344519901717,0.0,0.0,0.328010236157,0.108256602984,0.436266839141,0.108256602984,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.308615364964
 08/05  22:00:00,1.74389810273,0.0298137823315,0.0,0.0,0.21672433038,0.0715766157272,0.288300946107,0.0715766157272,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.24546489139
 08/05  23:00:00,1.20892794448,0.0259076220912,0.0,0.0,0.089807400898,0.0296925631647,0.119499964063,0.0296925631647,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.17567640659
 08/05  24:00:00,0.742130958997,0.0214295496636,0.0,0.0,0.0198327241854,0.006563823462,0.0263965476474,0.006563823462,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.0998498106707
 08/06  01:00:00,0.56650129471,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0666287644228
 08/06  02:00:00,0.50704003023,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0586301901545
 08/06  03:00:00,0.496947007192,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.061257962348
 08/06  04:00:00,0.523112024994,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0872888270014
 08/06  05:00:00,0.687292307684,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.202676695037
 08/06  06:00:00,1.05360007222,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.417426339364
 08/06  07:00:00,1.32640737777,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.473405037949
 08/06  08:00:00,1.26186312021,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.456934294365
 08/06  09:00:00,1.15192164378,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.407192262251
 08/06  10:00:00,1.10490152349,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.349627608523
 08/06  11:00:00,1.1911061778,0.0186729329201,0.0,0.0,0.0922571224062,0.0281899782261,0.120447100632,0.0281899782261,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.299429751934
 08/06  12:00:00,1.27147665268,0.018358381217,0.0,0.0,0.200060159096,0.0588753168367,0.258935475933,0.0588753168367,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.26109880814
 08/06  13:00:00,1.32567406893,0.018993203745,0.0,0.0,0.278121946641,0.0833781101116,0.361500056752,0.0833781101116,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.238819591912
 08/06  14:00:00,1.41135813488,0.0200626795356,0.0,0.0,0.370062618555,0.112911600992,0.482974219548,0.112911600992,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.216778956971
 08/06  15:00:00,1.49230488904,0.0211779083011,0.0,0.0,0.413538553287,0.125968510026,0.539507063312,0.125968510026,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.220154998149
 08/06  16:00:00,1.68738101209,0.0250497538101,0.0,0.0,0.462597660476,0.141154328384,0.60375198886,0.141154328384,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.249629113947
 08/06  17:00:00,1.93077761285,0.0304314474939,0.0,0.0,0.465634420771,0.144504903766,0.610139324537,0.144504903766,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.310356285907
 08/06  18:00:00,2.08001501258,0.0330393670687,0.0,0.0,0.458109405463,0.144465026655,0.602574432118,0.144465026655,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.371946404836
 08/06  19:00:00,2.09234782504,0.0341031237373,0.0,0.0,0.401573537374,0.128534340617,0.530107877991,0.128534340617,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.386264272017
 08/06  20:00:00,2.17026720227,0.0352755437216,0.0,0.0,0.326829848498,0.107300432208,0.434130280707,0.107300432208,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.352777116645
 08/06  21:00:00,2.17573946888,0.0344519901717,0.0,0.0,0.268075854242,0.0886929655917,0.356768819833,0.0886929655917,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.308751787845
 08/06  22:00:00,1.71955455128,0.0298137823315,0.0,0.0,0.198233122414,0.065619627547,0.263852749961,0.065619627547,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.245569536091
 08/06  23:00:00,1.25979641703,0.0259076220912,0.0,0.0,0.127932798057,0.042366405774,0.170299203831,0.042366405774,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.175745639367
 08/06  24:00:00,0.77666210418,0.0214295496636,0.0,0.0,0.0457374667024,0.0151580060223,0.0608954727247,0.0151580060223,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.0998820307764
 08/07  01:00:00,0.559717983546,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0637924773346
 08/07  02:00:00,0.502038789335,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0562401876861
 08/07  03:00:00,0.493140541824,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0588169011522
 08/07  04:00:00,0.515679243052,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.082527200674
 08/07  05:00:00,0.669039196996,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.18852027695
 08/07  06:00:00,1.01068633234,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.385138111696
 08/07  07:00:00,1.26699946459,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.435158486686
 08/07  08:00:00,1.19082840025,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.418336875297
 08/07  09:00:00,1.07218517278,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.372486849716
 08/07  10:00:00,1.02463310157,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320275415896
 08/07  11:00:00,1.13453653792,0.0186729329201,0.0,0.0,0.108234738066,0.0325174488971,0.140752186963,0.0325174488971,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275043785235
 08/07  12:00:00,1.25925612295,0.018358381217,0.0,0.0,0.243783346521,0.0717880049657,0.315571351486,0.0717880049657,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240052908948
 08/07  13:00:00,1.40996635554,0.018993203745,0.0,0.0,0.393935520641,0.113695725855,0.507631246497,0.113695725855,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220568721298
 08/07  14:00:00,1.59849323164,0.0200626795356,0.0,0.0,0.563272353513,0.162539083742,0.725811437255,0.162539083742,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200202408204
 08/07  15:00:00,1.78462082162,0.0211779083011,0.0,0.0,0.684176977964,0.201332243573,0.885509221536,0.201332243573,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203527745365
 08/07  16:00:00,2.00518495346,0.0250497538101,0.0,0.0,0.755816115683,0.222412541772,0.978228657455,0.222412541772,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228874305966
 08/07  17:00:00,2.30875671827,0.0304314474939,0.0,0.0,0.810447806887,0.238526815314,1.0489746222,0.238526815314,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284852023887
 08/07  18:00:00,2.43224235342,0.0330393670687,0.0,0.0,0.790258515033,0.232656155621,1.02291467065,0.232656155621,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338143822681
 08/07  19:00:00,2.26820629727,0.0341031237373,0.0,0.0,0.59383903274,0.184510828942,0.778349861682,0.184510828942,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.34812551475
 08/07  20:00:00,2.29918644821,0.0352755437216,0.0,0.0,0.478611569844,0.155430158076,0.63404172792,0.155430158076,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316640285702
 08/07  21:00:00,2.26426003403,0.0344519901717,0.0,0.0,0.38445873385,0.126445879374,0.510904613224,0.126445879374,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.27874341707
 08/07  22:00:00,1.77969628422,0.0298137823315,0.0,0.0,0.282927646237,0.0931197836047,0.376047429842,0.0931197836047,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221809801071
 08/07  23:00:00,1.26381225073,0.0259076220912,0.0,0.0,0.15378280871,0.0510162999993,0.20479910871,0.0510162999993,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160796413525
 08/07  24:00:00,0.792111525332,0.0214295496636,0.0,0.0,0.0663658034507,0.0220357829618,0.0884015864125,0.0220357829618,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0943990213171
 08/08  01:00:00,0.573155434988,0.0197309704668,0.0,0.0,0.0101145847218,0.00336267910082,0.0134772638226,0.00336267910082,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0637526649543
 08/08  02:00:00,0.502049799215,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0562511975664
 08/08  03:00:00,0.493015868676,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0586922280037
 08/08  04:00:00,0.515502215997,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0823501736199
 08/08  05:00:00,0.668986552607,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188467632561
 08/08  06:00:00,1.01086695419,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.385318733552
 08/08  07:00:00,1.26715837751,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.435317399601
 08/08  08:00:00,1.19047866116,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.417987136203
 08/08  09:00:00,1.10415604329,0.0182382796576,0.0,0.0,0.0246942980838,0.00769981242052,0.0323941105043,0.00769981242052,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.372063609723
 08/08  10:00:00,1.09161255755,0.0186672137982,0.0,0.0,0.0511767475545,0.0159292325338,0.0671059800884,0.0159292325338,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320148891783
