Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/08  11:00:00,1.1760475973,0.0186729329201,0.0,0.0,0.139460121941,0.0426157070692,0.18207582901,0.0426157070692,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275231202568
 08/08  12:00:00,1.20495898762,0.018358381217,0.0,0.0,0.200854008192,0.0602522193356,0.261106227528,0.0602522193356,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240220897574
 08/08  13:00:00,1.24359532039,0.018993203745,0.0,0.0,0.261321629243,0.0797879214514,0.341109550695,0.0797879214514,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220719381943
 08/08  14:00:00,1.26712460055,0.0200626795356,0.0,0.0,0.3020835607,0.0922251073066,0.394308668007,0.0922251073066,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200336546362
 08/08  15:00:00,1.34372172643,0.0211779083011,0.0,0.0,0.3405256997,0.103948490604,0.444474190304,0.103948490604,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203663681409
 08/08  16:00:00,1.52719104037,0.0250497538101,0.0,0.0,0.383130103385,0.116949282765,0.500079386149,0.116949282765,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229029664184
 08/08  17:00:00,1.76606861316,0.0304314474939,0.0,0.0,0.386204815674,0.119887554605,0.506092370279,0.119887554605,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285046170696
 08/08  18:00:00,1.94027299773,0.0330393670687,0.0,0.0,0.403924290623,0.126792429363,0.530716719986,0.126792429363,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338372417667
 08/08  19:00:00,1.96785888826,0.0341031237373,0.0,0.0,0.361960511185,0.115808341949,0.477768853134,0.115808341949,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348359114293
 08/08  20:00:00,2.11466632955,0.0352755437216,0.0,0.0,0.340369740124,0.108938996017,0.44930873614,0.108938996017,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316853158817
 08/08  21:00:00,2.17505304191,0.0344519901717,0.0,0.0,0.319293451357,0.102217068574,0.421510519931,0.102217068574,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278930518243
 08/08  22:00:00,1.7497274065,0.0298137823315,0.0,0.0,0.262032552271,0.0839027002829,0.345935252554,0.0839027002829,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221953100639
 08/08  23:00:00,1.27740122634,0.0259076220912,0.0,0.0,0.164342118266,0.0539510854392,0.218293203705,0.0539510854392,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160891294139
 08/08  24:00:00,0.835850721445,0.0214295496636,0.0,0.0,0.0994425227437,0.0326528936716,0.132095416415,0.0326528936716,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0944443874276
 08/09  01:00:00,0.639880757899,0.0197309704668,0.0,0.0,0.0603542817263,0.0198226861999,0.0801769679261,0.0198226861999,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0637782837611
 08/09  02:00:00,0.527631767165,0.0195022055919,0.0,0.0,0.0193328279617,0.00639569602714,0.0257285239889,0.00639569602714,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.056104641527
 08/09  03:00:00,0.492688970508,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583653298362
 08/09  04:00:00,0.515127875881,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0819758335039
 08/09  05:00:00,0.668611619843,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188092699797
 08/09  06:00:00,1.01057365719,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.385025436548
 08/09  07:00:00,1.26703411345,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.435193135548
 08/09  08:00:00,1.19071339136,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.418221866402
 08/09  09:00:00,1.072167357,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.372469033936
 08/09  10:00:00,1.02501253314,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320654847468
 08/09  11:00:00,0.994544208055,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275803642336
 08/09  12:00:00,0.944345266068,0.018358381217,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240713403554
 08/09  13:00:00,0.917991104591,0.018993203745,0.0,0.0,0.0114979004497,0.00380497292578,0.0153028733755,0.00380497292578,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220921843468
 08/09  14:00:00,0.873001571706,0.0200626795356,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200522185521
 08/09  15:00:00,0.899442604651,0.0211779083011,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.20385874993
 08/09  16:00:00,1.04443252875,0.0250497538101,0.0,0.0,0.0128730360147,0.00425695901147,0.0171299950262,0.00425695901147,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229220543687
 08/09  17:00:00,1.26045850609,0.0304314474939,0.0,0.0,0.0,0.0,0.0,0.0,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285528433906
 08/09  18:00:00,1.43681141316,0.0330393670687,0.0,0.0,0.0201489152092,0.00666066904897,0.0268095842581,0.00666066904897,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338817968819
 08/09  19:00:00,1.52469950481,0.0341031237373,0.0,0.0,0.0257987464033,0.00852127094818,0.0343200173515,0.00852127094818,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348648566619
 08/09  20:00:00,1.70401753333,0.0352755437216,0.0,0.0,0.0288768667838,0.00953301919189,0.0384098859757,0.00953301919189,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317103212763
 08/09  21:00:00,1.79238105131,0.0344519901717,0.0,0.0,0.0290362781975,0.00958316392372,0.0386194421212,0.00958316392372,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279149605456
 08/09  22:00:00,1.40397344213,0.0298137823315,0.0,0.0,0.0,0.0,0.0,0.0,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222134388827
 08/09  23:00:00,1.05937577946,0.0259076220912,0.0,0.0,0.0,0.0,0.0,0.0,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161159050961
 08/09  24:00:00,0.704164310319,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0948533927167
 08/10  01:00:00,0.560368243639,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0644427374271
 08/10  02:00:00,0.502897570835,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0570989691868
 08/10  03:00:00,0.493728346041,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0594047053685
 08/10  04:00:00,0.516204687693,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.083052645315
 08/10  05:00:00,0.669786088875,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.189267168829
 08/10  06:00:00,1.01196917728,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.386420956637
 08/10  07:00:00,1.26840117983,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.436560201924
 08/10  08:00:00,1.19195265418,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.41946112923
 08/10  09:00:00,1.07343567192,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.373737348861
 08/10  10:00:00,1.02629053645,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.321932850774
 08/10  11:00:00,0.995417640591,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.276677074872
 08/10  12:00:00,0.944852935271,0.018358381217,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.241221072757
 08/10  13:00:00,0.903069864686,0.018993203745,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.221303476939
 08/10  14:00:00,0.939292856013,0.0200626795356,0.0,0.0,0.0504777845935,0.0156599113894,0.0661376959829,0.0156599113894,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200675773845
 08/10  15:00:00,1.08811444877,0.0211779083011,0.0,0.0,0.144486794323,0.0440379154638,0.188524709787,0.0440379154638,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.204005884267
 08/10  16:00:00,1.32610270694,0.0250497538101,0.0,0.0,0.228868709999,0.0697314926863,0.298600202685,0.0697314926863,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229420514218
 08/10  17:00:00,1.65990516967,0.0304314474939,0.0,0.0,0.306163259296,0.0932735953744,0.399436854671,0.0932735953744,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.28553824281
 08/10  18:00:00,1.89366579218,0.0330393670687,0.0,0.0,0.369183878125,0.114344709144,0.483528587269,0.114344709144,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.33895334483
 08/10  19:00:00,1.96163694367,0.0341031237373,0.0,0.0,0.358271510804,0.112682949936,0.47095446074,0.112682949936,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348951562098
 08/10  20:00:00,2.12676901604,0.0352755437216,0.0,0.0,0.350595375035,0.110276392698,0.460871767733,0.110276392698,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317392813718
 08/10  21:00:00,2.19593557127,0.0344519901717,0.0,0.0,0.336172164208,0.105746733045,0.441918897252,0.105746733045,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279404670286
 08/10  22:00:00,1.75158114195,0.0298137823315,0.0,0.0,0.263395088803,0.0840318840202,0.347426972823,0.0840318840202,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222315115823
 08/10  23:00:00,1.29829095712,0.0259076220912,0.0,0.0,0.180591139867,0.0583516033223,0.238942743189,0.0583516033223,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161131485435
 08/10  24:00:00,0.829809754404,0.0214295496636,0.0,0.0,0.0949227852759,0.0310177765187,0.125940561795,0.0310177765187,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.094558275007
 08/11  01:00:00,0.645205323412,0.0197309704668,0.0,0.0,0.064572875585,0.0208665449772,0.0854394205621,0.0208665449772,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0638403966383
 08/11  02:00:00,0.554076770016,0.0195022055919,0.0,0.0,0.0393968851757,0.0127315929317,0.0521284781075,0.0127315929317,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0561496902595
 08/11  03:00:00,0.501384467474,0.0192276877419,0.0,0.0,0.00651814398867,0.00213023918979,0.00864838317846,0.00213023918979,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0584124436232
 08/11  04:00:00,0.515236266193,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0820842238153
 08/11  05:00:00,0.668880061788,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188361141742
 08/11  06:00:00,1.01123622536,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.385688004721
 08/11  07:00:00,1.31290330512,0.0253471481476,0.0,0.0,0.0341775743108,0.010904761859,0.0450823361698,0.010904761859,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.435979991043
 08/11  08:00:00,1.29072822162,0.0214295496636,0.0,0.0,0.0758389354512,0.0234898385937,0.0993287740449,0.0234898385937,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.418907922621
 08/11  09:00:00,1.20980010278,0.0182382796576,0.0,0.0,0.104986748983,0.031981112328,0.136967861311,0.031981112328,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.37313391841
 08/11  10:00:00,1.28735777256,0.0186672137982,0.0,0.0,0.202442929254,0.0594697634839,0.261912692738,0.0594697634839,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.321087394146
 08/11  11:00:00,1.32945422681,0.0186729329201,0.0,0.0,0.258692309323,0.0759947767686,0.334687086092,0.0759947767686,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.276026575002
 08/11  12:00:00,1.36592090328,0.018358381217,0.0,0.0,0.324317004343,0.0970673164999,0.421384320843,0.0970673164999,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240904719922
 08/11  13:00:00,1.44246235962,0.018993203745,0.0,0.0,0.414771946691,0.124591812242,0.539363758934,0.124591812242,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.221332212941
 08/11  14:00:00,1.5006571124,0.0200626795356,0.0,0.0,0.481794705949,0.145499687945,0.627294393894,0.145499687945,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200883332317
 08/11  15:00:00,1.57197341448,0.0211779083011,0.0,0.0,0.515220149555,0.156952473744,0.672172623299,0.156952473744,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.204216936456
 08/11  16:00:00,1.81716122344,0.0250497538101,0.0,0.0,0.609374208144,0.18004420117,0.789418409315,0.18004420117,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229660824092
 08/11  17:00:00,2.15690841801,0.0304314474939,0.0,0.0,0.69571156272,0.200428593866,0.896140156586,0.200428593866,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285838189239
 08/11  18:00:00,2.31938434451,0.0330393670687,0.0,0.0,0.702515252996,0.206379299689,0.908894552684,0.206379299689,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.339305931741
 08/11  19:00:00,2.2637865207,0.0341031237373,0.0,0.0,0.590022736242,0.182722210145,0.772744946388,0.182722210145,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.349310653476
 08/11  20:00:00,2.30717755303,0.0352755437216,0.0,0.0,0.485982952979,0.154970461585,0.640953414564,0.154970461585,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317719703882
 08/11  21:00:00,2.28963167525,0.0344519901717,0.0,0.0,0.404653891473,0.130673821466,0.535327712939,0.130673821466,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279691958579
 08/11  22:00:00,1.83801957716,0.0298137823315,0.0,0.0,0.328789767379,0.104856570741,0.43364633812,0.104856570741,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222534185736
 08/11  23:00:00,1.34880160606,0.0259076220912,0.0,0.0,0.218679090628,0.0706295941885,0.289308684817,0.0706295941885,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161276192746
 08/11  24:00:00,0.896718719897,0.0214295496636,0.0,0.0,0.14616065567,0.0466198606604,0.19278051633,0.0466198606604,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0946272859642
 08/12  01:00:00,0.548389898519,0.0197309704668,0.0,0.0,0.0271453657129,0.00886930295883,0.0360146686717,0.00886930295883,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.035258169889
 08/12  02:00:00,0.468567662362,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0353122359267
 08/12  03:00:00,0.463069391332,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0354279671496
 08/12  04:00:00,0.456200670334,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0355756366217
 08/12  05:00:00,0.496096420557,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0356262989289
 08/12  06:00:00,0.610289752766,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0357274655025
 08/12  07:00:00,0.767554164536,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0355724848675
 08/12  08:00:00,0.675712819585,0.0214295496636,0.0,0.0,0.0175045190746,0.00533351729775,0.0228380363724,0.00533351729775,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352840840924
 08/12  09:00:00,0.662391946294,0.0182382796576,0.0,0.0,0.108093921345,0.0317547465386,0.139848667884,0.0317547465386,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352586535711
 08/12  10:00:00,0.810830883512,0.0186672137982,0.0,0.0,0.239535209376,0.0690088560925,0.308544065469,0.0690088560925,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352591214574
 08/12  11:00:00,0.961172149001,0.0186729329201,0.0,0.0,0.351013960875,0.099100103894,0.450114064769,0.099100103894,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352595977205
 08/12  12:00:00,1.12247265679,0.018358381217,0.0,0.0,0.471356545679,0.133083156053,0.604439701731,0.133083156053,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.035259930882
 08/12  13:00:00,1.27971076378,0.018993203745,0.0,0.0,0.596952169222,0.168546586544,0.765498755766,0.168546586544,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352603099848
 08/12  14:00:00,1.45976846907,0.0200626795356,0.0,0.0,0.731271983122,0.202170178887,0.933442162009,0.202170178887,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352599333997
 08/12  15:00:00,1.61520071031,0.0211779083011,0.0,0.0,0.823669852051,0.232560883219,1.05623073527,0.232560883219,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.035262600599
 08/12  16:00:00,1.73188542682,0.0250497538101,0.0,0.0,0.827980593843,0.237616312561,1.0655969064,0.237616312561,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352614774144
 08/12  17:00:00,1.89887566711,0.0304314474939,0.0,0.0,0.815580540474,0.239623004725,1.0552035452,0.239623004725,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352607841079
 08/12  18:00:00,1.81483387997,0.0330393670687,0.0,0.0,0.671855133242,0.204671384725,0.876526517967,0.204671384725,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352609423313
 08/12  19:00:00,1.71913115018,0.0341031237373,0.0,0.0,0.544343397588,0.169636406329,0.713979803917,0.169636406329,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352605976401
 08/12  20:00:00,1.82577519442,0.0352755437216,0.0,0.0,0.466473099809,0.146684933946,0.613158033754,0.146684933946,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352603428842
 08/12  21:00:00,1.88102610524,0.0344519901717,0.0,0.0,0.412084934269,0.129584376183,0.541669310452,0.129584376183,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352600105732
 08/12  22:00:00,1.49061263247,0.0298137823315,0.0,0.0,0.309030127575,0.0985496607323,0.407579788308,0.0985496607323,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352599102604
 08/12  23:00:00,1.15007354959,0.0259076220912,0.0,0.0,0.220841140099,0.070430235843,0.291271375941,0.070430235843,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352593834431
 08/12  24:00:00,0.818512065705,0.0214295496636,0.0,0.0,0.15666494729,0.0492697599431,0.205934707234,0.0492697599431,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352591678508
 08/13  01:00:00,0.652737736251,0.0197309704668,0.0,0.0,0.106779858718,0.0335817931863,0.140361651904,0.0335817931863,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352590243887
 08/13  02:00:00,0.544340121,0.0195022055919,0.0,0.0,0.0574899202201,0.0183363497693,0.0758262699894,0.0183363497693,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352584245754
 08/13  03:00:00,0.505810517805,0.0192276877419,0.0,0.0,0.0325340005486,0.0103769347029,0.0429109352515,0.0103769347029,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352581583708
 08/13  04:00:00,0.472249042178,0.0185013592638,0.0,0.0,0.0124081997817,0.00395778365532,0.016365983437,0.00395778365532,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352580250289
 08/13  05:00:00,0.520423757777,0.0206460299668,0.0,0.0,0.0187868029418,0.00590877700767,0.0246955799494,0.00590877700767,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352580561998
 08/13  06:00:00,0.643414935919,0.0238544573383,0.0,0.0,0.0255568943926,0.00803772762078,0.0335946220134,0.00803772762078,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352580266423
 08/13  07:00:00,0.866225697696,0.0253471481476,0.0,0.0,0.0755791501705,0.0234066152077,0.0989857653781,0.0234066152077,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352582526494
 08/13  08:00:00,0.812864261026,0.0214295496636,0.0,0.0,0.122653578471,0.0373615368036,0.160015115275,0.0373615368036,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352584466313
 08/13  09:00:00,0.727779046937,0.0182382796576,0.0,0.0,0.157315776193,0.0479198323856,0.205235608579,0.0479198323856,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352588135192
 08/13  10:00:00,0.787267670461,0.0186672137982,0.0,0.0,0.218440306369,0.0665405715491,0.284980877918,0.0665405715491,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352590959575
 08/13  11:00:00,0.927011852435,0.0186729329201,0.0,0.0,0.320130696532,0.0958231070809,0.415953803613,0.0958231070809,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352595623106
 08/13  12:00:00,1.0814646999,0.018358381217,0.0,0.0,0.435478643532,0.12795307387,0.563431717402,0.12795307387,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352599583244
 08/13  13:00:00,1.20767736352,0.018993203745,0.0,0.0,0.535975017865,0.157490151248,0.693465169113,0.157490151248,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352604963764
 08/13  14:00:00,1.38737971186,0.0200626795356,0.0,0.0,0.668438439245,0.19261303814,0.861051477385,0.19261303814,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352618608121
 08/13  15:00:00,1.53293258014,0.0211779083011,0.0,0.0,0.756092175485,0.217871128453,0.973963303938,0.217871128453,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352619017658
 08/13  16:00:00,1.69239679152,0.0250497538101,0.0,0.0,0.796569505145,0.229537178367,1.02610668351,0.229537178367,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352630650048
 08/13  17:00:00,1.89046366284,0.0304314474939,0.0,0.0,0.80906868706,0.237722532756,1.04679121982,0.237722532756,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352611052155
 08/13  18:00:00,1.84414179369,0.0330393670687,0.0,0.0,0.694303683108,0.211530617174,0.905834300282,0.211530617174,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.03526107374
 08/13  19:00:00,1.80535288003,0.0341031237373,0.0,0.0,0.613350747927,0.186850588414,0.800201336341,0.186850588414,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352607950644
 08/13  20:00:00,1.83797793239,0.0352755437216,0.0,0.0,0.474163478342,0.15119716866,0.625360647001,0.15119716866,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352604676079
 08/13  21:00:00,1.86988264204,0.0344519901717,0.0,0.0,0.402254667844,0.128271041406,0.53052570925,0.128271041406,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352601485751
 08/13  22:00:00,1.46052906897,0.0298137823315,0.0,0.0,0.285349050512,0.0921474766465,0.377496527159,0.0921474766465,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.035259607913
 08/13  23:00:00,1.11008933606,0.0259076220912,0.0,0.0,0.189888352839,0.0613991355245,0.251287488364,0.0613991355245,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352590574904
 08/13  24:00:00,0.755773682957,0.0214295496636,0.0,0.0,0.108237122481,0.034959517458,0.143196639939,0.034959517458,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352588523971
 08/14  01:00:00,0.589147796977,0.0197309704668,0.0,0.0,0.0580283478378,0.0187437504759,0.0767720983137,0.0187437504759,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352586387052
 08/14  02:00:00,0.483317441611,0.0195022055919,0.0,0.0,0.0111589373749,0.00364511633293,0.0148040537079,0.00364511633293,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352579614672
 08/14  03:00:00,0.462899354589,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352579304063
 08/14  04:00:00,0.455944846812,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0353198130998
 08/14  05:00:00,0.495896092384,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0354259707554
 08/14  06:00:00,0.610027085121,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0354647978575
 08/14  07:00:00,0.77374231294,0.0253471481476,0.0,0.0,0.00482644264908,0.00155931190179,0.00638575455086,0.00155931190179,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0353748787203
 08/14  08:00:00,0.675144385077,0.0214295496636,0.0,0.0,0.0168461567909,0.00544156437319,0.0222877211641,0.00544156437319,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352659647931
 08/14  09:00:00,0.619347901261,0.0182382796576,0.0,0.0,0.0736978094027,0.0231070885356,0.0968048979384,0.0231070885356,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352583784834
 08/14  10:00:00,0.697906654669,0.0186672137982,0.0,0.0,0.149943780038,0.0456763868874,0.195620166925,0.0456763868874,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.035258791158
 08/14  11:00:00,0.858573175098,0.0186729329201,0.0,0.0,0.268598212447,0.078917146837,0.347515359284,0.078917146837,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352593293023
 08/14  12:00:00,1.034097114,0.018358381217,0.0,0.0,0.40062499995,0.115439316395,0.516064316345,0.115439316395,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352597734845
 08/14  13:00:00,1.24498792041,0.018993203745,0.0,0.0,0.56986945338,0.160906477357,0.730775930737,0.160906477357,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352602916448
 08/14  14:00:00,1.43160089824,0.0200626795356,0.0,0.0,0.705942056759,0.199331749959,0.905273806718,0.199331749959,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352607178623
 08/14  15:00:00,1.59148620919,0.0211779083011,0.0,0.0,0.805541254995,0.226976625451,1.03251788045,0.226976625451,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352609543058
 08/14  16:00:00,1.77705171533,0.0250497538101,0.0,0.0,0.866192375162,0.244569828637,1.1107622038,0.244569828637,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352624685321
 08/14  17:00:00,2.06759366611,0.0304314474939,0.0,0.0,0.954447861507,0.269472597415,1.22392045892,0.269472597415,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352618693811
 08/14  18:00:00,2.0302451654,0.0330393670687,0.0,0.0,0.847696491271,0.244241293788,1.09193778506,0.244241293788,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.03526096067
 08/14  19:00:00,1.87362534282,0.0341031237373,0.0,0.0,0.665688283535,0.202785436876,0.868473720411,0.202785436876,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352608737862
 08/14  20:00:00,1.94142596167,0.0352755437216,0.0,0.0,0.556475190662,0.172333377209,0.728808567871,0.172333377209,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352605760113
 08/14  21:00:00,1.94173060695,0.0344519901717,0.0,0.0,0.458256630721,0.144116909356,0.602373540077,0.144116909356,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352602826555
 08/14  22:00:00,1.57378048986,0.0298137823315,0.0,0.0,0.374692596255,0.116055105589,0.490747701844,0.116055105589,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352598541207
 08/14  23:00:00,1.17339102018,0.0259076220912,0.0,0.0,0.238501383954,0.0760875715033,0.314588955458,0.0760875715033,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352592745151
 08/14  24:00:00,0.825438805709,0.0214295496636,0.0,0.0,0.161921266532,0.0509402767136,0.212861543246,0.0509402767136,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352590718425
 08/15  01:00:00,0.651796283643,0.0197309704668,0.0,0.0,0.106053706696,0.0333664081397,0.139420114835,0.0333664081397,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352591088491
 08/15  02:00:00,0.544128026313,0.0195022055919,0.0,0.0,0.0573221320335,0.0182915947911,0.0756137268246,0.0182915947911,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352588730528
 08/15  03:00:00,0.519909137468,0.0192276877419,0.0,0.0,0.043365142484,0.013644096905,0.057009239389,0.013644096905,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352584738966
 08/15  04:00:00,0.484435758051,0.0185013592638,0.0,0.0,0.0216813818237,0.006870856994,0.0285522388177,0.006870856994,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352584855214
 08/15  05:00:00,0.512269020995,0.0206460299668,0.0,0.0,0.0125396194302,0.00400124323875,0.0165408626689,0.00400124323875,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352580366981
 08/15  06:00:00,0.654109024229,0.0238544573383,0.0,0.0,0.0335754351996,0.0107133621615,0.0442887973611,0.0107133621615,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352579396041
 08/15  07:00:00,0.866595343029,0.0253471481476,0.0,0.0,0.0758587319748,0.0234966852534,0.0993554172282,0.0234966852534,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.035258246132
 08/15  08:00:00,0.811053105391,0.0214295496636,0.0,0.0,0.121263114356,0.0369406690835,0.15820378344,0.0369406690835,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352586228308
 08/15  09:00:00,0.741841186618,0.0182382796576,0.0,0.0,0.168093356361,0.0512043597561,0.219297716117,0.0512043597561,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352588456614
 08/15  10:00:00,0.930476629034,0.0186672137982,0.0,0.0,0.3324243131,0.095765191984,0.428189505084,0.095765191984,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352594273645
 08/15  11:00:00,1.06978090282,0.0186729329201,0.0,0.0,0.435719444542,0.123003084251,0.558722528793,0.123003084251,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352598875175
 08/15  12:00:00,1.25200082871,0.018358381217,0.0,0.0,0.575011082031,0.158956523503,0.733967605533,0.158956523503,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352601989998
 08/15  13:00:00,1.42774617312,0.018993203745,0.0,0.0,0.715684571489,0.197849316189,0.913533887678,0.197849316189,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352605874077
 08/15  14:00:00,1.64521443874,0.0200626795356,0.0,0.0,0.876561213701,0.242325579666,1.11888679337,0.242325579666,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352612717114
 08/15  15:00:00,1.87320274705,0.0211779083011,0.0,0.0,1.03438922817,0.279844298917,1.31423352709,0.279844298917,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352618455195
 08/15  16:00:00,2.00152464744,0.0250497538101,0.0,0.0,1.04605278295,0.289182921189,1.33523570413,0.289182921189,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352619003028
 08/15  17:00:00,2.29093767706,0.0304314474939,0.0,0.0,1.13382745876,0.313437573471,1.44726503223,0.313437573471,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352613070246
 08/15  18:00:00,2.21304185911,0.0330393670687,0.0,0.0,0.994094380674,0.280639543277,1.27473392395,0.280639543277,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352615154878
 08/15  19:00:00,2.04492418486,0.0341031237373,0.0,0.0,0.803679280127,0.236093054681,1.03977233481,0.236093054681,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352611014251
 08/15  20:00:00,2.09614629793,0.0352755437216,0.0,0.0,0.68000979073,0.203518844288,0.883528635018,0.203518844288,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352608451264
 08/15  21:00:00,2.12125383069,0.0344519901717,0.0,0.0,0.601783026849,0.180113401956,0.781896428805,0.180113401956,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352606176684
 08/15  22:00:00,1.69975476163,0.0298137823315,0.0,0.0,0.472715306056,0.144006395669,0.616721701725,0.144006395669,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352601260073
 08/15  23:00:00,1.34160180729,0.0259076220912,0.0,0.0,0.37006028638,0.112738763857,0.482799050237,0.112738763857,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352599668501
 08/15  24:00:00,0.945145118722,0.0214295496636,0.0,0.0,0.253917532613,0.0786497189637,0.332567251577,0.0786497189637,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352596765245
 08/16  01:00:00,0.758704319592,0.0197309704668,0.0,0.0,0.188073195463,0.0582547748823,0.246327970345,0.0582547748823,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352592892882
 08/16  02:00:00,0.632724731029,0.0195022055919,0.0,0.0,0.124917352306,0.0392931376724,0.164210489979,0.0392931376724,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352588146144
 08/16  03:00:00,0.582094246486,0.0192276877419,0.0,0.0,0.0906723603763,0.0285218428668,0.119194203243,0.0285218428668,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352586190606
 08/16  04:00:00,0.543263073964,0.0185013592638,0.0,0.0,0.0664706535401,0.0209088054608,0.0873794590009,0.0209088054608,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352585812507
 08/16  05:00:00,0.572431557605,0.0206460299668,0.0,0.0,0.0583491568778,0.0183537055208,0.0767028623985,0.0183537055208,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352585735786
 08/16  06:00:00,0.690725493285,0.0238544573383,0.0,0.0,0.0615461916671,0.0193585355006,0.0809047271677,0.0193585355006,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.035258478854
 08/16  07:00:00,0.911685215332,0.0253471481476,0.0,0.0,0.110287944189,0.0341571906912,0.14444513488,0.0341571906912,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352584007832
 08/16  08:00:00,0.892112031116,0.0214295496636,0.0,0.0,0.184935351738,0.0543270415897,0.239262393328,0.0543270415897,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352589386682
 08/16  09:00:00,0.843692912014,0.0182382796576,0.0,0.0,0.249323606181,0.0718255232384,0.321149129419,0.0718255232384,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352591577546
 08/16  10:00:00,1.05858574318,0.0186672137982,0.0,0.0,0.433829902295,0.122468358254,0.556298260549,0.122468358254,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.035259786045
 08/16  11:00:00,1.20687276467,0.0186729329201,0.0,0.0,0.547652245492,0.148161806567,0.695814052059,0.148161806567,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352602260952
 08/16  12:00:00,1.37812360963,0.018358381217,0.0,0.0,0.676940749081,0.183149350394,0.860090099476,0.183149350394,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.035260485986
 08/16  13:00:00,1.59537349556,0.018993203745,0.0,0.0,0.854915109574,0.226245841585,1.08116095116,0.226245841585,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352608463683
 08/16  14:00:00,1.85371027744,0.0200626795356,0.0,0.0,1.04960925722,0.277773329323,1.32738258655,0.277773329323,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352613172259
 08/16  15:00:00,2.0584318423,0.0211779083011,0.0,0.0,1.18567550825,0.313786951886,1.49946246013,0.313786951886,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352620077268
 08/16  16:00:00,2.25025435453,0.0250497538101,0.0,0.0,1.2524933693,0.331471909856,1.58396527916,0.331471909856,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352620323716
 08/16  17:00:00,2.52067478646,0.0304314474939,0.0,0.0,1.31989767941,0.357104130759,1.67700181017,0.357104130759,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352616384892
 08/16  18:00:00,2.39294578022,0.0330393670687,0.0,0.0,1.13959039031,0.315047169977,1.45463756029,0.315047169977,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352618002609
 08/16  19:00:00,2.1943670751,0.0341031237373,0.0,0.0,0.923235062932,0.265979913353,1.18921497628,0.265979913353,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352613501899
 08/16  20:00:00,2.12967185619,0.0352755437216,0.0,0.0,0.702932189393,0.214121855897,0.91705404529,0.214121855897,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352609931108
 08/16  21:00:00,2.12589478207,0.0344519901717,0.0,0.0,0.602881322374,0.183656007631,0.786537330005,0.183656007631,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352606678475
 08/16  22:00:00,1.68399521465,0.0298137823315,0.0,0.0,0.458836438409,0.142125676385,0.600962114795,0.142125676385,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352601659601
 08/16  23:00:00,1.30958052581,0.0259076220912,0.0,0.0,0.344159887815,0.10661818653,0.450778074345,0.10661818653,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352596612576
 08/16  24:00:00,0.931407786663,0.0214295496636,0.0,0.0,0.243415667805,0.0754144424378,0.318830110243,0.0754144424378,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352594857994
 08/17  01:00:00,0.743365642441,0.0197309704668,0.0,0.0,0.176349070715,0.0546400227389,0.230989093454,0.0546400227389,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352594890291
 08/17  02:00:00,0.65898242369,0.0195022055919,0.0,0.0,0.145981014322,0.0444865450122,0.190467559334,0.0444865450122,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.03525943792
 08/17  03:00:00,0.603148602814,0.0192276877419,0.0,0.0,0.107073095962,0.0331748176438,0.140247913606,0.0331748176438,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352592650255
 08/17  04:00:00,0.550390361531,0.0185013592638,0.0,0.0,0.0718881483047,0.022618575121,0.0945067234257,0.022618575121,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352586043933
 08/17  05:00:00,0.562683951545,0.0206460299668,0.0,0.0,0.0507585616984,0.016197007644,0.0669555693423,0.016197007644,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352582605746
 08/17  06:00:00,0.711686298667,0.0238544573383,0.0,0.0,0.0774870401232,0.0243787706448,0.101865810768,0.0243787706448,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352582006358
 08/17  07:00:00,0.91470973878,0.0253471481476,0.0,0.0,0.112591598058,0.0348779621061,0.147469560164,0.0348779621061,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352584989472
 08/17  08:00:00,0.897215124794,0.0214295496636,0.0,0.0,0.188876229488,0.0554892673917,0.24436549688,0.0554892673917,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352589287941
 08/17  09:00:00,0.811534694642,0.0182382796576,0.0,0.0,0.224356387309,0.0646345957565,0.288990983065,0.0646345957565,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352590867378
 08/17  10:00:00,1.10816185588,0.0186672137982,0.0,0.0,0.474664346249,0.131209975668,0.605874321917,0.131209975668,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352598373815
 08/17  11:00:00,1.15262916105,0.0186729329201,0.0,0.0,0.502626572136,0.138943993874,0.64157056601,0.138943993874,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352601085258
 08/17  12:00:00,1.33014246925,0.018358381217,0.0,0.0,0.639185954149,0.17292315633,0.812109110479,0.17292315633,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352603345998
 08/17  13:00:00,1.26941346361,0.018993203745,0.0,0.0,0.583705715654,0.171495581313,0.755201296967,0.171495581313,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352604686112
 08/17  14:00:00,1.29383306704,0.0200626795356,0.0,0.0,0.586010384055,0.181495357513,0.767505741569,0.181495357513,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352609518115
 08/17  15:00:00,1.53719386332,0.0211779083011,0.0,0.0,0.766369692941,0.211856126143,0.978225819084,0.211856126143,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352606697976
 08/17  16:00:00,1.73190611111,0.0250497538101,0.0,0.0,0.834833256686,0.230784431391,1.06561768808,0.230784431391,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352613800347
 08/17  17:00:00,2.04270081598,0.0304314474939,0.0,0.0,0.939351025089,0.259676155415,1.1990271805,0.259676155415,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352622976723
 08/17  18:00:00,2.01186041838,0.0330393670687,0.0,0.0,0.836438072967,0.237114922121,1.07355299509,0.237114922121,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352610036299
 08/17  19:00:00,1.92395279019,0.0341031237373,0.0,0.0,0.710168341865,0.20863278008,0.918801121945,0.20863278008,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352609196201
 08/17  20:00:00,2.07078595775,0.0352755437216,0.0,0.0,0.663311131482,0.194857235525,0.858168367007,0.194857235525,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352607729571
 08/17  21:00:00,2.0883140459,0.0344519901717,0.0,0.0,0.575482252201,0.173474418053,0.748956670254,0.173474418053,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352605914323
 08/17  22:00:00,1.67455162188,0.0298137823315,0.0,0.0,0.452162020319,0.139356486944,0.591518507263,0.139356486944,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352601807163
 08/17  23:00:00,1.29087972021,0.0259076220912,0.0,0.0,0.328819434689,0.103257863946,0.432077298635,0.103257863946,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352596313728
 08/17  24:00:00,0.895463141364,0.0214295496636,0.0,0.0,0.214479317077,0.0684063094565,0.282885626534,0.0684063094565,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352593242091
 08/18  01:00:00,0.717654409982,0.0197309704668,0.0,0.0,0.155637362105,0.0496406960929,0.205278058198,0.0496406960929,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352592918261
 08/18  02:00:00,0.616747403955,0.0195022055919,0.0,0.0,0.112385679243,0.0358471394985,0.148232818741,0.0358471394985,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352591587779
 08/18  03:00:00,0.567425818131,0.0192276877419,0.0,0.0,0.0792484779979,0.0252772379837,0.104525715982,0.0252772379837,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352586779675
 08/18  04:00:00,0.509594174992,0.0185013592638,0.0,0.0,0.0405969521677,0.0131139752031,0.0537109273709,0.0131139752031,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352582139093
 08/18  05:00:00,0.548589489552,0.0206460299668,0.0,0.0,0.0400775684688,0.0127836853728,0.0528612538416,0.0127836853728,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352581140824
 08/18  06:00:00,0.67409652923,0.0238544573383,0.0,0.0,0.0485828574492,0.0156928988169,0.064275756266,0.0156928988169,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352584857008
 08/18  07:00:00,0.864785719189,0.0253471481476,0.0,0.0,0.073957949622,0.0235876553144,0.0975456049364,0.0235876553144,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352584345838
 08/18  08:00:00,0.777876281216,0.0214295496636,0.0,0.0,0.0951151873502,0.0299120530456,0.125027240396,0.0299120530456,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352583417004
 08/18  09:00:00,0.718983354979,0.0182382796576,0.0,0.0,0.149989967432,0.0464499851355,0.196439952568,0.0464499851355,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352587775717
 08/18  10:00:00,0.824989748006,0.0186672137982,0.0,0.0,0.248369405839,0.07433347678,0.322702882619,0.07433347678,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352591688018
 08/18  11:00:00,0.967882470081,0.0186729329201,0.0,0.0,0.353095433532,0.103728943095,0.456824376627,0.103728943095,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352596069422
 08/18  12:00:00,1.14899957521,0.018358381217,0.0,0.0,0.489843402185,0.141123150756,0.630966552941,0.141123150756,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.035259998095
 08/18  13:00:00,1.31699789482,0.018993203745,0.0,0.0,0.62323027177,0.179555534173,0.802785805942,0.179555534173,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352603908492
 08/18  14:00:00,1.52294644431,0.0200626795356,0.0,0.0,0.77370850011,0.222910514067,0.996619014177,0.222910514067,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352610564704
 08/18  15:00:00,1.67096061686,0.0211779083011,0.0,0.0,0.863273025665,0.248717153118,1.11199017878,0.248717153118,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352630636396
 08/18  16:00:00,1.9016118608,0.0250497538101,0.0,0.0,0.963361552365,0.271960971996,1.23532252436,0.271960971996,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352622934345
 08/18  17:00:00,2.03647932689,0.0304314474939,0.0,0.0,0.921962390831,0.270844475065,1.1928068659,0.270844475065,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352611231924
 08/18  18:00:00,1.99604928,0.0330393670687,0.0,0.0,0.814093582301,0.243648131799,1.0577417141,0.243648131799,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352611462364
 08/18  19:00:00,1.83573826637,0.0341031237373,0.0,0.0,0.63324078997,0.19734596569,0.83058675566,0.19734596569,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.035260762091
 08/18  20:00:00,1.88525064237,0.0352755437216,0.0,0.0,0.509972464702,0.162660918104,0.672633382806,0.162660918104,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352604417829
 08/18  21:00:00,1.8791540372,0.0344519901717,0.0,0.0,0.4079841923,0.131812966039,0.53979715834,0.131812966039,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352600946397
 08/18  22:00:00,1.48928899523,0.0298137823315,0.0,0.0,0.307035802548,0.0992206372975,0.406256439845,0.0992206372975,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352596214893
 08/18  23:00:00,1.11467153489,0.0259076220912,0.0,0.0,0.192838979946,0.0630307236231,0.255869703569,0.0630307236231,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352590411128
 08/18  24:00:00,0.752065417231,0.0214295496636,0.0,0.0,0.105121602296,0.0343670085868,0.139488610883,0.0343670085868,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352586157274
 08/19  01:00:00,0.65896413731,0.0197309704668,0.0,0.0,0.0693220108007,0.0228170118791,0.0921390226798,0.0228170118791,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0669525843434
 08/19  02:00:00,0.550061839872,0.0195022055919,0.0,0.0,0.0324248888915,0.0106742795879,0.0430991684794,0.0106742795879,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0585528313171
