Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/19  03:00:00,0.499909875703,0.0192276877419,0.0,0.0,0.00239418634055,0.00078831427769,0.00318250061824,0.00078831427769,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0610383302404
 08/19  04:00:00,0.523294331959,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0874711339664
 08/19  05:00:00,0.689308790302,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.204693177656
 08/19  06:00:00,1.05950298667,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.423329253815
 08/19  07:00:00,1.37114700975,0.0253471481476,0.0,0.0,0.0283660225989,0.00917226644786,0.0375382890468,0.00917226644786,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.480606380878
 08/19  08:00:00,1.37830654963,0.0214295496636,0.0,0.0,0.0832561945848,0.0257944682508,0.109050662836,0.0257944682508,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.464327060943
 08/19  09:00:00,1.34411021029,0.0182382796576,0.0,0.0,0.143193082682,0.0420693713389,0.185262454021,0.0420693713389,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.414118374736
 08/19  10:00:00,1.42844465418,0.0186672137982,0.0,0.0,0.245258188633,0.0720497073974,0.31730789603,0.0720497073974,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.355862843183
 08/19  11:00:00,1.512826309,0.0186729329201,0.0,0.0,0.339128062372,0.0976966471782,0.436824709551,0.0976966471782,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.304772274208
 08/19  12:00:00,1.63408819532,0.018358381217,0.0,0.0,0.481129996905,0.135817885123,0.616947882028,0.135817885123,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.265697944685
 08/19  13:00:00,1.75920991939,0.018993203745,0.0,0.0,0.616808541672,0.174118515181,0.790927056853,0.174118515181,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.242928442274
 08/19  14:00:00,1.88242613878,0.0200626795356,0.0,0.0,0.741155815682,0.209220465098,0.950376280779,0.209220465098,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.220444899642
 08/19  15:00:00,2.08916705312,0.0211779083011,0.0,0.0,0.887376626171,0.245293569234,1.1326701954,0.245293569234,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.223854030136
 08/19  16:00:00,2.30161578824,0.0250497538101,0.0,0.0,0.95089049819,0.262851143767,1.21374164196,0.262851143767,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.253874236993
 08/19  17:00:00,2.62406486585,0.0304314474939,0.0,0.0,1.01235718606,0.285780632516,1.29813781857,0.285780632516,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.315645044879
 08/19  18:00:00,2.57357488472,0.0330393670687,0.0,0.0,0.838802004955,0.251046251456,1.08984825641,0.251046251456,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.378232452691
 08/19  19:00:00,2.35506686635,0.0341031237373,0.0,0.0,0.594380325271,0.191976820557,0.786357145828,0.191976820557,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.392734045492
 08/19  20:00:00,2.37578225553,0.0352755437216,0.0,0.0,0.477651325839,0.156066585973,0.633717911811,0.156066585973,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.358704538804
 08/19  21:00:00,2.36783413289,0.0344519901717,0.0,0.0,0.409747125489,0.133928951987,0.543676077476,0.133928951987,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.313939194213
 08/19  22:00:00,1.89767423342,0.0298137823315,0.0,0.0,0.330988495576,0.107012322752,0.438000818329,0.107012322752,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.24954114986
 08/19  23:00:00,1.41520167133,0.0259076220912,0.0,0.0,0.244151371602,0.0789444412629,0.323095812865,0.0789444412629,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.178354284639
 08/19  24:00:00,0.951158184328,0.0214295496636,0.0,0.0,0.177510270608,0.0566687755492,0.234179046158,0.0566687755492,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.101094537491
 08/20  01:00:00,0.747974720137,0.0197309704668,0.0,0.0,0.137362215257,0.0435523585152,0.180914573772,0.0435523585152,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0671876160777
 08/20  02:00:00,0.658584669657,0.0195022055919,0.0,0.0,0.115233443585,0.0362687416103,0.151502185195,0.0362687416103,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0586726443854
 08/20  03:00:00,0.598571776072,0.0192276877419,0.0,0.0,0.0768849067398,0.0248551661836,0.101740072923,0.0248551661836,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0611426583048
 08/20  04:00:00,0.609839018358,0.0185013592638,0.0,0.0,0.0653260743343,0.0211151076261,0.0864411819604,0.0211151076261,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0875746384048
 08/20  05:00:00,0.777149749489,0.0206460299668,0.0,0.0,0.0661085198457,0.0214404633249,0.0875489831706,0.0214404633249,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.204985153672
 08/20  06:00:00,1.19642019187,0.0238544573383,0.0,0.0,0.102921623283,0.0332588979562,0.136180521239,0.0332588979562,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.424065937771
 08/20  07:00:00,1.45115400933,0.0253471481476,0.0,0.0,0.0880529945526,0.0284500157125,0.116503010265,0.0284500157125,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.481648659235
 08/20  08:00:00,1.40964747854,0.0214295496636,0.0,0.0,0.105655392149,0.0337055624116,0.139360954561,0.0337055624116,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.465357698132
 08/20  09:00:00,1.27953451794,0.0182382796576,0.0,0.0,0.0907948230321,0.0289621227609,0.119756945793,0.0289621227609,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.41504819062
 08/20  10:00:00,1.16953049902,0.0186672137982,0.0,0.0,0.0436666064466,0.0139285765212,0.0575951829678,0.0139285765212,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.356661401081
 08/20  11:00:00,1.21211499727,0.0186729329201,0.0,0.0,0.103033957249,0.0324036248198,0.135437582069,0.0324036248198,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.305448089966
 08/20  12:00:00,1.22521547601,0.018358381217,0.0,0.0,0.158430049493,0.04906391457,0.207493964063,0.04906391457,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.266279143346
 08/20  13:00:00,1.23478285831,0.018993203745,0.0,0.0,0.203556098145,0.0624247862754,0.265980884421,0.0624247862754,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.243447553626
 08/20  14:00:00,1.26222858786,0.0200626795356,0.0,0.0,0.252731572618,0.0769845827305,0.329716155348,0.0769845827305,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.220907474151
 08/20  15:00:00,1.40309923693,0.0211779083011,0.0,0.0,0.343370781414,0.102766760111,0.446137541525,0.102766760111,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.224318867832
 08/20  16:00:00,1.65569147262,0.0250497538101,0.0,0.0,0.438474206926,0.128808667829,0.567282874754,0.128808667829,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.254408688579
 08/20  17:00:00,1.92837326796,0.0304314474939,0.0,0.0,0.461268094675,0.140509446833,0.601777541509,0.140509446833,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.316313724048
 08/20  18:00:00,2.11597636117,0.0330393670687,0.0,0.0,0.482142108567,0.149312755694,0.631454864261,0.149312755694,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.379027321287
 08/20  19:00:00,2.15364465013,0.0341031237373,0.0,0.0,0.444379163089,0.139736885556,0.584116048646,0.139736885556,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.393552926451
 08/20  20:00:00,2.26898372641,0.0352755437216,0.0,0.0,0.398951326065,0.127217579401,0.526168905466,0.127217579401,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.359455016023
 08/20  21:00:00,2.28587628083,0.0344519901717,0.0,0.0,0.348517345619,0.112544067581,0.4610614132,0.112544067581,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.314596006433
 08/20  22:00:00,1.80312484729,0.0298137823315,0.0,0.0,0.258530235486,0.0844188658655,0.342949101352,0.0844188658655,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.250043480708
 08/20  23:00:00,1.3320614762,0.0259076220912,0.0,0.0,0.180591910095,0.059034192,0.239626102095,0.059034192,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.178683800276
 08/20  24:00:00,0.865228278844,0.0214295496636,0.0,0.0,0.111637576059,0.036459044855,0.148096620914,0.036459044855,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.10124705725
 08/21  01:00:00,0.603689473429,0.0197309704668,0.0,0.0,0.032643196472,0.010733032238,0.04337622871,0.010733032238,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0643877385071
 08/21  02:00:00,0.502356618701,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0565580170524
 08/21  03:00:00,0.493398785802,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0590751451299
 08/21  04:00:00,0.516336835828,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0831847934509
 08/21  05:00:00,0.672086426076,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.19156750603
 08/21  06:00:00,1.01815991143,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.392611690795
 08/21  07:00:00,1.27574491096,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.443903933053
 08/21  08:00:00,1.1989603227,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.426468797745
 08/21  09:00:00,1.07997348024,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.380275157181
 08/21  10:00:00,1.03165879334,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.327301107667
 08/21  11:00:00,0.999758432923,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.281017867204
 08/21  12:00:00,0.967445461182,0.018358381217,0.0,0.0,0.0142939642001,0.00442781714975,0.0187217813499,0.00442781714975,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.245091817318
 08/21  13:00:00,1.21185874065,0.018993203745,0.0,0.0,0.233785804466,0.0712225284008,0.305008332867,0.0712225284008,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.225084020035
 08/21  14:00:00,1.30922290708,0.0200626795356,0.0,0.0,0.331524671487,0.100993379556,0.432518051042,0.100993379556,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.204225469857
 08/21  15:00:00,1.42920721298,0.0211779083011,0.0,0.0,0.403201541005,0.122826337702,0.526027878707,0.122826337702,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.207595479556
 08/21  16:00:00,1.42937080311,0.0250497538101,0.0,0.0,0.30369987461,0.0940733231468,0.397773197757,0.0940733231468,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.233515615312
 08/21  17:00:00,1.45940637283,0.0304314474939,0.0,0.0,0.14742802985,0.0463729737812,0.193801003631,0.0463729737812,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.290675297018
 08/21  18:00:00,1.569483808,0.0330393670687,0.0,0.0,0.115439699203,0.0377288705426,0.153168569745,0.0377288705426,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.34513137817
 08/21  19:00:00,1.87656085981,0.0341031237373,0.0,0.0,0.285633801259,0.0940630605859,0.379696861845,0.0940630605859,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.35513307713
 08/21  20:00:00,2.00745065217,0.0352755437216,0.0,0.0,0.252657473513,0.083265727577,0.33592320109,0.083265727577,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.323023016487
 08/21  21:00:00,2.01613394545,0.0344519901717,0.0,0.0,0.193393344051,0.0637759054243,0.257169249476,0.0637759054243,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.28435269224
 08/21  22:00:00,1.56590604422,0.0298137823315,0.0,0.0,0.118780101905,0.039193792195,0.1579738941,0.039193792195,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.226093096814
 08/21  23:00:00,1.10110011968,0.0259076220912,0.0,0.0,0.0295044015184,0.00974660022623,0.0392510017446,0.00974660022623,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.163632389445
 08/21  24:00:00,0.705343263125,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0960323455222
 08/22  01:00:00,0.560887400494,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0649618942822
 08/22  02:00:00,0.503302768913,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0575041672639
 08/22  03:00:00,0.494375061501,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0600514208286
 08/22  04:00:00,0.517554760036,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0844027176585
 08/22  05:00:00,0.673567622704,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.193048702658
 08/22  06:00:00,1.02030277736,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.394754556726
 08/22  07:00:00,1.27815355736,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.446312579451
 08/22  08:00:00,1.20128291978,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.42879139483
 08/22  09:00:00,1.08158711472,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.381888791653
 08/22  10:00:00,1.03291696539,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.328559279709
 08/22  11:00:00,1.00076824504,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.282027679321
 08/22  12:00:00,0.967412999302,0.018358381217,0.0,0.0,0.0135838353609,0.00435023940319,0.017934074764,0.00435023940319,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.245847062024
 08/22  13:00:00,1.01818461454,0.018993203745,0.0,0.0,0.0842444169757,0.0265597537659,0.110804170742,0.0265597537659,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.225614056049
 08/22  14:00:00,1.11544498383,0.0200626795356,0.0,0.0,0.181182278665,0.0570974175814,0.238279696246,0.0570974175814,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.204685901401
 08/22  15:00:00,1.24866208965,0.0211779083011,0.0,0.0,0.263351508121,0.0816659881923,0.345017496313,0.0816659881923,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.208060738618
 08/22  16:00:00,1.42285444013,0.0250497538101,0.0,0.0,0.297148488642,0.0935761795611,0.390724668203,0.0935761795611,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.234047781886
 08/22  17:00:00,1.67303838071,0.0304314474939,0.0,0.0,0.309341312975,0.097423533453,0.406764846428,0.097423533453,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.2913434621
 08/22  18:00:00,1.83366139207,0.0330393670687,0.0,0.0,0.314795375718,0.101878926019,0.416674301737,0.101878926019,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.345803230252
 08/22  19:00:00,1.83427777502,0.0341031237373,0.0,0.0,0.253148575464,0.0834619519977,0.336610527462,0.0834619519977,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.355936326719
 08/22  20:00:00,1.94530207157,0.0352755437216,0.0,0.0,0.205310772482,0.0677328465145,0.273043618996,0.0677328465145,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.323754017981
 08/22  21:00:00,1.96372184288,0.0344519901717,0.0,0.0,0.153454974669,0.050659712269,0.204114686938,0.050659712269,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.28499515221
 08/22  22:00:00,1.47842379403,0.0298137823315,0.0,0.0,0.0526127383103,0.0173885382821,0.0700012765924,0.0173885382821,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.226583464135
 08/22  23:00:00,1.06226898523,0.0259076220912,0.0,0.0,0.0,0.0,0.0,0.0,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.164052256735
 08/22  24:00:00,0.705781623327,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0964707057244
 08/23  01:00:00,0.561467070268,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0655415640566
 08/23  02:00:00,0.5036428272,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0578442255514
 08/23  03:00:00,0.494934082451,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0606104417787
 08/23  04:00:00,0.518106856562,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.084954814184
 08/23  05:00:00,0.674409305966,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.19389038592
 08/23  06:00:00,1.02168943777,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.396141217127
 08/23  07:00:00,1.2796998584,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.447858880499
 08/23  08:00:00,1.20272720174,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.43023567679
 08/23  09:00:00,1.08303453089,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.383336207829
 08/23  10:00:00,1.0342806405,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.329922954821
 08/23  11:00:00,1.00216094013,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.283420374412
 08/23  12:00:00,0.950737466136,0.018358381217,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.247105603622
 08/23  13:00:00,0.90828014003,0.018993203745,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.226513752282
 08/23  14:00:00,0.87782561985,0.0200626795356,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.205346233665
 08/23  15:00:00,0.948242766054,0.0211779083011,0.0,0.0,0.0336180464243,0.0104545988765,0.0440726453008,0.0104545988765,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.208586266032
 08/23  16:00:00,1.19214158199,0.0250497538101,0.0,0.0,0.121619160975,0.0378358608782,0.159455021853,0.0378358608782,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.234604570098
 08/23  17:00:00,1.40545682307,0.0304314474939,0.0,0.0,0.105220489966,0.0332639387709,0.138484428737,0.0332639387709,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.292042322143
 08/23  18:00:00,1.66318728154,0.0330393670687,0.0,0.0,0.185718141627,0.0596570235868,0.245375165213,0.0596570235868,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.346628256245
 08/23  19:00:00,1.59232114378,0.0341031237373,0.0,0.0,0.0704300556954,0.0233828635969,0.0938129192923,0.0233828635969,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.356777303655
 08/23  20:00:00,1.86417092271,0.0352755437216,0.0,0.0,0.143437850827,0.0476863992636,0.191124250091,0.0476863992636,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.324542238033
 08/23  21:00:00,1.89398009624,0.0344519901717,0.0,0.0,0.100303091515,0.0333961848575,0.133699276373,0.0333961848575,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.28566881613
 08/23  22:00:00,1.45544319505,0.0298137823315,0.0,0.0,0.0348744867587,0.0116315848109,0.0465060715696,0.0116315848109,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.227098070172
 08/23  23:00:00,1.06277472483,0.0259076220912,0.0,0.0,0.0,0.0,0.0,0.0,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.164557996334
 08/23  24:00:00,0.706157947241,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.096847029638
 08/24  01:00:00,0.5617948176,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.065869311388
 08/24  02:00:00,0.503971126411,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.058172524762
 08/24  03:00:00,0.4950980473,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0607744066281
 08/24  04:00:00,0.518654488522,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0855024461443
 08/24  05:00:00,0.675162828428,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.194643908382
 08/24  06:00:00,1.02307609393,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.397527873292
 08/24  07:00:00,1.28128400558,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.449443027673
 08/24  08:00:00,1.20418248462,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.431690959669
 08/24  09:00:00,1.0841446701,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.384446347038
 08/24  10:00:00,1.03496110442,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.330603418741
 08/24  11:00:00,1.00255006125,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.283809495535
 08/24  12:00:00,0.95081434786,0.018358381217,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.247182485346
 08/24  13:00:00,0.93499387567,0.018993203745,0.0,0.0,0.0202689894555,0.00612038830738,0.0263893777629,0.00612038830738,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.22683811016
 08/24  14:00:00,1.02545275212,0.0200626795356,0.0,0.0,0.113168790152,0.0341290559125,0.147297846064,0.0341290559125,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.205675519867
 08/24  15:00:00,1.17633596824,0.0211779083011,0.0,0.0,0.208800933666,0.0628908143291,0.271691747995,0.0628908143291,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.209060365523
 08/24  16:00:00,1.37738625106,0.0250497538101,0.0,0.0,0.263366035945,0.0807494327796,0.344115468724,0.0807494327796,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.2351887923
 08/24  17:00:00,1.68381808808,0.0304314474939,0.0,0.0,0.318498246936,0.0976140486752,0.416112295611,0.0976140486752,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.292775720282
 08/24  18:00:00,1.85654526054,0.0330393670687,0.0,0.0,0.332527072875,0.105341355919,0.437868428794,0.105341355919,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.347492971666
 08/24  19:00:00,1.85123547386,0.0341031237373,0.0,0.0,0.264563438881,0.0872817288159,0.351845167697,0.0872817288159,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.357659385324
 08/24  20:00:00,1.94142828528,0.0352755437216,0.0,0.0,0.200797606938,0.0668029257266,0.267600532664,0.0668029257266,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.325323318029
 08/24  21:00:00,1.97713853236,0.0344519901717,0.0,0.0,0.162153045305,0.0539990342608,0.216152079566,0.0539990342608,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.286374449061
 08/24  22:00:00,1.52471919875,0.0298137823315,0.0,0.0,0.0864291324623,0.028814018195,0.115243150657,0.028814018195,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.227636994782
 08/24  23:00:00,1.07140201559,0.0259076220912,0.0,0.0,0.00639449606193,0.0021361382587,0.00853063432062,0.0021361382587,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.164654652778
 08/24  24:00:00,0.705761875624,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0964509580214
 08/25  01:00:00,0.561205048822,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.06527954261
 08/25  02:00:00,0.503409704333,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0576111026847
 08/25  03:00:00,0.494660494935,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0603368542632
 08/25  04:00:00,0.517891134977,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0847390925993
 08/25  05:00:00,0.674897961488,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.194379041442
 08/25  06:00:00,1.02316482024,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.397616599606
 08/25  07:00:00,1.28148370968,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.449642731777
 08/25  08:00:00,1.20452206631,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.432030541357
 08/25  09:00:00,1.08457992274,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.38488159968
 08/25  10:00:00,1.03537963406,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.331021948385
 08/25  11:00:00,1.00326574352,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.284525177806
 08/25  12:00:00,0.951696621101,0.018358381217,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.248064758587
 08/25  13:00:00,0.909441926694,0.018993203745,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.227675538947
 08/25  14:00:00,0.914493841453,0.0200626795356,0.0,0.0,0.0271455919362,0.00862928864396,0.0357748805802,0.00862928864396,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.206239574688
 08/25  15:00:00,1.38056344027,0.0211779083011,0.0,0.0,0.372193797409,0.103187327778,0.475381125187,0.103187327778,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.209598460359
 08/25  16:00:00,1.5477142431,0.0250497538101,0.0,0.0,0.39364044851,0.120193216386,0.513833664896,0.120193216386,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.235798588169
 08/25  17:00:00,1.70888070063,0.0304314474939,0.0,0.0,0.336106540518,0.10430397748,0.440410517997,0.10430397748,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.293540110443
 08/25  18:00:00,1.93701363445,0.0330393670687,0.0,0.0,0.390841892698,0.126592472603,0.517434365301,0.126592472603,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.348395409065
 08/25  19:00:00,1.92388393029,0.0341031237373,0.0,0.0,0.318490286832,0.105082837914,0.423573124746,0.105082837914,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.358579884711
 08/25  20:00:00,1.98788977589,0.0352755437216,0.0,0.0,0.23547565462,0.0777481332959,0.313223787916,0.0777481332959,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.326161553381
 08/25  21:00:00,2.0198153196,0.0344519901717,0.0,0.0,0.193994934009,0.0640972281914,0.2580921622,0.0640972281914,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.287111153662
 08/25  22:00:00,1.52888136727,0.0298137823315,0.0,0.0,0.0893098144908,0.0295330671434,0.118842881634,0.0295330671434,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.228199432329
 08/25  23:00:00,1.08217602703,0.0259076220912,0.0,0.0,0.014223297653,0.00470895803739,0.0189322556904,0.00470895803739,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.165027042841
 08/25  24:00:00,0.70587638254,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0965654649371
 08/26  01:00:00,0.567967902133,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0680953718463
 08/26  02:00:00,0.508087320304,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0596774802283
 08/26  03:00:00,0.498211135099,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0625220902546
 08/26  04:00:00,0.525534623937,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0897114259441
 08/26  05:00:00,0.693700783555,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.209085170909
 08/26  06:00:00,1.06804683862,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.431873105767
 08/26  07:00:00,1.34343163232,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.490429292497
 08/26  08:00:00,1.27859318706,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.473664361216
 08/26  09:00:00,1.16692329887,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.422193917339
 08/26  10:00:00,1.1177638504,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.362489935438
 08/26  11:00:00,1.20249912898,0.0186729329201,0.0,0.0,0.0930652433082,0.0279246912649,0.120989934573,0.0279246912649,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.310279869173
 08/26  12:00:00,1.27521905406,0.018358381217,0.0,0.0,0.194924369114,0.0584138914353,0.25333826055,0.0584138914353,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.270438424904
 08/26  13:00:00,1.36857684657,0.018993203745,0.0,0.0,0.30607166912,0.0899875009962,0.396059170116,0.0899875009962,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.247163256194
 08/26  14:00:00,1.54350415898,0.0200626795356,0.0,0.0,0.471702415655,0.135974105297,0.607676520952,0.135974105297,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.224222679663
 08/26  15:00:00,1.61515094816,0.0211779083011,0.0,0.0,0.506088395614,0.148757100449,0.654845496063,0.148757100449,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.227662624523
 08/26  16:00:00,1.83791554617,0.0250497538101,0.0,0.0,0.578831068655,0.166838820375,0.74566988903,0.166838820375,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.258245747857
 08/26  17:00:00,2.13761345709,0.0304314474939,0.0,0.0,0.623089161536,0.183146646721,0.806235808257,0.183146646721,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.321095646433
 08/26  18:00:00,2.20848888334,0.0330393670687,0.0,0.0,0.550486756325,0.167796038847,0.718282795172,0.167796038847,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.384711912543
 08/26  19:00:00,2.14655329184,0.0341031237373,0.0,0.0,0.432950863266,0.138223156627,0.571174019893,0.138223156627,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.399403596918
 08/26  20:00:00,2.22456210622,0.0352755437216,0.0,0.0,0.35995176286,0.116435318705,0.476387081565,0.116435318705,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.364815219736
 08/26  21:00:00,2.21613192519,0.0344519901717,0.0,0.0,0.291300726212,0.0953255076289,0.386626233841,0.0953255076289,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.319286830144
 08/26  22:00:00,1.74119737565,0.0298137823315,0.0,0.0,0.209015318934,0.0684152354993,0.277430554433,0.0684152354993,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.253634555982
 08/26  23:00:00,1.24293995606,0.0259076220912,0.0,0.0,0.111416957998,0.0367300769268,0.148147034924,0.0367300769268,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.181041347305
 08/26  24:00:00,0.801060740205,0.0214295496636,0.0,0.0,0.0625729221659,0.0202619022029,0.0828348243688,0.0202619022029,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.102341315157
 08/27  01:00:00,0.579734148148,0.0197309704668,0.0,0.0,0.00905607664798,0.00296780948624,0.0120238861342,0.00296780948624,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0678377317267
 08/27  02:00:00,0.507586668938,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0591768288626
 08/27  03:00:00,0.497563447732,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0618744028875
 08/27  04:00:00,0.524718066841,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0888948688476
 08/27  05:00:00,0.693212195821,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.208596583175
 08/27  06:00:00,1.06803145058,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.431857717719
 08/27  07:00:00,1.35118891059,0.0253471481476,0.0,0.0,0.00566630772776,0.00183625393019,0.00750256165795,0.00183625393019,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.490684009102
 08/27  08:00:00,1.30203049621,0.0214295496636,0.0,0.0,0.0173995733549,0.00556284488637,0.0229624182413,0.00556284488637,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.474139252123
 08/27  09:00:00,1.26752780485,0.0182382796576,0.0,0.0,0.0759276036243,0.0239049361965,0.0998325398209,0.0239049361965,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.422965883504
 08/27  10:00:00,1.35177089295,0.0186672137982,0.0,0.0,0.179337126023,0.0536884274387,0.233025553462,0.0536884274387,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.363471424526
 08/27  11:00:00,1.44210523363,0.0186729329201,0.0,0.0,0.278115932367,0.0815479274307,0.359663859798,0.0815479274307,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.311212048599
 08/27  12:00:00,1.56003620489,0.018358381217,0.0,0.0,0.41717203527,0.120180520861,0.537352556131,0.120180520861,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.271241280151
 08/27  13:00:00,1.69667719503,0.018993203745,0.0,0.0,0.564179745866,0.159262419015,0.723442164881,0.159262419015,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.247880609888
 08/27  14:00:00,1.81592921631,0.0200626795356,0.0,0.0,0.685852433855,0.193608975796,0.879461409651,0.193608975796,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.224862848302
 08/27  15:00:00,1.95357899404,0.0211779083011,0.0,0.0,0.773753334681,0.218873336459,0.992626671141,0.218873336459,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.22830949532
 08/27  16:00:00,2.12905437517,0.0250497538101,0.0,0.0,0.806518041114,0.229549383808,1.03606742492,0.229549383808,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.258987040968
 08/27  17:00:00,2.43992699052,0.0304314474939,0.0,0.0,0.859902191402,0.24772409712,1.10762628852,0.24772409712,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.3220186996
 08/27  18:00:00,2.47281817478,0.0330393670687,0.0,0.0,0.756378324494,0.225136780516,0.98151510501,0.225136780516,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.385808894145
 08/27  19:00:00,2.36997176843,0.0341031237373,0.0,0.0,0.605825836603,0.187637674018,0.793463510621,0.187637674018,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.40053258278
 08/27  20:00:00,2.43059939826,0.0352755437216,0.0,0.0,0.518893195032,0.162496783703,0.681389978735,0.162496783703,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.365849614612
 08/27  21:00:00,2.42144281336,0.0344519901717,0.0,0.0,0.449583110061,0.141448679325,0.591031789385,0.141448679325,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.320192162769
 08/27  22:00:00,1.87905870245,0.0298137823315,0.0,0.0,0.31332519182,0.101273574393,0.414598766212,0.101273574393,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.254327671009
 08/27  23:00:00,1.40074616035,0.0259076220912,0.0,0.0,0.231578880276,0.0739189920813,0.305497872357,0.0739189920813,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.181496714164
 08/27  24:00:00,0.894472974718,0.0214295496636,0.0,0.0,0.133023881435,0.0430116311628,0.176035512598,0.0430116311628,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.10255286144
 08/28  01:00:00,0.668498397799,0.0197309704668,0.0,0.0,0.0812861725663,0.0262865339071,0.107572706473,0.0262865339071,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0650001851143
 08/28  02:00:00,0.581093825597,0.0195022055919,0.0,0.0,0.0593639126203,0.0189547441442,0.0783186567645,0.0189547441442,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0569765671838
 08/28  03:00:00,0.530869007957,0.0192276877419,0.0,0.0,0.0281128222986,0.0090914190774,0.037204241376,0.0090914190774,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0593411259086
 08/28  04:00:00,0.531195438519,0.0185013592638,0.0,0.0,0.0106853838659,0.00345572046276,0.0141411043286,0.00345572046276,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0839022918131
 08/28  05:00:00,0.68940836831,0.0206460299668,0.0,0.0,0.0110374841603,0.00356972482892,0.0146072089892,0.00356972482892,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.194282239274
 08/28  06:00:00,1.04160944179,0.0238544573383,0.0,0.0,0.0126098458659,0.00407758775148,0.0166874336174,0.00407758775148,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.399373787536
 08/28  07:00:00,1.37482062724,0.0253471481476,0.0,0.0,0.0688988919729,0.0219890179923,0.0908879099653,0.0219890179923,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.452091739371
 08/28  08:00:00,1.31948229534,0.0214295496636,0.0,0.0,0.0854979770838,0.0268976608338,0.112395637918,0.0268976608338,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.434595132468
 08/28  09:00:00,1.30547376348,0.0182382796576,0.0,0.0,0.168205115962,0.0503474771906,0.218552593153,0.0503474771906,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.387222847269
 08/28  10:00:00,1.38941589809,0.0186672137982,0.0,0.0,0.271976324967,0.0798974220509,0.351873747018,0.0798974220509,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.333184465392
 08/28  11:00:00,1.49747685088,0.0186729329201,0.0,0.0,0.382317940254,0.110139230671,0.492457170925,0.110139230671,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.286279114233
 08/28  12:00:00,1.56634533189,0.018358381217,0.0,0.0,0.475895989067,0.137100330966,0.612996320034,0.137100330966,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.249717149343
 08/28  13:00:00,1.61745548224,0.018993203745,0.0,0.0,0.54845168269,0.158005079154,0.706456761845,0.158005079154,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.22923233265
 08/28  14:00:00,1.73068816652,0.0200626795356,0.0,0.0,0.661894292739,0.188392840044,0.850287132782,0.188392840044,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.20792164755
 08/28  15:00:00,1.88960683896,0.0211779083011,0.0,0.0,0.766353715297,0.216337890555,0.982691605852,0.216337890555,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.211331378385
 08/28  16:00:00,2.09174973968,0.0250497538101,0.0,0.0,0.823434446461,0.232452468377,1.05588691484,0.232452468377,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.237780834802
 08/28  17:00:00,2.40333760155,0.0304314474939,0.0,0.0,0.879116509556,0.253263900852,1.13238041041,0.253263900852,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.296027118956
 08/28  18:00:00,2.47710663011,0.0330393670687,0.0,0.0,0.815133233656,0.239460766314,1.05459399997,0.239460766314,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.351328770058
 08/28  19:00:00,2.40277576215,0.0341031237373,0.0,0.0,0.689734296898,0.209739639949,0.899473936847,0.209739639949,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.361570904466
 08/28  20:00:00,2.44661241625,0.0352755437216,0.0,0.0,0.587329070133,0.181892973386,0.769222043519,0.181892973386,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.32888593814
 08/28  21:00:00,2.42268540681,0.0344519901717,0.0,0.0,0.501002102683,0.157565648262,0.658567750945,0.157565648262,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.289505652135
 08/28  22:00:00,1.94329536055,0.0298137823315,0.0,0.0,0.40427487614,0.127153054563,0.531427930702,0.127153054563,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.230028376545
 08/28  23:00:00,1.44103064298,0.0259076220912,0.0,0.0,0.285501902354,0.0910730965193,0.376574998873,0.0910730965193,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.166238915614
 08/28  24:00:00,0.960993234201,0.0214295496636,0.0,0.0,0.193097781222,0.0616014347455,0.254699215967,0.0616014347455,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0969831006313
 08/29  01:00:00,0.733755442381,0.0197309704668,0.0,0.0,0.130949972115,0.0417773046938,0.172727276809,0.0417773046938,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.065102659361
 08/29  02:00:00,0.602670237139,0.0195022055919,0.0,0.0,0.07544520056,0.0243774199206,0.0998226204806,0.0243774199206,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0570490150094
 08/29  03:00:00,0.5342602382,0.0192276877419,0.0,0.0,0.0305362607548,0.00997796133143,0.0405142220862,0.00997796133143,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0594223754416
 08/29  04:00:00,0.524621495846,0.0185013592638,0.0,0.0,0.00557772844677,0.00182283299142,0.00740056143819,0.00182283299142,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0840688920303
 08/29  05:00:00,0.675388814759,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.194869894713
 08/29  06:00:00,1.02622358211,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.400675361472
 08/29  07:00:00,1.31018725248,0.0253471481476,0.0,0.0,0.0187289313207,0.00611333997922,0.0248422712999,0.00611333997922,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.453504003271
 08/29  08:00:00,1.22354621726,0.0214295496636,0.0,0.0,0.0114138960385,0.00367435987817,0.0150882559167,0.00367435987817,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.435966436388
 08/29  09:00:00,1.10221734906,0.0182382796576,0.0,0.0,0.0106635727012,0.00340171753154,0.0140652902327,0.00340171753154,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.388453735765
 08/29  10:00:00,1.11556859725,0.0186672137982,0.0,0.0,0.0587688056308,0.0182007956586,0.0769696012894,0.0182007956586,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.334241310288
 08/29  11:00:00,1.23984295051,0.0186729329201,0.0,0.0,0.180040338326,0.0538871701602,0.233927508486,0.0538871701602,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.287174876308
 08/29  12:00:00,1.43483755749,0.018358381217,0.0,0.0,0.374877493582,0.105840586578,0.480718080159,0.105840586578,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.250487614816
 08/29  13:00:00,1.61174114887,0.018993203745,0.0,0.0,0.545913160771,0.154138871671,0.700052032442,0.154138871671,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.229922728676
 08/29  14:00:00,1.88134892349,0.0200626795356,0.0,0.0,0.783665861895,0.216666668662,1.00033253056,0.216666668662,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.20853700675
 08/29  15:00:00,2.01955278629,0.0211779083011,0.0,0.0,0.867178412343,0.244836940498,1.11201535284,0.244836940498,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.211953578725
 08/29  16:00:00,2.21694658864,0.0250497538101,0.0,0.0,0.916335479109,0.264038126263,1.18037360537,0.264038126263,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.238490993231
 08/29  17:00:00,2.47244584555,0.0304314474939,0.0,0.0,0.927964875595,0.272632707951,1.20059758355,0.272632707951,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.296918189814
 08/29  18:00:00,2.4544065695,0.0330393670687,0.0,0.0,0.790147755745,0.240694384769,1.03084214051,0.240694384769,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.352380568907
 08/29  19:00:00,2.32967586487,0.0341031237373,0.0,0.0,0.627863668671,0.197438344726,0.825302013398,0.197438344726,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.362642930634
 08/29  20:00:00,2.35585018629,0.0352755437216,0.0,0.0,0.513662497085,0.163821077381,0.677483574467,0.163821077381,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.32986217723
 08/29  21:00:00,2.34416063337,0.0344519901717,0.0,0.0,0.439114898106,0.140070181821,0.579185079928,0.140070181821,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.290363549705
 08/29  22:00:00,1.80616108335,0.0298137823315,0.0,0.0,0.29670440997,0.0969342730265,0.393638682996,0.0969342730265,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.23068334705
 08/29  23:00:00,1.32423867136,0.0259076220912,0.0,0.0,0.195473306209,0.0638764884257,0.259349794635,0.0638764884257,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.166672148235
 08/29  24:00:00,0.850205621494,0.0214295496636,0.0,0.0,0.108304325571,0.0354019339579,0.143706259529,0.0354019339579,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0971884443627
 08/30  01:00:00,0.610533708863,0.0197309704668,0.0,0.0,0.0371667467505,0.0122337325508,0.0494004793013,0.0122337325508,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0652077233505
 08/30  02:00:00,0.50301504763,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0572164459818
 08/30  03:00:00,0.494026830839,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0597031901672
 08/30  04:00:00,0.517904826855,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.084752784477
 08/30  05:00:00,0.676430863127,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.195911943081
 08/30  06:00:00,1.02803098357,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.40248276293
 08/30  07:00:00,1.28729670898,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.455455731079
