Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/30  08:00:00,1.21013032075,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.437638795794
 08/30  09:00:00,1.14227238377,0.0182382796576,0.0,0.0,0.0404919775558,0.0123414156785,0.0528333932343,0.0123414156785,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.389740667475
 08/30  10:00:00,1.24583102535,0.0186672137982,0.0,0.0,0.158650239681,0.0474866669584,0.206136906639,0.0474866669584,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.33533643303
 08/30  11:00:00,1.35844023177,0.0186729329201,0.0,0.0,0.271763184244,0.0798336748491,0.351596859093,0.0798336748491,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.288102806955
 08/30  12:00:00,1.49226749171,0.018358381217,0.0,0.0,0.419054604635,0.118296024759,0.537350629394,0.118296024759,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.251284999806
 08/30  13:00:00,1.63699035961,0.018993203745,0.0,0.0,0.565070722257,0.159516093101,0.724586815358,0.159516093101,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.230637156508
 08/30  14:00:00,1.7807446772,0.0200626795356,0.0,0.0,0.701158556621,0.19793291389,0.899091470511,0.19793291389,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.209173820505
 08/30  15:00:00,1.91411391118,0.0211779083011,0.0,0.0,0.784478508071,0.221453258761,1.00593176683,0.221453258761,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.212598289625
 08/30  16:00:00,2.10901668829,0.0250497538101,0.0,0.0,0.835773193786,0.235934307026,1.07170750081,0.235934307026,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.23922719744
 08/30  17:00:00,2.40137299931,0.0304314474939,0.0,0.0,0.87618921896,0.252414043431,1.12860326239,0.252414043431,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.297839664735
 08/30  18:00:00,2.40900153989,0.0330393670687,0.0,0.0,0.757608451332,0.226741106076,0.984349557408,0.226741106076,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.353468122396
 08/30  19:00:00,2.26744695946,0.0341031237373,0.0,0.0,0.579657967205,0.182306114476,0.761964081681,0.182306114476,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.363751956942
 08/30  20:00:00,2.31592755123,0.0352755437216,0.0,0.0,0.482594063133,0.153956771044,0.636550834178,0.153956771044,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.330872282467
 08/30  21:00:00,2.28829095631,0.0344519901717,0.0,0.0,0.394833070866,0.127594628743,0.522427699609,0.127594628743,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.291251252971
 08/30  22:00:00,1.7812080749,0.0298137823315,0.0,0.0,0.277347713127,0.0906600531175,0.368007766245,0.0906600531175,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.231361255345
 08/30  23:00:00,1.28304159341,0.0259076220912,0.0,0.0,0.163787610602,0.0539163332436,0.217703943845,0.0539163332436,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.167120921067
 08/30  24:00:00,0.81224294351,0.0214295496636,0.0,0.0,0.0793872208994,0.0261434277664,0.105530648666,0.0261434277664,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0974013772418
 08/31  01:00:00,0.594750255041,0.0197309704668,0.0,0.0,0.0252039808814,0.00830373814935,0.0335077190307,0.00830373814935,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0653170297991
 08/31  02:00:00,0.503040489552,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0572418879031
 08/31  03:00:00,0.494201413657,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0598777729849
 08/31  04:00:00,0.518116306171,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0849642637936
 08/31  05:00:00,0.677020348346,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.1965014283
 08/31  06:00:00,1.02932888892,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.403780668281
 08/31  07:00:00,1.28880803494,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.456967057032
 08/31  08:00:00,1.21148335526,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.43899183031
 08/31  09:00:00,1.22635751658,0.0182382796576,0.0,0.0,0.105271836066,0.0303405040048,0.135612340071,0.0303405040048,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.391046853443
 08/31  10:00:00,1.37326162208,0.0186672137982,0.0,0.0,0.258080618451,0.0743555647091,0.33243618316,0.0743555647091,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.336467753246
 08/31  11:00:00,1.50436179597,0.0186729329201,0.0,0.0,0.387243416112,0.109316149662,0.496559565773,0.109316149662,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.289061664481
 08/31  12:00:00,1.69427891226,0.018358381217,0.0,0.0,0.578598071653,0.159939693392,0.738537765045,0.159939693392,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.252109284703
 08/31  13:00:00,1.87508283374,0.018993203745,0.0,0.0,0.757120140755,0.20482006952,0.961940210275,0.20482006952,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.231376235716
 08/31  14:00:00,1.94783156854,0.0200626795356,0.0,0.0,0.833232639663,0.232287109935,1.0655197496,0.232287109935,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.209832432755
 08/31  15:00:00,1.94633064779,0.0211779083011,0.0,0.0,0.805448773284,0.232035157247,1.03748393053,0.232035157247,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.213262862543
 08/31  16:00:00,2.00788214923,0.0250497538101,0.0,0.0,0.74642215884,0.223393501479,0.96981566032,0.223393501479,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.239984498876
 08/31  17:00:00,2.3161983071,0.0304314474939,0.0,0.0,0.805769767422,0.236705862668,1.04247563009,0.236705862668,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.298792604825
 08/31  18:00:00,2.33434932881,0.0330393670687,0.0,0.0,0.696429037438,0.212144395965,0.908573433403,0.212144395965,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.354592035323
 08/31  19:00:00,2.28233238714,0.0341031237373,0.0,0.0,0.592267535381,0.183435720137,0.775703255518,0.183435720137,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.36489821079
 08/31  20:00:00,2.35614766362,0.0352755437216,0.0,0.0,0.514587959463,0.161138934579,0.675726894043,0.161138934579,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.331916334991
 08/31  21:00:00,2.36479286979,0.0344519901717,0.0,0.0,0.454907432528,0.143104597459,0.598012029987,0.143104597459,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.292168836074
 08/31  22:00:00,1.88193026707,0.0298137823315,0.0,0.0,0.355166790976,0.112861931261,0.468028722237,0.112861931261,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.232062491531
 08/31  23:00:00,1.40010557773,0.0259076220912,0.0,0.0,0.253112062017,0.0811912878459,0.334303349863,0.0811912878459,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.167585499368
 08/31  24:00:00,0.914340781544,0.0214295496636,0.0,0.0,0.156705055512,0.050702434812,0.207407490324,0.050702434812,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.097622373617
 09/01  01:00:00,0.68287404606,0.0198201499944,0.0,0.0,0.0895054698396,0.0291554511126,0.118660920952,0.0291554511126,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0654304633089
 09/01  02:00:00,0.555767619897,0.0195903511539,0.0,0.0,0.0390113358553,0.0128006508754,0.0518119867306,0.0128006508754,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0572817640412
 09/01  03:00:00,0.494873062229,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0596921676153
 09/01  04:00:00,0.518601267966,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0846721014768
 09/01  05:00:00,0.679086335942,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.19677193801
 09/01  06:00:00,1.0527464421,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.404750712024
 09/01  07:00:00,1.34827970915,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.458193439211
 09/01  08:00:00,1.30471278764,0.0215264063852,0.0,0.0,0.0252485646568,0.00809921676268,0.0333477814195,0.00809921676268,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.440366283043
 09/01  09:00:00,1.25309775205,0.01832071256,0.0,0.0,0.100090503662,0.0313862503966,0.131476754058,0.0313862503966,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.39240568464
 09/01  10:00:00,1.312851821,0.018751585386,0.0,0.0,0.191692052568,0.0584910622022,0.250183114771,0.0584910622022,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.337634651923
 09/01  11:00:00,1.42237779752,0.018757330357,0.0,0.0,0.301098198033,0.0918765129022,0.392974710935,0.0918765129022,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.290050623277
 09/01  12:00:00,1.55043577857,0.0184413569513,0.0,0.0,0.441249755612,0.132068358067,0.573318113679,0.132068358067,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.252959391614
 09/01  13:00:00,1.56303143399,0.0190790487337,0.0,0.0,0.482491827702,0.145969475443,0.628461303145,0.145969475443,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.232138360703
 09/01  14:00:00,1.74782554697,0.0201533583131,0.0,0.0,0.651290210365,0.192790224243,0.844080434608,0.192790224243,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.210510721323
 09/01  15:00:00,1.79161745798,0.0212736276606,0.0,0.0,0.661313758087,0.200058991779,0.861372749866,0.200058991779,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.213949428615
 09/01  16:00:00,1.97719690682,0.0251629730363,0.0,0.0,0.699806994614,0.21170670948,0.911513704094,0.21170670948,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.240769340874
 09/01  17:00:00,2.31240158695,0.0305689907594,0.0,0.0,0.758388538751,0.226981677297,0.985370216048,0.226981677297,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.299775535998
 09/01  18:00:00,2.42642630688,0.0331886975413,0.0,0.0,0.675620773369,0.20989209321,0.885512866579,0.20989209321,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.355751888916
 09/01  19:00:00,2.43585161406,0.0342572621497,0.0,0.0,0.560789424471,0.178588283195,0.739377707666,0.178588283195,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.366081212352
 09/01  20:00:00,2.52255566138,0.0354349812073,0.0,0.0,0.473796573194,0.153008105859,0.626804679053,0.153008105859,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.3329937144
 09/01  21:00:00,2.27861003463,0.0346077053815,0.0,0.0,0.379088996108,0.123277610791,0.502366606899,0.123277610791,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.293115631774
 09/01  22:00:00,1.78218189107,0.0299485338901,0.0,0.0,0.270314802104,0.0883824487959,0.3586972509,0.0883824487959,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.232784972095
 09/01  23:00:00,1.29325080903,0.0260247186883,0.0,0.0,0.165104975865,0.0542915851665,0.219396561032,0.0542915851665,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.168063668529
 09/01  24:00:00,0.811601567683,0.0215264063852,0.0,0.0,0.0766366632124,0.0252085974814,0.101845260694,0.0252085974814,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0978488822522
 09/02  01:00:00,0.587358435157,0.0198201499944,0.0,0.0,0.0120927694199,0.00397969129224,0.0160724607121,0.00397969129224,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.068556288571
 09/02  02:00:00,0.508931077712,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0596459701599
 09/02  03:00:00,0.498915474699,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0623691759129
 09/02  04:00:00,0.526752781292,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0901524591866
 09/02  05:00:00,0.698957925095,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.212546834563
 09/02  06:00:00,1.09924079746,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.440619555164
 09/02  07:00:00,1.41198717846,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.500739546596
 09/02  08:00:00,1.34761567722,0.0215264063852,0.0,0.0,0.00026900033786,8.50505992949e-05,0.000354050937155,8.50505992949e-05,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.483825602209
 09/02  09:00:00,1.31490015126,0.01832071256,0.0,0.0,0.0833158485486,0.0256840214041,0.108999869953,0.0256840214041,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.431653909486
 09/02  10:00:00,1.31924503376,0.018751585386,0.0,0.0,0.132056935584,0.0402951388585,0.172352074442,0.0402951388585,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.370942675724
 09/02  11:00:00,1.41345070443,0.018757330357,0.0,0.0,0.23402664419,0.0700471838764,0.304073828067,0.0700471838764,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.317535653539
 09/02  12:00:00,1.54409447581,0.0184413569513,0.0,0.0,0.383098693993,0.11234225935,0.495440953343,0.11234225935,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.276684743102
 09/02  13:00:00,1.56537885033,0.0190790487337,0.0,0.0,0.438128407529,0.128487039901,0.56661544743,0.128487039901,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.252743600237
 09/02  14:00:00,1.59896216889,0.0201533583131,0.0,0.0,0.490549295818,0.146852171508,0.637401467327,0.146852171508,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.229200738356
 09/02  15:00:00,1.67026882702,0.0212736276606,0.0,0.0,0.529073125553,0.155158202701,0.684231328254,0.155158202701,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.23268324642
 09/02  16:00:00,1.86704196733,0.0251629730363,0.0,0.0,0.573900617583,0.168300296957,0.74220091454,0.168300296957,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.264009271686
 09/02  17:00:00,2.17589295534,0.0305689907594,0.0,0.0,0.605695499958,0.179310139667,0.785005639624,0.179310139667,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.328279550596
 09/02  18:00:00,2.35386078133,0.0331886975413,0.0,0.0,0.566527132743,0.174613233809,0.741140366552,0.174613233809,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.393248547853
 09/02  19:00:00,2.41445420009,0.0342572621497,0.0,0.0,0.486652493135,0.154973972695,0.64162646583,0.154973972695,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.408190286027
 09/02  20:00:00,2.54698278104,0.0354349812073,0.0,0.0,0.436569754191,0.139934814194,0.576504568385,0.139934814194,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.372865574408
 09/02  21:00:00,2.30568010511,0.0346077053815,0.0,0.0,0.347603727588,0.113009749352,0.46061347694,0.113009749352,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.326331974747
 09/02  22:00:00,1.85872424717,0.0299485338901,0.0,0.0,0.288743726703,0.0919595191533,0.380703245857,0.0919595191533,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.259028121311
 09/02  23:00:00,1.33000255148,0.0260247186883,0.0,0.0,0.168886716434,0.0552071811264,0.22409389756,0.0552071811264,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.184583229106
 09/02  24:00:00,0.816584812439,0.0215264063852,0.0,0.0,0.0708319042387,0.0232862321301,0.0941181363688,0.0232862321301,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.103985568257
 09/03  01:00:00,0.597789018719,0.0198201499944,0.0,0.0,0.0198440899747,0.00652536010688,0.0263694500816,0.00652536010688,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0686898827638
 09/03  02:00:00,0.509025994862,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.05974088731
 09/03  03:00:00,0.498952225483,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0624059266969
 09/03  04:00:00,0.526962144058,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0903618219527
 09/03  05:00:00,0.699468536512,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.21305744598
 09/03  06:00:00,1.10058939448,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.441968152182
 09/03  07:00:00,1.41358416491,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.502336533055
 09/03  08:00:00,1.40638101314,0.0215264063852,0.0,0.0,0.0437942040876,0.0136069451993,0.0574011492869,0.0136069451993,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.485543839784
 09/03  09:00:00,1.38388407632,0.01832071256,0.0,0.0,0.135407468062,0.040964172522,0.176371640583,0.040964172522,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.433266063917
 09/03  10:00:00,1.50960435161,0.018751585386,0.0,0.0,0.27939039533,0.0819341088773,0.361324504207,0.0819341088773,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.372329563811
 09/03  11:00:00,1.62960222741,0.018757330357,0.0,0.0,0.402394005638,0.116657360272,0.51905136591,0.116657360272,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.31870963867
 09/03  12:00:00,1.8010801087,0.0184413569513,0.0,0.0,0.585407884571,0.166008075034,0.751415959605,0.166008075034,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.277695369728
 09/03  13:00:00,1.97488054316,0.0190790487337,0.0,0.0,0.761500407333,0.213713725615,0.975214132948,0.213713725615,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.253646607549
 09/03  14:00:00,2.12649259234,0.0201533583131,0.0,0.0,0.906938617375,0.257187113855,1.16412573123,0.257187113855,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.230006897899
 09/03  15:00:00,1.81740580365,0.0212736276606,0.0,0.0,0.625959959999,0.204596451859,0.830556411857,0.204596451859,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.233495139439
 09/03  16:00:00,1.90091820472,0.0251629730363,0.0,0.0,0.585935807685,0.189210194121,0.775146001805,0.189210194121,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.264940421814
 09/03  17:00:00,2.09655225676,0.0305689907594,0.0,0.0,0.535404013727,0.169101518669,0.704505532396,0.169101518669,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.329438959243
 09/03  18:00:00,2.31561547965,0.0331886975413,0.0,0.0,0.533133700657,0.168381021489,0.701514722146,0.168381021489,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.394628890586
 09/03  19:00:00,2.37618574956,0.0342572621497,0.0,0.0,0.455831007196,0.146106190259,0.601937197455,0.146106190259,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.409611103864
 09/03  20:00:00,2.49655557947,0.0354349812073,0.0,0.0,0.396691128337,0.128084574197,0.524775702534,0.128084574197,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.374167238682
 09/03  21:00:00,2.27006188613,0.0346077053815,0.0,0.0,0.319870257593,0.103985881417,0.423856139009,0.103985881417,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.327471093703
 09/03  22:00:00,1.79237499938,0.0299485338901,0.0,0.0,0.236570886736,0.0769111685169,0.313482055253,0.0769111685169,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.259900064126
 09/03  23:00:00,1.28723344735,0.0260247186883,0.0,0.0,0.136044091281,0.044708190724,0.180752282005,0.044708190724,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.18515574054
 09/03  24:00:00,0.803068946983,0.0215264063852,0.0,0.0,0.0604630315029,0.0198732420648,0.0803362735677,0.0198732420648,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.104251565601
 09/04  01:00:00,0.573522144776,0.0198201499944,0.0,0.0,0.00673518488875,0.00221438395637,0.00894956884512,0.00221438395637,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0657899141325
 09/04  02:00:00,0.504375885904,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0577020167793
 09/04  03:00:00,0.495393629417,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0602127348036
 09/04  04:00:00,0.51963786121,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0857086947201
 09/04  05:00:00,0.681235969552,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.19892157162
 09/04  06:00:00,1.05729622137,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.409300491296
 09/04  07:00:00,1.35336287362,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.46327660368
 09/04  08:00:00,1.3017651837,0.0215264063852,0.0,0.0,0.0195445622436,0.00602415165688,0.0255687139005,0.00602415165688,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.445197746618
 09/04  09:00:00,1.31030665112,0.01832071256,0.0,0.0,0.142556737766,0.0418024773052,0.184359215071,0.0418024773052,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.396732122702
 09/04  10:00:00,1.48108665237,0.018751585386,0.0,0.0,0.322216537966,0.0924863768487,0.414702914814,0.0924863768487,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.341349683257
 09/04  11:00:00,1.65671347311,0.018757330357,0.0,0.0,0.488716227694,0.135445431089,0.624161658783,0.135445431089,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.293199351018
 09/04  12:00:00,1.81762262513,0.0184413569513,0.0,0.0,0.654166218052,0.183632201204,0.837798419256,0.183632201204,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.255665932601
 09/04  13:00:00,2.04786673508,0.0190790487337,0.0,0.0,0.871812425002,0.239057969653,1.11087039466,0.239057969653,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.234564570281
 09/04  14:00:00,2.26948292188,0.0201533583131,0.0,0.0,1.07014017968,0.293435327055,1.36357550674,0.293435327055,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.212673024109
 09/04  15:00:00,2.41340617251,0.0212736276606,0.0,0.0,1.15958495279,0.321388841555,1.48097379435,0.321388841555,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.216137098673
 09/04  16:00:00,2.54780831485,0.0251629730363,0.0,0.0,1.15271474475,0.326916976103,1.47963172085,0.326916976103,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.243262732146
 09/04  17:00:00,2.84118851854,0.0305689907594,0.0,0.0,1.17403232865,0.336995052386,1.51102738103,0.336995052386,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.302905302598
 09/04  18:00:00,2.80872187338,0.0331886975413,0.0,0.0,0.972870339294,0.291245041402,1.2641153807,0.291245041402,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.359444941305
 09/04  19:00:00,2.77935075387,0.0342572621497,0.0,0.0,0.82847022842,0.250641241076,1.0791114695,0.250641241076,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.369846590328
 09/04  20:00:00,2.81213982254,0.0354349812073,0.0,0.0,0.697878780724,0.215080673922,0.912959454646,0.215080673922,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.336423099971
 09/04  21:00:00,2.51665983879,0.0346077053815,0.0,0.0,0.561388696961,0.176013684957,0.737402381918,0.176013684957,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.296129660919
 09/04  22:00:00,1.95852023574,0.0299485338901,0.0,0.0,0.403410847787,0.129323017774,0.532733865561,0.129323017774,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.235086702101
 09/04  23:00:00,1.42537666447,0.0260247186883,0.0,0.0,0.264112921563,0.0858852890223,0.349998210585,0.0858852890223,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.169587874416
 09/04  24:00:00,0.924190309199,0.0215264063852,0.0,0.0,0.161263324891,0.0524468756307,0.213710200522,0.0524468756307,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0985726839398
 09/05  01:00:00,0.644471691843,0.0198201499944,0.0,0.0,0.0600312117744,0.0197407773557,0.0797719891301,0.0197407773557,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0659170409144
 09/05  02:00:00,0.504325019144,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0576511500192
 09/05  03:00:00,0.495527894109,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0603469994954
 09/05  04:00:00,0.519827149078,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0858979825887
 09/05  05:00:00,0.682013369899,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.199698971967
 09/05  06:00:00,1.05898928511,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.410993555033
 09/05  07:00:00,1.35544479023,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.465358520288
 09/05  08:00:00,1.27823146433,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.447232741157
 09/05  09:00:00,1.17938342629,0.01832071256,0.0,0.0,0.0397565311021,0.0121342988908,0.0518908299928,0.0121342988908,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.398277282942
 09/05  10:00:00,1.29640012093,0.018751585386,0.0,0.0,0.176472702571,0.0522363085305,0.228709011102,0.0522363085305,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.34265705553
 09/05  11:00:00,1.4221666416,0.018757330357,0.0,0.0,0.301215386122,0.0872917650317,0.388507151153,0.0872917650317,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.294307027135
 09/05  12:00:00,1.58301095357,0.0184413569513,0.0,0.0,0.46922945117,0.133005332163,0.602234783333,0.133005332163,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.256617896964
 09/05  13:00:00,1.75759062199,0.0190790487337,0.0,0.0,0.640154245955,0.17958686395,0.819741109905,0.17958686395,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.235417741936
 09/05  14:00:00,2.01796430446,0.0201533583131,0.0,0.0,0.872239174613,0.239058080137,1.11129725475,0.239058080137,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.213432658677
 09/05  15:00:00,2.22009756316,0.0212736276606,0.0,0.0,1.01287120259,0.274027536895,1.28689873948,0.274027536895,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.216903544187
 09/05  16:00:00,2.43042633976,0.0251629730363,0.0,0.0,1.06850622569,0.292866454999,1.36137268069,0.292866454999,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.244139797221
 09/05  17:00:00,2.75879637917,0.0305689907594,0.0,0.0,1.11474651321,0.312788090883,1.42753460409,0.312788090883,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.30400594018
 09/05  18:00:00,2.70280996562,0.0331886975413,0.0,0.0,0.890318857246,0.26658578041,1.15690463766,0.26658578041,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.360743776583
 09/05  19:00:00,2.59629906349,0.0342572621497,0.0,0.0,0.680923567597,0.213811645978,0.894735213575,0.213811645978,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.371171155877
 09/05  20:00:00,2.6234969356,0.0354349812073,0.0,0.0,0.547215278563,0.175894979853,0.723110258416,0.175894979853,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.337629409256
 09/05  21:00:00,2.33412494135,0.0346077053815,0.0,0.0,0.417506261388,0.136301148716,0.553807410104,0.136301148716,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.297189735291
 09/05  22:00:00,1.79283325818,0.0299485338901,0.0,0.0,0.275272084746,0.0909654665198,0.366237551266,0.0909654665198,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.235896038836
 09/05  23:00:00,1.26642870572,0.0260247186883,0.0,0.0,0.143156086406,0.0473585518078,0.190514638214,0.0473585518078,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.170123488035
 09/05  24:00:00,0.756288402411,0.0215264063852,0.0,0.0,0.0342173426772,0.0113372061664,0.0455545488436,0.0113372061664,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0988264288309
 09/06  01:00:00,0.565003602623,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0662209408243
 09/06  02:00:00,0.504832955456,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.058159086331
 09/06  03:00:00,0.495993631013,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.060812736399
 09/06  04:00:00,0.520330078984,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.086400912494
 09/06  05:00:00,0.68311440987,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.200800011939
 09/06  06:00:00,1.06087616783,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.412880437747
 09/06  07:00:00,1.3575034736,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.467417203663
 09/06  08:00:00,1.28013991545,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.449141192276
 09/06  09:00:00,1.13408761604,0.01832071256,0.0,0.0,0.00380504526012,0.00115678815598,0.0049618334161,0.00115678815598,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.399910469277
 09/06  10:00:00,1.24344943342,0.018751585386,0.0,0.0,0.134796818704,0.0396194238392,0.174416242543,0.0396194238392,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.343999136575
 09/06  11:00:00,1.3631379105,0.018757330357,0.0,0.0,0.255073715516,0.0732674301841,0.3283411457,0.0732674301841,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.29544430149
 09/06  12:00:00,1.51355714486,0.0184413569513,0.0,0.0,0.41429384445,0.117509711482,0.531803555932,0.117509711482,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.257595315649
 09/06  13:00:00,1.68236534921,0.0190790487337,0.0,0.0,0.580660645425,0.162979103417,0.743639748841,0.162979103417,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.23629383022
 09/06  14:00:00,1.91479971334,0.0201533583131,0.0,0.0,0.788755536181,0.218596610724,1.00735214691,0.218596610724,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.214213175394
 09/06  15:00:00,2.09052232026,0.0212736276606,0.0,0.0,0.905552881508,0.250981387273,1.15653426878,0.250981387273,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.217692771984
 09/06  16:00:00,2.30409620986,0.0251629730363,0.0,0.0,0.963674242326,0.270467601878,1.2341418442,0.270467601878,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.245040503803
 09/06  17:00:00,2.64714341761,0.0305689907594,0.0,0.0,1.02424388012,0.290507489225,1.31475136935,0.290507489225,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.305136213357
 09/06  18:00:00,2.66528527272,0.0331886975413,0.0,0.0,0.862517859508,0.25552822398,1.11804608349,0.25552822398,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.362077637849
 09/06  19:00:00,2.5876093076,0.0342572621497,0.0,0.0,0.674693388923,0.209991829896,0.884685218819,0.209991829896,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.372531394735
 09/06  20:00:00,2.61943944675,0.0354349812073,0.0,0.0,0.544031319693,0.173782548719,0.717813868412,0.173782548719,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.338868310409
 09/06  21:00:00,2.32586307642,0.0346077053815,0.0,0.0,0.410434527423,0.134022153572,0.544456680995,0.134022153572,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.298278599477
 09/06  22:00:00,1.81516262665,0.0299485338901,0.0,0.0,0.291852946282,0.0958823811671,0.387735327449,0.0958823811671,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.236727631126
 09/06  23:00:00,1.30771657884,0.0260247186883,0.0,0.0,0.173789643291,0.0574620978825,0.231251741174,0.0574620978825,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.170674258196
 09/06  24:00:00,0.834585269729,0.0215264063852,0.0,0.0,0.0928662266698,0.0307234184239,0.123589645094,0.0307234184239,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0990881998979
 09/07  01:00:00,0.585487405669,0.0198201499944,0.0,0.0,0.0154171440661,0.00510712554748,0.0205242696136,0.00510712554748,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0661804742571
 09/07  02:00:00,0.504551495938,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0578776268128
 09/07  03:00:00,0.495619698278,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0604388036646
 09/07  04:00:00,0.520028882153,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0860997156637
 09/07  05:00:00,0.68309416998,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.200779772048
 09/07  06:00:00,1.06177431989,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.413778589812
 09/07  07:00:00,1.35867664833,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.468590378389
 09/07  08:00:00,1.31563995523,0.0215264063852,0.0,0.0,0.0260909357405,0.00814211220814,0.0342330479487,0.00814211220814,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.450408184103
 09/07  09:00:00,1.2659662927,0.01832071256,0.0,0.0,0.103627436773,0.0317025719886,0.135330008762,0.0317025719886,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.401420970583
 09/07  10:00:00,1.3287716909,0.018751585386,0.0,0.0,0.198777640137,0.059584704443,0.25836234458,0.059584704443,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.34537529202
 09/07  11:00:00,1.47941117427,0.018757330357,0.0,0.0,0.344504475054,0.0989434663476,0.443447941402,0.0989434663476,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.29661076956
 09/07  12:00:00,1.64395079435,0.0184413569513,0.0,0.0,0.51625955666,0.144934981811,0.661194538471,0.144934981811,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.2585979826
 09/07  13:00:00,1.81458159215,0.0190790487337,0.0,0.0,0.68506522852,0.189892014553,0.874957243073,0.189892014553,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.237192578929
 09/07  14:00:00,2.01364776734,0.0201533583131,0.0,0.0,0.867501550491,0.237897965493,1.10539951598,0.237897965493,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.215013860321
 09/07  15:00:00,2.15150629479,0.0212736276606,0.0,0.0,0.954845443351,0.26186271433,1.21670815768,0.26186271433,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.218502857612
 09/07  16:00:00,2.33296129573,0.0251629730363,0.0,0.0,0.988173028014,0.273910157402,1.26208318542,0.273910157402,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.245964248464
 09/07  17:00:00,2.64357890904,0.0305689907594,0.0,0.0,1.02051599082,0.289511843029,1.31002783385,0.289511843029,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.306295240282
 09/07  18:00:00,2.67833022618,0.0331886975413,0.0,0.0,0.873360938666,0.256362490994,1.12972342966,0.256362490994,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.363445245135
 09/07  19:00:00,2.60644569418,0.0342572621497,0.0,0.0,0.689240870146,0.212886134695,0.90212700484,0.212886134695,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.373925995295
 09/07  20:00:00,2.60689031771,0.0354349812073,0.0,0.0,0.532594929438,0.171399661254,0.703994590693,0.171399661254,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.340138459088
 09/07  21:00:00,2.32530729965,0.0346077053815,0.0,0.0,0.409074304233,0.133710300492,0.542784604725,0.133710300492,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.299394898968
 09/07  22:00:00,1.79135433922,0.0299485338901,0.0,0.0,0.272821336212,0.0902533158772,0.363074652089,0.0902533158772,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.237580019055
 09/07  23:00:00,1.29163900315,0.0260247186883,0.0,0.0,0.161235087114,0.0533746949401,0.214609782054,0.0533746949401,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.171238641622
 09/07  24:00:00,0.800408560306,0.0215264063852,0.0,0.0,0.0669597425193,0.0221853821568,0.0891451246761,0.0221853821568,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0993560108927
 09/08  01:00:00,0.578595719403,0.0198201499944,0.0,0.0,0.0101342220257,0.00336155037933,0.013495772405,0.00336155037933,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0663172851998
 09/08  02:00:00,0.5046360882,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0579622190755
 09/08  03:00:00,0.495819493684,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.06063859907
 09/08  04:00:00,0.520550862869,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0866216963799
 09/08  05:00:00,0.684132063436,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.201817665504
 09/08  06:00:00,1.06369743752,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.415701707437
 09/08  07:00:00,1.36093179666,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.470845526725
 09/08  08:00:00,1.28351254317,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.452513819988
 09/08  09:00:00,1.17701382753,0.01832071256,0.0,0.0,0.0341447935018,0.0105738863836,0.0447186798854,0.0105738863836,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.40307983429
 09/08  10:00:00,1.28535702703,0.018751585386,0.0,0.0,0.164684512229,0.0488536100352,0.213538122264,0.0488536100352,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.346784850459
 09/08  11:00:00,1.42680933733,0.018757330357,0.0,0.0,0.302697870865,0.0869537169822,0.389651587847,0.0869537169822,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.297805286177
 09/08  12:00:00,1.59985244696,0.0184413569513,0.0,0.0,0.479917399722,0.136152022668,0.61606942239,0.136152022668,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.259624751294
 09/08  13:00:00,1.76391463804,0.0190790487337,0.0,0.0,0.644661145967,0.178708606663,0.82336975263,0.178708606663,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.238113115264
 09/08  14:00:00,1.90383093607,0.0201533583131,0.0,0.0,0.778862803058,0.215898598059,0.994761401117,0.215898598059,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.215835143917
 09/08  15:00:00,2.07404973499,0.0212736276606,0.0,0.0,0.8958925975,0.242529305705,1.13842190321,0.242529305705,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.219332552291
 09/08  16:00:00,2.17769662679,0.0251629730363,0.0,0.0,0.861503550273,0.244368996364,1.10587254664,0.244368996364,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.246910218304
 09/08  17:00:00,2.49236496677,0.0305689907594,0.0,0.0,0.899346322958,0.258280353526,1.15762667648,0.258280353526,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.30748245538
 09/08  18:00:00,2.50842539479,0.0331886975413,0.0,0.0,0.735608386808,0.222809298073,0.958417684881,0.222809298073,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.364846158524
 09/08  19:00:00,2.46335605665,0.0342572621497,0.0,0.0,0.575436442575,0.182172384247,0.757608826822,0.182172384247,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.375354535786
 09/08  20:00:00,2.5543477484,0.0354349812073,0.0,0.0,0.492738061389,0.157412872435,0.650150933823,0.157412872435,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.341439546654
 09/08  21:00:00,2.28170193577,0.0346077053815,0.0,0.0,0.375436941799,0.122598819292,0.498035761091,0.122598819292,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.300538378729
 09/08  22:00:00,1.76916530307,0.0299485338901,0.0,0.0,0.255570160565,0.084442223008,0.340012383573,0.084442223008,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.238453251418
 09/08  23:00:00,1.28369418814,0.0260247186883,0.0,0.0,0.154885622252,0.0512011129151,0.206086735167,0.0512011129151,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.171816873498
 09/08  24:00:00,0.797445651082,0.0215264063852,0.0,0.0,0.0645517433618,0.021356028246,0.0859077716077,0.021356028246,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0996304547376
 09/09  01:00:00,0.58779286031,0.0198201499944,0.0,0.0,0.0116388716793,0.00385405893564,0.0154929306149,0.00385405893564,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0695702438212
 09/09  02:00:00,0.509756607804,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0604715002514
 09/09  03:00:00,0.499846004744,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0632997059583
 09/09  04:00:00,0.528426194052,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0918258719469
 09/09  05:00:00,0.704095062196,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.217683971665
 09/09  06:00:00,1.11104941339,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.452428171094
 09/09  07:00:00,1.42589930171,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.514651669847
 09/09  08:00:00,1.36523515749,0.0215264063852,0.0,0.0,0.00339552062853,0.00105146995589,0.00444699058443,0.00105146995589,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.49735214284
 09/09  09:00:00,1.33769574952,0.01832071256,0.0,0.0,0.0919727946856,0.0275990208032,0.119571815489,0.0275990208032,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.443877562217
 09/09  10:00:00,1.47024435401,0.018751585386,0.0,0.0,0.2424755735,0.070363466966,0.312839040466,0.070363466966,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.381455029956
 09/09  11:00:00,1.62545213301,0.018757330357,0.0,0.0,0.397084243456,0.110093575565,0.507177819021,0.110093575565,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.326433091163
 09/09  12:00:00,1.81976868135,0.0184413569513,0.0,0.0,0.600806946245,0.162649524785,0.76345647103,0.162649524785,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.284343430956
 09/09  13:00:00,2.00114045101,0.0190790487337,0.0,0.0,0.783448905954,0.212086259669,0.995535165623,0.212086259669,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.259585482728
 09/09  14:00:00,2.23359095928,0.0201533583131,0.0,0.0,1.00135341471,0.264572916076,1.26592633078,0.264572916076,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.235304665285
 09/09  15:00:00,2.36867148615,0.0212736276606,0.0,0.0,1.0862522926,0.290226251012,1.37647854361,0.290226251012,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.238838690193
 09/09  16:00:00,2.56856976343,0.0251629730363,0.0,0.0,1.1305907713,0.306073007957,1.43666377926,0.306073007957,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.271074203069
 09/09  17:00:00,2.85326163354,0.0305689907594,0.0,0.0,1.13489471305,0.318675139036,1.45356985209,0.318675139036,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.337084016329
 09/09  18:00:00,2.81515394332,0.0331886975413,0.0,0.0,0.919437825917,0.272528140954,1.19196596687,0.272528140954,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.403716109526
 09/09  19:00:00,2.73576687818,0.0342572621497,0.0,0.0,0.727396185215,0.224768744989,0.952164930204,0.224768744989,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.418964499738
 09/09  20:00:00,2.75791027483,0.0354349812073,0.0,0.0,0.590356816122,0.187204068036,0.777560884158,0.187204068036,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.382736752418
 09/09  21:00:00,2.4665430904,0.0346077053815,0.0,0.0,0.463480085063,0.149357707438,0.612837792501,0.149357707438,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.33497064448
 09/09  22:00:00,1.91880339974,0.0299485338901,0.0,0.0,0.327099318875,0.107069853566,0.434169172441,0.107069853566,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.265641347304
 09/09  23:00:00,1.36983723856,0.0260247186883,0.0,0.0,0.19497467144,0.0646112429307,0.259585914371,0.0646112429307,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.188925899377
 09/09  24:00:00,0.83775167857,0.0215264063852,0.0,0.0,0.0850562104557,0.0282123425387,0.113268552994,0.0282123425387,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.106002017762
 09/10  01:00:00,0.60541891652,0.0198201499944,0.0,0.0,0.0247437969038,0.00821561622574,0.0329594131295,0.00821561622574,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0697298175161
 09/10  02:00:00,0.50993655148,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0606514439276
 09/10  03:00:00,0.500058151644,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0635118528588
 09/10  04:00:00,0.528991012231,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0923906901261
 09/10  05:00:00,0.705236706668,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.218825616137
 09/10  06:00:00,1.11319372925,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.45457248695
 09/10  07:00:00,1.42831875259,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.517071120734
 09/10  08:00:00,1.36318859171,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.499752567645
