Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/10  09:00:00,1.29753617483,0.01832071256,0.0,0.0,0.0600167213088,0.0174639768346,0.0774806981434,0.0174639768346,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.445809104866
 09/10  10:00:00,1.537516291,0.018751585386,0.0,0.0,0.296905242412,0.0815541449684,0.378459387381,0.0815541449684,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.383106620027
 09/10  11:00:00,1.61675517803,0.018757330357,0.0,0.0,0.39000251954,0.107080707514,0.497083227054,0.107080707514,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.327830728144
 09/10  12:00:00,1.75319644239,0.0184413569513,0.0,0.0,0.547361451164,0.148319869019,0.695681320183,0.148319869019,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.285546342842
 09/10  13:00:00,1.93597641114,0.0190790487337,0.0,0.0,0.733223919417,0.19607267889,0.929296598307,0.19607267889,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.260660010172
 09/10  14:00:00,2.10106417463,0.0201533583131,0.0,0.0,0.891016294352,0.241424319804,1.13244061416,0.241424319804,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.236263597261
 09/10  15:00:00,2.23061007907,0.0212736276606,0.0,0.0,0.97364726168,0.263801628521,1.2374488902,0.263801628521,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.239806936521
 09/10  16:00:00,2.37797480486,0.0251629730363,0.0,0.0,0.9745344305,0.270424891932,1.24495932243,0.270424891932,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.272183701325
 09/10  17:00:00,2.71259573153,0.0305689907594,0.0,0.0,1.02372100257,0.287799938695,1.31152094127,0.287799938695,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.338467025147
 09/10  18:00:00,2.6798768524,0.0331886975413,0.0,0.0,0.811449721196,0.243595047346,1.05504476854,0.243595047346,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.405360216941
 09/10  19:00:00,2.65971221681,0.0342572621497,0.0,0.0,0.669275148295,0.205142781703,0.874417929998,0.205142781703,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.420656838575
 09/10  20:00:00,2.7137514983,0.0354349812073,0.0,0.0,0.556351921658,0.175499644279,0.731851565937,0.175499644279,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.384287294115
 09/10  21:00:00,2.43932968941,0.0346077053815,0.0,0.0,0.442331148285,0.141936294275,0.58426744256,0.141936294275,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.336327593426
 09/10  22:00:00,1.9220665974,0.0299485338901,0.0,0.0,0.329762253724,0.10663126026,0.436393513985,0.10663126026,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.266680203414
 09/10  23:00:00,1.39350589697,0.0260247186883,0.0,0.0,0.212683879216,0.069888429585,0.282572308801,0.069888429585,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.189608163357
 09/10  24:00:00,0.893008409303,0.0215264063852,0.0,0.0,0.126584562043,0.0416237589481,0.168208320991,0.0416237589481,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.106318980498
 09/11  01:00:00,0.565678308576,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0668956467773
 09/11  02:00:00,0.516065264025,0.0195903511539,0.0,0.0,0.00830737164499,0.0027745722495,0.0110819438945,0.0027745722495,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0583094510055
 09/11  03:00:00,0.504994908358,0.0193145925452,0.0,0.0,0.00683132040725,0.00225234137417,0.00908366178143,0.00225234137417,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0607303519627
 09/11  04:00:00,0.520855543425,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0869263769358
 09/11  05:00:00,0.685877423103,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.203563025172
 09/11  06:00:00,1.06831675346,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.420321023384
 09/11  07:00:00,1.36639831223,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.476312042287
 09/11  08:00:00,1.34139702482,0.0215264063852,0.0,0.0,0.0399981218227,0.0124285506059,0.0524266724286,0.0124285506059,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.457971629217
 09/11  09:00:00,1.2975211445,0.01832071256,0.0,0.0,0.123066481419,0.0370226369824,0.160089118402,0.0370226369824,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.408216712745
 09/11  10:00:00,1.35895276795,0.018751585386,0.0,0.0,0.217384235692,0.06532423044,0.282708466132,0.06532423044,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.351210247517
 09/11  11:00:00,1.40462606808,0.018757330357,0.0,0.0,0.280450760669,0.0832671563814,0.36371791705,0.0832671563814,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.301555687719
 09/11  12:00:00,1.54329091495,0.0184413569513,0.0,0.0,0.431051034876,0.125233331211,0.556284366086,0.125233331211,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.262848275584
 09/11  13:00:00,1.58430429887,0.0190790487337,0.0,0.0,0.494191092623,0.146679511876,0.6408706045,0.146679511876,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.241001924225
 09/11  14:00:00,1.67976395003,0.0201533583131,0.0,0.0,0.593650175575,0.174470326574,0.768120502149,0.174470326574,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.218409056846
 09/11  15:00:00,1.76949518147,0.0212736276606,0.0,0.0,0.642458983665,0.188805062231,0.831264045895,0.188805062231,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.221935856083
 09/11  16:00:00,1.91519375252,0.0251629730363,0.0,0.0,0.648111466511,0.19228730544,0.840398771952,0.19228730544,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.249881118719
 09/11  17:00:00,2.16117482463,0.0305689907594,0.0,0.0,0.631237499638,0.19147224896,0.822709748598,0.19147224896,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.311209241132
 09/11  18:00:00,2.16020418832,0.0331886975413,0.0,0.0,0.460819471894,0.144979501675,0.605798973569,0.144979501675,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.369243663375
 09/11  19:00:00,2.15260204285,0.0342572621497,0.0,0.0,0.334623390696,0.107747380733,0.442370771429,0.107747380733,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.379838577381
 09/11  20:00:00,2.37795665021,0.0354349812073,0.0,0.0,0.353460651809,0.116215046111,0.46967569792,0.116215046111,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.345523684362
 09/11  21:00:00,2.13305149527,0.0346077053815,0.0,0.0,0.259810548397,0.085985252348,0.345795800745,0.085985252348,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.304127898575
 09/11  22:00:00,1.63606062863,0.0299485338901,0.0,0.0,0.153363849827,0.050802906392,0.204166756219,0.050802906392,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.241194204335
 09/11  23:00:00,1.17364313194,0.0260247186883,0.0,0.0,0.0707576269896,0.0234632857956,0.0942209127852,0.0234632857956,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.173631639686
 09/11  24:00:00,0.713016308311,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.101108883574
 09/12  01:00:00,0.56638433521,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0676016734118
 09/12  02:00:00,0.505860873471,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0591870043459
 09/12  03:00:00,0.497085254375,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0619043597608
 09/12  04:00:00,0.522284554674,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0883553881848
 09/12  05:00:00,0.688063883636,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.205749485705
 09/12  06:00:00,1.07150053448,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.423504804404
 09/12  07:00:00,1.3699773852,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.479891115257
 09/12  08:00:00,1.29240018259,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.461401459417
 09/12  09:00:00,1.14022943603,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.411014122683
 09/12  10:00:00,1.0783090056,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.3532749513
 09/12  11:00:00,1.08744317749,0.018757330357,0.0,0.0,0.0346469700893,0.0105406147958,0.0451875848852,0.0105406147958,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.302903129292
 09/12  12:00:00,1.18155516782,0.0184413569513,0.0,0.0,0.149119666707,0.0443082221778,0.193427888885,0.0443082221778,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.263969005657
 09/12  13:00:00,1.30815543694,0.0190790487337,0.0,0.0,0.280451526011,0.0832652800713,0.363716806082,0.0832652800713,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.24200686071
 09/12  14:00:00,1.49244071251,0.0201533583131,0.0,0.0,0.449356279416,0.130546852537,0.579903131953,0.130546852537,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.219303189524
 09/12  15:00:00,1.66367185163,0.0212736276606,0.0,0.0,0.561454398527,0.163081707118,0.724536105646,0.163081707118,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.222840466492
 09/12  16:00:00,1.88649770515,0.0251629730363,0.0,0.0,0.628206080669,0.182463194097,0.810669274767,0.182463194097,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.250914568533
 09/12  17:00:00,2.24235026226,0.0305689907594,0.0,0.0,0.697550420964,0.205038318523,0.902588739487,0.205038318523,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.312505687871
 09/12  18:00:00,2.35906080368,0.0331886975413,0.0,0.0,0.614884638159,0.188240908994,0.803125547153,0.188240908994,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.370773705143
 09/12  19:00:00,2.39023247036,0.0342572621497,0.0,0.0,0.51589807564,0.162542602985,0.678440678625,0.162542602985,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.381399097697
 09/12  20:00:00,2.47715680942,0.0354349812073,0.0,0.0,0.42902463072,0.13843019557,0.56745482629,0.13843019557,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.346944715206
 09/12  21:00:00,2.22846357026,0.0346077053815,0.0,0.0,0.331322300522,0.10863680089,0.439959101412,0.10863680089,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.305376672892
 09/12  22:00:00,1.71801241679,0.0299485338901,0.0,0.0,0.21407504178,0.0710897832251,0.285164825005,0.0710897832251,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.242147923706
 09/12  23:00:00,1.22726418168,0.0260247186883,0.0,0.0,0.11047930096,0.0367311119854,0.147210412945,0.0367311119854,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.174263189264
 09/12  24:00:00,0.758820983599,0.0215264063852,0.0,0.0,0.0346019522917,0.0115199495329,0.0461219018246,0.0115199495329,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.100791657037
 09/13  01:00:00,0.566061407976,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0672787461774
 09/13  02:00:00,0.505472238993,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0587983698681
 09/13  03:00:00,0.496635665727,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0614547711133
 09/13  04:00:00,0.521921057989,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0879918914998
 09/13  05:00:00,0.687920952358,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.205606554426
 09/13  06:00:00,1.07227974198,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.424284011896
 09/13  07:00:00,1.37093277853,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.480846508589
 09/13  08:00:00,1.29335538884,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.462356665662
 09/13  09:00:00,1.16486922467,0.01832071256,0.0,0.0,0.018101053074,0.00567224438802,0.0237732974621,0.00567224438802,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.411880613856
 09/13  10:00:00,1.18967789242,0.018751585386,0.0,0.0,0.0844160811374,0.0259081043099,0.110324185447,0.0259081043099,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.354319652672
 09/13  11:00:00,1.28359273669,0.018757330357,0.0,0.0,0.18459758681,0.0554518274442,0.240049414254,0.0554518274442,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.304190859124
 09/13  12:00:00,1.39243887643,0.0184413569513,0.0,0.0,0.311571900918,0.0915953619069,0.403167262825,0.0915953619069,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.265113340331
 09/13  13:00:00,1.50908081607,0.0190790487337,0.0,0.0,0.436763899012,0.126852317965,0.563616216978,0.126852317965,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.243032828945
 09/13  14:00:00,1.6330672078,0.0201533583131,0.0,0.0,0.557673763758,0.161942040916,0.719615804674,0.161942040916,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.220217012092
 09/13  15:00:00,1.69415618778,0.0212736276606,0.0,0.0,0.582870647029,0.171226749629,0.754097396658,0.171226749629,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.22376351163
 09/13  16:00:00,1.88404891168,0.0251629730363,0.0,0.0,0.625538812882,0.181627993948,0.80716680683,0.181627993948,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.251968242997
 09/13  17:00:00,2.15954453846,0.0305689907594,0.0,0.0,0.63121152092,0.187248409631,0.81845993055,0.187248409631,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.313828773009
 09/13  18:00:00,2.22645576938,0.0331886975413,0.0,0.0,0.508886992494,0.160072583331,0.668959575824,0.160072583331,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.372334642179
 09/13  19:00:00,2.29177612792,0.0342572621497,0.0,0.0,0.438258278207,0.140134300549,0.578392578755,0.140134300549,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.382990855124
 09/13  20:00:00,2.44515953572,0.0354349812073,0.0,0.0,0.404620084175,0.129387662066,0.534007746241,0.129387662066,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.348394521557
 09/13  21:00:00,2.21091353669,0.0346077053815,0.0,0.0,0.317414439517,0.103720389899,0.421134829417,0.103720389899,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.306650911322
 09/13  22:00:00,1.75964562107,0.0299485338901,0.0,0.0,0.245565611395,0.0802589631792,0.325824574574,0.0802589631792,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.243121378425
 09/13  23:00:00,1.31369917896,0.0260247186883,0.0,0.0,0.175595918027,0.0574042406591,0.233000158686,0.0574042406591,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.174908440803
 09/13  24:00:00,0.851539728963,0.0215264063852,0.0,0.0,0.104400588608,0.0341331908739,0.138533779482,0.0341331908739,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.101098524743
 09/14  01:00:00,0.648922090794,0.0198201499944,0.0,0.0,0.0625004396402,0.0204325933424,0.0829330329826,0.0204325933424,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0672063960124
 09/14  02:00:00,0.557365319205,0.0195903511539,0.0,0.0,0.0393019991459,0.0128476450595,0.0521496442054,0.0128476450595,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0585418058746
 09/14  03:00:00,0.526634836122,0.0193145925452,0.0,0.0,0.0228813927639,0.00747796151523,0.0303593542792,0.00747796151523,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0610945872295
 09/14  04:00:00,0.534681543158,0.0185849812266,0.0,0.0,0.00999759186864,0.00326659091854,0.0132641827872,0.00326659091854,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0874881938809
 09/14  05:00:00,0.706134067848,0.0207393453564,0.0,0.0,0.0137059385865,0.00447761657858,0.018183555165,0.00447761657858,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.205636114751
 09/14  06:00:00,1.13824262476,0.0239622740947,0.0,0.0,0.0489495042568,0.0159841473544,0.0649336516112,0.0159841473544,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.425313243066
 09/14  07:00:00,1.42263961798,0.025461711529,0.0,0.0,0.0378248421135,0.0123397880807,0.0501646301942,0.0123397880807,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.482388717846
 09/14  08:00:00,1.36851920721,0.0215264063852,0.0,0.0,0.0554795522779,0.0179597951592,0.0734393474371,0.0179597951592,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.464081136595
 09/14  09:00:00,1.19187503187,0.01832071256,0.0,0.0,0.0369250630517,0.0120313788454,0.0489564418971,0.0120313788454,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.413703276619
 09/14  10:00:00,1.12453307181,0.018751585386,0.0,0.0,0.0330398919234,0.0105385629089,0.0435784548323,0.0105385629089,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.355920562673
 09/14  11:00:00,1.14478020415,0.018757330357,0.0,0.0,0.0757323968778,0.024147796568,0.0998801934458,0.024147796568,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.305547547399
 09/14  12:00:00,1.13007450574,0.0184413569513,0.0,0.0,0.105883990503,0.0337529041171,0.139636894621,0.0337529041171,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.266279337842
 09/14  13:00:00,1.15664006392,0.0190790487337,0.0,0.0,0.160300903583,0.0498296477515,0.210130551335,0.0498296477515,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.244077742442
 09/14  14:00:00,1.19282644732,0.0201533583131,0.0,0.0,0.212419068163,0.0660249233502,0.278443991514,0.0660249233502,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.221148064771
 09/14  15:00:00,1.30724141215,0.0212736276606,0.0,0.0,0.28059416546,0.0856469094806,0.36624107494,0.0856469094806,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.224705057716
 09/14  16:00:00,1.54203394455,0.0251629730363,0.0,0.0,0.357160993692,0.106916049868,0.46407704356,0.106916049868,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.253043039136
 09/14  17:00:00,1.83730935717,0.0305689907594,0.0,0.0,0.378273022583,0.116603033211,0.494876055794,0.116603033211,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.315177466472
 09/14  18:00:00,2.0335716718,0.0331886975413,0.0,0.0,0.358642069914,0.115841918569,0.474483988483,0.115841918569,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.373926131934
 09/14  19:00:00,2.12334693398,0.0342572621497,0.0,0.0,0.307311461484,0.101029032474,0.408340493958,0.101029032474,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.384613745981
 09/14  20:00:00,2.29174146221,0.0354349812073,0.0,0.0,0.285300423583,0.0938112238966,0.37911164748,0.0938112238966,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.349872546802
 09/14  21:00:00,2.11424956673,0.0346077053815,0.0,0.0,0.243193837319,0.0799779290895,0.323171766408,0.0799779290895,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.307950004366
 09/14  22:00:00,1.67037761546,0.0299485338901,0.0,0.0,0.177261009811,0.0583034873444,0.235564497156,0.0583034873444,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.244113450226
 09/14  23:00:00,1.23380380947,0.0260247186883,0.0,0.0,0.114713197518,0.0377348864514,0.15244808397,0.0377348864514,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.175565146028
 09/14  24:00:00,0.784517476678,0.0215264063852,0.0,0.0,0.0535744707236,0.0176256970379,0.0712001677615,0.0176256970379,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.10140988418
 09/15  01:00:00,0.587437262641,0.0198201499944,0.0,0.0,0.0160190524919,0.0052707692179,0.0212898217098,0.0052707692179,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0673647791331
 09/15  02:00:00,0.505327594751,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0586537256265
 09/15  03:00:00,0.4964708284,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0612899337859
 09/15  04:00:00,0.521859363237,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0879301967478
 09/15  05:00:00,0.689050555274,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.206736157343
 09/15  06:00:00,1.07546065144,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.427464921358
 09/15  07:00:00,1.38073405979,0.025461711529,0.0,0.0,0.00453602107352,0.00149275216515,0.00602877323866,0.00149275216515,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.484619016613
 09/15  08:00:00,1.32973961183,0.0215264063852,0.0,0.0,0.0245520365941,0.00798835066522,0.0325403872593,0.00798835066522,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.466200501395
 09/15  09:00:00,1.19386335312,0.01832071256,0.0,0.0,0.0370708372165,0.0119737514688,0.0490445886853,0.0119737514688,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.415603451083
 09/15  10:00:00,1.11578619055,0.018751585386,0.0,0.0,0.0251804457389,0.00801931324346,0.0331997589824,0.00801931324346,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.357552377264
 09/15  11:00:00,1.15705409911,0.018757330357,0.0,0.0,0.0838832679958,0.0268877483492,0.110771016345,0.0268877483492,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.306930619454
 09/15  12:00:00,1.1524127226,0.0184413569513,0.0,0.0,0.121950700231,0.0388351250557,0.160785825286,0.0388351250557,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.267468624034
 09/15  13:00:00,1.11584161113,0.0190790487337,0.0,0.0,0.127196929591,0.0410691894571,0.168266119048,0.0410691894571,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.245143721935
 09/15  14:00:00,1.10789979797,0.0201533583131,0.0,0.0,0.145825788391,0.0467418770828,0.192567665474,0.0467418770828,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.222097741465
 09/15  15:00:00,1.14795914951,0.0212736276606,0.0,0.0,0.155996204732,0.0500019381256,0.205998142858,0.0500019381256,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.225665727156
 09/15  16:00:00,1.33200561913,0.0251629730363,0.0,0.0,0.191854767545,0.0610984870661,0.252953254611,0.0610984870661,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.254138502668
 09/15  17:00:00,1.65925288618,0.0305689907594,0.0,0.0,0.239251875825,0.0761935944894,0.315445470315,0.0761935944894,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.316551580965
 09/15  18:00:00,1.89053266174,0.0331886975413,0.0,0.0,0.249319978983,0.0805035630996,0.329823542083,0.0805035630996,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.375547568279
 09/15  19:00:00,2.03718081624,0.0342572621497,0.0,0.0,0.241890231288,0.0786306450312,0.32052087632,0.0786306450312,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.386267245873
 09/15  20:00:00,2.22133889072,0.0354349812073,0.0,0.0,0.231545700988,0.0756575222045,0.307203223193,0.0756575222045,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.351378399601
 09/15  21:00:00,2.04047396214,0.0346077053815,0.0,0.0,0.186728812451,0.0613441194991,0.24807293195,0.0613441194991,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.309273234238
 09/15  22:00:00,1.61387321044,0.0299485338901,0.0,0.0,0.134020227292,0.0440296592046,0.178049886496,0.0440296592046,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.245123655869
 09/15  23:00:00,1.17888795398,0.0260247186883,0.0,0.0,0.0729093349192,0.0239543126801,0.0968636475994,0.0239543126801,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.176233726902
 09/15  24:00:00,0.722360219475,0.0215264063852,0.0,0.0,0.00656768413046,0.00215824664648,0.00872593077693,0.00215824664648,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.101726863961
 09/16  01:00:00,0.573608933019,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0708792471448
 09/16  02:00:00,0.510782635645,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0614975280928
 09/16  03:00:00,0.500994591168,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0644482923819
 09/16  04:00:00,0.530637314758,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0940369926529
 09/16  05:00:00,0.710228415076,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.223817324544
 09/16  06:00:00,1.12487583297,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.466254590678
 09/16  07:00:00,1.44211456368,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.530866931823
 09/16  08:00:00,1.37705042618,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.513614402111
 09/16  09:00:00,1.23255261359,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.458306241778
 09/16  10:00:00,1.24645986263,0.018751585386,0.0,0.0,0.0585613685684,0.018193805342,0.0767551739103,0.018193805342,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.393754405129
 09/16  11:00:00,1.3709349886,0.018757330357,0.0,0.0,0.185591051119,0.056659611208,0.242250662327,0.056659611208,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.336843103445
 09/16  12:00:00,1.48035834698,0.0184413569513,0.0,0.0,0.319403798293,0.0956812506331,0.415085048926,0.0956812506331,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.293304518683
 09/16  13:00:00,1.6938824165,0.0190790487337,0.0,0.0,0.529931700257,0.150339643277,0.680271343535,0.150339643277,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.267591270304
 09/16  14:00:00,1.88317509358,0.0201533583131,0.0,0.0,0.707625036678,0.20074269888,0.908367735558,0.20074269888,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.242447394808
 09/16  15:00:00,2.05418410197,0.0212736276606,0.0,0.0,0.821677316536,0.233109661625,1.05478697816,0.233109661625,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.246042871458
 09/16  16:00:00,2.30255708798,0.0251629730363,0.0,0.0,0.905504532391,0.256877812002,1.16238234439,0.256877812002,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.27934296249
 09/16  17:00:00,2.62207970395,0.0305689907594,0.0,0.0,0.939594620556,0.272488826411,1.21208344697,0.272488826411,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.347388491863
 09/16  18:00:00,2.68912957865,0.0331886975413,0.0,0.0,0.810883662703,0.242809187506,1.05369285021,0.242809187506,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.41596486152
 09/16  19:00:00,2.65339866501,0.0342572621497,0.0,0.0,0.653985628793,0.20320366488,0.857189293674,0.20320366488,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.431571923095
 09/16  20:00:00,2.72059013568,0.0354349812073,0.0,0.0,0.553789641481,0.174900343648,0.728689985129,0.174900343648,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.394287512296
 09/16  21:00:00,2.44681435958,0.0346077053815,0.0,0.0,0.441488533081,0.14151201929,0.583000552371,0.14151201929,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.345079153786
 09/16  22:00:00,1.91960189865,0.0299485338901,0.0,0.0,0.322944219733,0.104284855229,0.427229074962,0.104284855229,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.273379943687
 09/16  23:00:00,1.41085414389,0.0260247186883,0.0,0.0,0.223381004204,0.0721399732893,0.295520977493,0.0721399732893,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.194007741586
 09/16  24:00:00,0.890155507477,0.0215264063852,0.0,0.0,0.123237122548,0.0400754055187,0.163312528066,0.0400754055187,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.108361871597
 09/17  01:00:00,0.654459460478,0.0198201499944,0.0,0.0,0.0608816310486,0.0199052290263,0.080786860075,0.0199052290263,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0709429145289
 09/17  02:00:00,0.541432518121,0.0195903511539,0.0,0.0,0.0232168835762,0.00759146057263,0.0308083441488,0.00759146057263,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0613390664203
 09/17  03:00:00,0.500665086437,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.064118787651
 09/17  04:00:00,0.530324784357,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0937244622518
 09/17  05:00:00,0.710629515747,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.224218425216
 09/17  06:00:00,1.12638898559,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.467767743298
 09/17  07:00:00,1.4850665837,0.025461711529,0.0,0.0,0.0310562442413,0.00995799778011,0.0410142420214,0.00995799778011,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.532804709822
 09/17  08:00:00,1.41949625523,0.0215264063852,0.0,0.0,0.0306946917942,0.00977624190169,0.0404709336959,0.00977624190169,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.515589297467
 09/17  09:00:00,1.32477726053,0.01832071256,0.0,0.0,0.0687817605163,0.0213681768849,0.0901499374013,0.0213681768849,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.460380951308
 09/17  10:00:00,1.34407844265,0.018751585386,0.0,0.0,0.132420578314,0.040060097136,0.17248067545,0.040060097136,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.395647483604
 09/17  11:00:00,1.40564727921,0.018757330357,0.0,0.0,0.211924167557,0.0634365974435,0.275360765,0.0634365974435,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.338445291378
 09/17  12:00:00,1.43881445543,0.0184413569513,0.0,0.0,0.286418654396,0.085743609651,0.372162264047,0.085743609651,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.294683412018
 09/17  13:00:00,1.3989890029,0.0190790487337,0.0,0.0,0.293073890929,0.0910725637977,0.384146454727,0.0910725637977,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.268822745513
 09/17  14:00:00,1.43057791597,0.0201533583131,0.0,0.0,0.346877562312,0.107794366954,0.454671929266,0.107794366954,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.243546023492
 09/17  15:00:00,1.51370689561,0.0212736276606,0.0,0.0,0.393980751958,0.119221294471,0.513202046428,0.119221294471,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.247150596834
 09/17  16:00:00,1.70477830811,0.0251629730363,0.0,0.0,0.432468573603,0.13086286192,0.563331435523,0.13086286192,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.28061509149
 09/17  17:00:00,1.99733280351,0.0305689907594,0.0,0.0,0.448782215146,0.136969108225,0.585751323371,0.136969108225,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.348973715017
 09/17  18:00:00,2.21588825153,0.0331886975413,0.0,0.0,0.440451928007,0.138116120538,0.578568048545,0.138116120538,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.417848336061
 09/17  19:00:00,2.36294155906,0.0342572621497,0.0,0.0,0.429972300438,0.13482072121,0.564793021648,0.13482072121,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.433511089175
 09/17  20:00:00,2.51823594456,0.0354349812073,0.0,0.0,0.39785856503,0.126700598446,0.524559163476,0.126700598446,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.396064142836
 09/17  21:00:00,2.33450220053,0.0346077053815,0.0,0.0,0.355821722524,0.113311565732,0.469133288256,0.113311565732,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.346634258855
 09/17  22:00:00,1.86117245214,0.0299485338901,0.0,0.0,0.278380487167,0.0892282474265,0.367608734593,0.0892282474265,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.274570837546
 09/17  23:00:00,1.39776539977,0.0260247186883,0.0,0.0,0.213622275358,0.0680272870294,0.281649562387,0.0680272870294,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.194790412575
 09/17  24:00:00,0.909464459939,0.0215264063852,0.0,0.0,0.138018635324,0.0442387434411,0.182257378766,0.0442387434411,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.10872597336
 09/18  01:00:00,0.69276359435,0.0198201499944,0.0,0.0,0.0955085213619,0.0306131339711,0.126121655333,0.0306131339711,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0678592772184
 09/18  02:00:00,0.596392255253,0.0195903511539,0.0,0.0,0.0686952211926,0.0220186684437,0.0907138896363,0.0220186684437,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0590044964922
 09/18  03:00:00,0.563083846384,0.0193145925452,0.0,0.0,0.0502000237564,0.0160904130253,0.0662904367817,0.0160904130253,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0616125149884
 09/18  04:00:00,0.573279467272,0.0185849812266,0.0,0.0,0.0384722855624,0.0123313578636,0.050803643426,0.0123313578636,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0885466573563
 09/18  05:00:00,0.739887961612,0.0207393453564,0.0,0.0,0.0367297203479,0.0118592357851,0.048588956133,0.0118592357851,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.208984607547
 09/18  06:00:00,1.17368613243,0.0239622740947,0.0,0.0,0.0700962625046,0.022632578833,0.0927288413377,0.022632578833,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.432961561009
 09/18  07:00:00,1.51719956915,0.025461711529,0.0,0.0,0.102992089075,0.0327994227019,0.135791511777,0.0327994227019,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.491321787429
 09/18  08:00:00,1.40310801056,0.0215264063852,0.0,0.0,0.0752219280934,0.0241120917131,0.0993340198065,0.0241120917131,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.472775267572
 09/18  09:00:00,1.2203611822,0.01832071256,0.0,0.0,0.0527315337494,0.0169030717598,0.0696346055092,0.0169030717598,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.42151126334
 09/18  10:00:00,1.13753949817,0.018751585386,0.0,0.0,0.0379732576701,0.0119075906263,0.0498808482963,0.0119075906263,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.362624595567
 09/18  11:00:00,1.15931986584,0.018757330357,0.0,0.0,0.0827774845261,0.0259607433672,0.108738227893,0.0259607433672,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.311229174641
 09/18  12:00:00,1.12657231961,0.0184413569513,0.0,0.0,0.0999127851112,0.031338234511,0.131251019622,0.031338234511,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.271163026715
 09/18  13:00:00,1.20512747858,0.0190790487337,0.0,0.0,0.194774731427,0.0594653461303,0.254240077557,0.0594653461303,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.248455630876
 09/18  14:00:00,1.31167125955,0.0201533583131,0.0,0.0,0.303495476293,0.0898922831017,0.393387759395,0.0898922831017,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.22504910912
 09/18  15:00:00,1.41823620864,0.0212736276606,0.0,0.0,0.363305568713,0.109986066185,0.473291634898,0.109986066185,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.228649294247
 09/18  16:00:00,1.6151265595,0.0251629730363,0.0,0.0,0.408063643123,0.124605314551,0.532668957674,0.124605314551,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.257543739976
 09/18  17:00:00,1.92290535439,0.0305689907594,0.0,0.0,0.439320386787,0.135504285347,0.574824672133,0.135504285347,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.320824847352
 09/18  18:00:00,2.14796619663,0.0331886975413,0.0,0.0,0.443166716413,0.139048162953,0.582214879366,0.139048162953,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.380589765887
 09/18  19:00:00,2.24885841219,0.0342572621497,0.0,0.0,0.399709075304,0.127347860661,0.527056935964,0.127347860661,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.391408782177
 09/18  20:00:00,2.40206413542,0.0354349812073,0.0,0.0,0.36592296366,0.117322657607,0.483245621266,0.117322657607,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.356061246232
 09/18  21:00:00,2.22604272548,0.0346077053815,0.0,0.0,0.325762704612,0.103763348688,0.4295260533,0.103763348688,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.313388876223
 09/18  22:00:00,1.77670744221,0.0299485338901,0.0,0.0,0.256153093633,0.081587383643,0.337740477276,0.081587383643,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.248267296863
 09/18  23:00:00,1.34230571562,0.0260247186883,0.0,0.0,0.196217770249,0.0619811176633,0.258198887912,0.0619811176633,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.178316248232
 09/18  24:00:00,0.891479440115,0.0215264063852,0.0,0.0,0.134400730634,0.0424544637393,0.176855194374,0.0424544637393,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.102716821004
 09/19  01:00:00,0.684831735035,0.0198201499944,0.0,0.0,0.089510253203,0.0285089494209,0.118019202624,0.0285089494209,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.068029870612
 09/19  02:00:00,0.600202923359,0.0195903511539,0.0,0.0,0.0717414905412,0.0226624090985,0.0944038996397,0.0226624090985,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0591251545945
 09/19  03:00:00,0.577648598517,0.0193145925452,0.0,0.0,0.0613415249281,0.0193786287845,0.0807201537126,0.0193786287845,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0617475501912
 09/19  04:00:00,0.597037878782,0.0185849812266,0.0,0.0,0.0564513020761,0.0178349256358,0.0742862277119,0.0178349256358,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0888224845806
 09/19  05:00:00,0.787461431227,0.0207393453564,0.0,0.0,0.0724102194904,0.0228786189138,0.0952888384042,0.0228786189138,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.209858194891
 09/19  06:00:00,1.19183542723,0.0239622740947,0.0,0.0,0.0825726774191,0.0263102576479,0.108882935067,0.0263102576479,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.434956762087
 09/19  07:00:00,1.56433230398,0.025461711529,0.0,0.0,0.137222250706,0.043371698411,0.180593949117,0.043371698411,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.493652084923
 09/19  08:00:00,1.48759244352,0.0215264063852,0.0,0.0,0.138184277732,0.0433669672094,0.181551244942,0.0433669672094,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.475042475399
 09/19  09:00:00,1.34325751783,0.01832071256,0.0,0.0,0.145577416353,0.0449173352296,0.190494751582,0.0449173352296,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.423547452899
 09/19  10:00:00,1.37611739135,0.018751585386,0.0,0.0,0.219094979974,0.0676144242716,0.286709404245,0.0676144242716,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.364373932804
 09/19  11:00:00,1.51538307736,0.018757330357,0.0,0.0,0.355575681206,0.107742510081,0.463318191287,0.107742510081,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.312712422761
 09/19  12:00:00,1.62294930662,0.0184413569513,0.0,0.0,0.480682006568,0.145670542314,0.626352548882,0.145670542314,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.272438484458
 09/19  13:00:00,1.78296838285,0.0190790487337,0.0,0.0,0.640910280324,0.190026883903,0.830937164227,0.190026883903,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.24959944848
 09/19  14:00:00,1.87837738453,0.0201533583131,0.0,0.0,0.737885380836,0.221190376506,0.959075757342,0.221190376506,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.226067236148
 09/19  15:00:00,1.98070330521,0.0212736276606,0.0,0.0,0.798109264742,0.236617028833,1.03472629358,0.236617028833,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.229681732141
 09/19  16:00:00,2.08219855078,0.0251629730363,0.0,0.0,0.766378786896,0.23218680698,0.998565593876,0.23218680698,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.258719095051
 09/19  17:00:00,2.32968405486,0.0305689907594,0.0,0.0,0.752280504566,0.227849118609,0.980129623175,0.227849118609,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.322298596779
 09/19  18:00:00,2.45146833271,0.0331886975413,0.0,0.0,0.67557546678,0.208403125131,0.883978591911,0.208403125131,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.382328189413
 09/19  19:00:00,2.50635647157,0.0342572621497,0.0,0.0,0.597153050825,0.185629428763,0.782782479588,0.185629428763,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.393181297934
 09/19  20:00:00,2.64055488561,0.0354349812073,0.0,0.0,0.549378831098,0.170743329726,0.720122160824,0.170743329726,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.357675456859
 09/19  21:00:00,2.43493251017,0.0346077053815,0.0,0.0,0.48597453218,0.151022091139,0.636996623319,0.151022091139,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.3148080909
 09/19  22:00:00,1.94485897904,0.0299485338901,0.0,0.0,0.384296242833,0.120512156401,0.504808399234,0.120512156401,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.249350911736
 09/19  23:00:00,1.45964215508,0.0260247186883,0.0,0.0,0.284846457819,0.0899719546739,0.374818412493,0.0899719546739,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.179033163113
 09/19  24:00:00,0.978658359302,0.0215264063852,0.0,0.0,0.200397687879,0.0632960408433,0.263693728723,0.0632960408433,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.103057205843
 09/20  01:00:00,0.750476127779,0.0198201499944,0.0,0.0,0.139169881297,0.0443205634522,0.183490444749,0.0443205634522,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.068203021231
 09/20  02:00:00,0.640134485198,0.0195903511539,0.0,0.0,0.101794553319,0.03241780085,0.134212354169,0.03241780085,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0592482619037
 09/20  03:00:00,0.592498006907,0.0193145925452,0.0,0.0,0.0722676969494,0.0231643036238,0.0954320005732,0.0231643036238,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0618851117199
 09/20  04:00:00,0.595922751551,0.0185849812266,0.0,0.0,0.0551977694828,0.0176930195836,0.0728907890665,0.0176930195836,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.089102795995
 09/20  05:00:00,0.784888470403,0.0207393453564,0.0,0.0,0.0697869668699,0.0220423934434,0.0918293603132,0.0220423934434,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.210744712158
 09/20  06:00:00,1.20251209684,0.0239622740947,0.0,0.0,0.089319470651,0.0282140702286,0.11753354088,0.0282140702286,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.436982825884
 09/20  07:00:00,1.58557811931,0.025461711529,0.0,0.0,0.151849954568,0.0476243429961,0.199474297564,0.0476243429961,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.496017551801
 09/20  08:00:00,1.51547899892,0.0215264063852,0.0,0.0,0.158022737647,0.0491120536606,0.207134791308,0.0491120536606,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.477345484435
 09/20  09:00:00,1.45385902411,0.01832071256,0.0,0.0,0.22855313697,0.0704744185769,0.299027555547,0.0704744185769,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.425616155217
 09/20  10:00:00,1.55323377878,0.018751585386,0.0,0.0,0.355563040901,0.106486218988,0.46204925989,0.106486218988,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.366150464585
 09/20  11:00:00,1.49099844713,0.018757330357,0.0,0.0,0.335103807397,0.102325037586,0.437428844983,0.102325037586,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.314217138843
 09/20  12:00:00,1.48674581213,0.0184413569513,0.0,0.0,0.375233478134,0.11362148216,0.488854960294,0.11362148216,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.273732578563
 09/20  13:00:00,1.53626302423,0.0190790487337,0.0,0.0,0.447555305033,0.135517303172,0.583072608205,0.135517303172,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.250758645882
 09/20  14:00:00,1.55790565532,0.0201533583131,0.0,0.0,0.491862246751,0.145708093453,0.637570340204,0.145708093453,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.227100924084
 09/20  15:00:00,1.60153169762,0.0212736276606,0.0,0.0,0.504942353695,0.14957075075,0.654513104445,0.14957075075,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.230723313683
 09/20  16:00:00,1.79433179812,0.0251629730363,0.0,0.0,0.548547418708,0.160958226048,0.709505644756,0.160958226048,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.259912291511
 09/20  17:00:00,2.08244267673,0.0305689907594,0.0,0.0,0.562821812533,0.168570515737,0.73139232827,0.168570515737,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.323794513551
 09/20  18:00:00,2.28704831243,0.0331886975413,0.0,0.0,0.551001339395,0.166792983086,0.71779432248,0.166792983086,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.384092438569
 09/20  19:00:00,2.39754574875,0.0342572621497,0.0,0.0,0.513753564017,0.158418644877,0.672172208895,0.158418644877,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.394980845816
 09/20  20:00:00,2.54640766876,0.0354349812073,0.0,0.0,0.475267584654,0.149068348705,0.624335933359,0.149068348705,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.359314467479
 09/20  21:00:00,2.26983310311,0.0346077053815,0.0,0.0,0.35458474314,0.11587268944,0.470457432579,0.11587268944,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.316247874574
 09/20  22:00:00,1.78990308235,0.0299485338901,0.0,0.0,0.262512619584,0.0862408595012,0.348753479085,0.0862408595012,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.250449935187
 09/20  23:00:00,1.32569240823,0.0260247186883,0.0,0.0,0.180759158214,0.0593818022174,0.240140960431,0.0593818022174,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.179760868325
 09/20  24:00:00,0.867086391068,0.0215264063852,0.0,0.0,0.11439724195,0.0373793822768,0.151776624227,0.0373793822768,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.103402342104
 09/21  01:00:00,0.65863537428,0.0198201499944,0.0,0.0,0.0689465713514,0.0225282679293,0.0914748392807,0.0225282679293,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0683778732004
