Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/21  02:00:00,0.557779283485,0.0195903511539,0.0,0.0,0.0389928323869,0.0127408904346,0.0517337228215,0.0127408904346,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0593716915382
 09/21  03:00:00,0.52710211062,0.0193145925452,0.0,0.0,0.0225631445935,0.00733448883447,0.029897633428,0.00733448883447,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0620235825784
 09/21  04:00:00,0.546135351991,0.0185849812266,0.0,0.0,0.017249596988,0.00556959804222,0.0228191950302,0.00556959804222,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0893869904713
 09/21  05:00:00,0.739154447511,0.0207393453564,0.0,0.0,0.0342245175337,0.0109705304569,0.0451950479906,0.0109705304569,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.211645001589
 09/21  06:00:00,1.17931513733,0.0239622740947,0.0,0.0,0.0697554963976,0.022524675844,0.0922801722416,0.022524675844,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.439039235005
 09/21  07:00:00,1.46502330096,0.025461711529,0.0,0.0,0.0578381771291,0.0186783202105,0.0765164973396,0.0186783202105,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.498420533685
 09/21  08:00:00,1.40106755081,0.0215264063852,0.0,0.0,0.0683200286045,0.0220650271043,0.0903850557088,0.0220650271043,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.479683771927
 09/21  09:00:00,1.2216578888,0.01832071256,0.0,0.0,0.0488448163868,0.0158821421787,0.0647269585655,0.0158821421787,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.427715616887
 09/21  10:00:00,1.09989666988,0.018751585386,0.0,0.0,0.00522371904538,0.00168710765641,0.00691082670179,0.00168710765641,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.367951788876
 09/21  11:00:00,1.14390762628,0.018757330357,0.0,0.0,0.0671273353973,0.0216836914203,0.0888110268176,0.0216836914203,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.315744136149
 09/21  12:00:00,1.1460048542,0.0184413569513,0.0,0.0,0.111323640416,0.0354787985017,0.146802438918,0.0354787985017,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.275044142002
 09/21  13:00:00,1.2277488995,0.0190790487337,0.0,0.0,0.208078942737,0.0653036440723,0.273382586809,0.0653036440723,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.251934542545
 09/21  14:00:00,1.27235359901,0.0201533583131,0.0,0.0,0.267706584377,0.0832640459949,0.350970630372,0.0832640459949,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.228148577604
 09/21  15:00:00,1.33501282773,0.0212736276606,0.0,0.0,0.294497575745,0.0924372610311,0.386934836776,0.0924372610311,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.23178271146
 09/21  16:00:00,1.56211541614,0.0251629730363,0.0,0.0,0.363808130985,0.112271638088,0.476079769073,0.112271638088,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.261121785217
 09/21  17:00:00,1.85346180281,0.0305689907594,0.0,0.0,0.382053723861,0.118839561317,0.500893285178,0.118839561317,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.325312682727
 09/21  18:00:00,2.1236331425,0.0331886975413,0.0,0.0,0.420571645298,0.132015636134,0.552587281432,0.132015636134,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.385884309684
 09/21  19:00:00,2.27200341523,0.0342572621497,0.0,0.0,0.413942496806,0.130860032544,0.54480252935,0.130860032544,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.396808191835
 09/21  20:00:00,2.4471946793,0.0354349812073,0.0,0.0,0.396950828656,0.126507637938,0.523458466594,0.126507637938,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.360978944782
 09/21  21:00:00,2.27961801797,0.0346077053815,0.0,0.0,0.363079750413,0.115699303155,0.478779053568,0.115699303155,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.317711168447
 09/21  22:00:00,1.82592283951,0.0299485338901,0.0,0.0,0.290493860121,0.0931614941201,0.383655354241,0.0931614941201,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.251567817198
 09/21  23:00:00,1.35560448768,0.0260247186883,0.0,0.0,0.203561105859,0.0657520114539,0.269313117313,0.0657520114539,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.180500790894
 09/21  24:00:00,0.888776237722,0.0215264063852,0.0,0.0,0.130851887035,0.0422636024606,0.173115489495,0.0422636024606,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.10375332349
 09/22  01:00:00,0.683570014333,0.0198201499944,0.0,0.0,0.0878560893268,0.028374839209,0.116230928536,0.028374839209,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0685564239988
 09/22  02:00:00,0.594194716823,0.0195903511539,0.0,0.0,0.0666517878253,0.0213704677376,0.0880222555629,0.0213704677376,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0594985921353
 09/22  03:00:00,0.572490873582,0.0193145925452,0.0,0.0,0.0569894057594,0.0181548496964,0.0751442554558,0.0181548496964,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.062165723512
 09/22  04:00:00,0.588504677292,0.0185849812266,0.0,0.0,0.0492188189586,0.0156801909961,0.0648990099547,0.0156801909961,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0896765008474
 09/22  05:00:00,0.77540138799,0.0207393453564,0.0,0.0,0.061070253987,0.0194571411949,0.0805273951819,0.0194571411949,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.212559594877
 09/22  06:00:00,1.22808454366,0.0239622740947,0.0,0.0,0.105380720251,0.0335802663613,0.138960986613,0.0335802663613,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.441127826969
 09/22  07:00:00,1.56462754922,0.025461711529,0.0,0.0,0.131702809755,0.0419790301555,0.17368183991,0.0419790301555,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.500859439368
 09/22  08:00:00,1.45600448099,0.0215264063852,0.0,0.0,0.108225705013,0.0347223674697,0.142948072483,0.0347223674697,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.482057685328
 09/22  09:00:00,1.27611552657,0.01832071256,0.0,0.0,0.0886193867458,0.0284330011519,0.117052387898,0.0284330011519,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.429847825318
 09/22  10:00:00,1.15011395329,0.018751585386,0.0,0.0,0.0419302015879,0.0133671612865,0.0552973628743,0.0133671612865,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.369782536117
 09/22  11:00:00,1.17785371582,0.018757330357,0.0,0.0,0.091902325358,0.0293034603241,0.121205785682,0.0293034603241,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.317295466834
 09/22  12:00:00,1.20594161438,0.0184413569513,0.0,0.0,0.156047175632,0.0493589247574,0.20540610039,0.0493589247574,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.276377240715
 09/22  13:00:00,1.20977676242,0.0190790487337,0.0,0.0,0.1931250807,0.061090219741,0.254215300441,0.061090219741,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.253129691835
 09/22  14:00:00,1.23620946304,0.0201533583131,0.0,0.0,0.238772653246,0.0749892091773,0.313761862423,0.0749892091773,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.229213209577
 09/22  15:00:00,1.28850714457,0.0212736276606,0.0,0.0,0.258249501463,0.0811027997249,0.339352301188,0.0811027997249,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.23285956389
 09/22  16:00:00,1.46489709547,0.0251629730363,0.0,0.0,0.286876465252,0.0907568534411,0.377633318693,0.0907568534411,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.262349914922
 09/22  17:00:00,1.6955876674,0.0305689907594,0.0,0.0,0.258903715008,0.082574955122,0.34147867013,0.082574955122,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.326853162369
 09/22  18:00:00,1.9663096556,0.0331886975413,0.0,0.0,0.297329270689,0.0961161679085,0.393445438597,0.0961161679085,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.387702665622
 09/22  19:00:00,2.09136494628,0.0342572621497,0.0,0.0,0.27303062025,0.0892793004506,0.362309920701,0.0892793004506,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.39866233154
 09/22  20:00:00,2.25298298425,0.0354349812073,0.0,0.0,0.24653199826,0.0810262575473,0.327558255808,0.0810262575473,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.362667460521
 09/22  21:00:00,2.0702974847,0.0346077053815,0.0,0.0,0.201694849692,0.0662800861591,0.267974935852,0.0662800861591,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.319194752892
 09/22  22:00:00,1.61493854882,0.0299485338901,0.0,0.0,0.129114196588,0.0424245427514,0.17153873934,0.0424245427514,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.252700141404
 09/22  23:00:00,1.13773686827,0.0260247186883,0.0,0.0,0.0381596791515,0.0125366012808,0.0506962804324,0.0125366012808,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.181250008361
 09/22  24:00:00,0.716201658276,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.104294233539
 09/23  01:00:00,0.575416216837,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0726865309632
 09/23  02:00:00,0.512370472677,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0630853651247
 09/23  03:00:00,0.502709269208,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0661629704221
 09/23  04:00:00,0.533686187667,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0970858655619
 09/23  05:00:00,0.718007103667,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.231596013135
 09/23  06:00:00,1.14148973546,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.482868493159
 09/23  07:00:00,1.46168222799,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.550434596134
 09/23  08:00:00,1.39645676085,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.533020736778
 09/23  09:00:00,1.25029951195,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.476053140131
 09/23  10:00:00,1.18502513436,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.409074850772
 09/23  11:00:00,1.14130425724,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.34946303441
 09/23  12:00:00,1.07559374917,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.303624969807
 09/23  13:00:00,1.14852154268,0.0190790487337,0.0,0.0,0.0956475534651,0.0302113186473,0.125858872112,0.0302113186473,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.27664286791
 09/23  14:00:00,1.29000726239,0.0201533583131,0.0,0.0,0.23380755136,0.0733176154195,0.30712516678,0.0733176154195,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.250522132404
 09/23  15:00:00,1.45353458368,0.0212736276606,0.0,0.0,0.340259363826,0.105734625111,0.445993988937,0.105734625111,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.254186342388
 09/23  16:00:00,1.65717219836,0.0251629730363,0.0,0.0,0.386450701146,0.121199557182,0.507650258328,0.121199557182,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.288690158935
 09/23  17:00:00,1.8689143508,0.0305689907594,0.0,0.0,0.338690206592,0.108577799193,0.447268005784,0.108577799193,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.359038579891
 09/23  18:00:00,2.08597932511,0.0331886975413,0.0,0.0,0.328707546141,0.107986600417,0.436694146558,0.107986600417,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.429813311632
 09/23  19:00:00,2.1717064857,0.0342572621497,0.0,0.0,0.271905005617,0.0893376643694,0.361242669987,0.0893376643694,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.445826367475
 09/23  20:00:00,2.28462474118,0.0354349812073,0.0,0.0,0.210489021863,0.0691759904825,0.279665012346,0.0691759904825,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.407347090584
 09/23  21:00:00,2.03257530198,0.0346077053815,0.0,0.0,0.118405993916,0.0389268891392,0.157332883056,0.0389268891392,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.356507765499
 09/23  22:00:00,1.54474253177,0.0299485338901,0.0,0.0,0.032822790783,0.01079821162,0.0436210024029,0.01079821162,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.282128649364
 09/23  23:00:00,1.12127635579,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.19995093098
 09/23  24:00:00,0.730276571754,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.11179546394
 09/24  01:00:00,0.57607734106,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0733476551855
 09/24  02:00:00,0.512962707479,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0636775999269
 09/24  03:00:00,0.503411735363,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0668654365772
 09/24  04:00:00,0.534392327445,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0977920053402
 09/24  05:00:00,0.719494339089,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.233083248557
 09/24  06:00:00,1.14432217105,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.485700928752
 09/24  07:00:00,1.46482100079,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.553573368935
 09/24  08:00:00,1.39928096981,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.535844945736
 09/24  09:00:00,1.25283473986,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.478588368047
 09/24  10:00:00,1.18728773761,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.411337454021
 09/24  11:00:00,1.14325728264,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.35141605981
 09/24  12:00:00,1.07729777526,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.305328995888
 09/24  13:00:00,1.08282312726,0.0190790487337,0.0,0.0,0.0447408658824,0.0140379548354,0.0587788207178,0.0140379548354,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.278024503879
 09/24  14:00:00,1.14953175307,0.0201533583131,0.0,0.0,0.125923007948,0.0395003388478,0.165423346796,0.0395003388478,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.251748443063
 09/24  15:00:00,1.23215082799,0.0212736276606,0.0,0.0,0.169744275094,0.0536325535333,0.223376828627,0.0536325535333,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.255419747013
 09/24  16:00:00,1.4175325937,0.0251629730363,0.0,0.0,0.201495323984,0.0651003987614,0.266595722745,0.0651003987614,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.290105089852
 09/24  17:00:00,1.61954525357,0.0305689907594,0.0,0.0,0.147988103873,0.0481465326307,0.196134636504,0.0481465326307,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.360802851944
 09/24  18:00:00,1.89391441388,0.0331886975413,0.0,0.0,0.182490877626,0.060041304184,0.24253218181,0.060041304184,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.431910365149
 09/24  19:00:00,2.02559760429,0.0342572621497,0.0,0.0,0.160231321323,0.0527437489124,0.212975070236,0.0527437489124,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.447985085819
 09/24  20:00:00,2.18676294498,0.0354349812073,0.0,0.0,0.135275068254,0.0445501911805,0.179825259434,0.0445501911805,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.409325047295
 09/24  21:00:00,1.99857862683,0.0346077053815,0.0,0.0,0.0914686329814,0.0301363987459,0.121605031727,0.0301363987459,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.358238941678
 09/24  22:00:00,1.55123376449,0.0299485338901,0.0,0.0,0.0366902976626,0.0120963513223,0.0487866489848,0.0120963513223,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.283454235508
 09/24  23:00:00,1.12208267848,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.200757253668
 09/24  24:00:00,0.730275983174,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.11179487536
 09/25  01:00:00,0.568542243213,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0697595814141
 09/25  02:00:00,0.50744585078,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0607719816554
 09/25  03:00:00,0.498900211999,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0637193173851
 09/25  04:00:00,0.525769857799,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0918406913099
 09/25  05:00:00,0.699166262109,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.216851864177
 09/25  06:00:00,1.09716353119,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.449167801107
 09/25  07:00:00,1.39992269071,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.509836420771
 09/25  08:00:00,1.32183731971,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.49083859653
 09/25  09:00:00,1.16712910732,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.437913793966
 09/25  10:00:00,1.10216510877,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.377131054467
 09/25  11:00:00,1.06295992771,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.323607464403
 09/25  12:00:00,1.00605337979,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.281895106514
 09/25  13:00:00,0.960542400057,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.258110629911
 09/25  14:00:00,0.92679532827,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.233560937234
 09/25  15:00:00,0.953475088023,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.237179808527
 09/25  16:00:00,1.09194106073,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.267027198873
 09/25  17:00:00,1.35977219693,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.332516362022
 09/25  18:00:00,1.57923125083,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.394069699453
 09/25  19:00:00,1.7353355474,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.404942853359
 09/25  20:00:00,1.93110517227,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.368347904347
 09/25  21:00:00,1.8072283297,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.324100533743
 09/25  22:00:00,1.44733528045,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.256635612371
 09/25  23:00:00,1.0898418732,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.184051293725
 09/25  24:00:00,0.717838023477,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.10593059874
 09/26  01:00:00,0.569035463216,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0702528014171
 09/26  02:00:00,0.507866136143,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0611922670176
 09/26  03:00:00,0.499284863619,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0641039690051
 09/26  04:00:00,0.52622438547,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.092295218981
 09/26  05:00:00,0.70019090561,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.217876507678
 09/26  06:00:00,1.09933105789,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.45133532781
 09/26  07:00:00,1.40247551473,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.512389244791
 09/26  08:00:00,1.32437235908,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.4933736359
 09/26  09:00:00,1.1694140942,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.440198780846
 09/26  10:00:00,1.10414843672,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.379114382416
 09/26  11:00:00,1.06490336723,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.325550903924
 09/26  12:00:00,1.00761662584,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.283458352565
 09/26  13:00:00,0.962098217273,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.259666447127
 09/26  14:00:00,0.928403330187,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.235168939151
 09/26  15:00:00,0.955110881749,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.238815602253
 09/26  16:00:00,1.0938009966,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.268887134751
 09/26  17:00:00,1.36186004021,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.3346042053
 09/26  18:00:00,1.5816571568,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.396495605418
 09/26  19:00:00,1.73749925941,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.407106565364
 09/26  20:00:00,1.9332277093,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.370470441375
 09/26  21:00:00,1.80908576222,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.325957966268
 09/26  22:00:00,1.44864537267,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.257945704598
 09/26  23:00:00,1.09077109058,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.184980511104
 09/26  24:00:00,0.718213437366,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.106306012629
 09/27  01:00:00,0.569055096919,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0702724351206
 09/27  02:00:00,0.507665489795,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0609916206701
 09/27  03:00:00,0.498853207891,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0636723132773
 09/27  04:00:00,0.52580024163,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0918710751401
 09/27  05:00:00,0.700308889434,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.217994491503
 09/27  06:00:00,1.10056097637,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.452565246287
 09/27  07:00:00,1.4041747644,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.514088494463
 09/27  08:00:00,1.32579355439,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.494794831216
 09/27  09:00:00,1.17056066655,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.441345353196
 09/27  10:00:00,1.10489723231,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.379863178013
 09/27  11:00:00,1.06546001402,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.326107550714
 09/27  12:00:00,1.00827547342,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.284117200139
 09/27  13:00:00,0.962344674962,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.259912904816
 09/27  14:00:00,0.928511209412,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.235276818376
 09/27  15:00:00,0.955295948835,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.23900066934
 09/27  16:00:00,1.09414466191,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.269230800054
 09/27  17:00:00,1.36262368879,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.335367853887
 09/27  18:00:00,1.58272560472,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.397564053341
 09/27  19:00:00,1.73874728686,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.408354592813
 09/27  20:00:00,1.94578097193,0.0354349812073,0.0,0.0,0.00868491668167,0.00286715227318,0.0115520689548,0.00286715227318,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.371471635046
 09/27  21:00:00,1.81006884392,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.326941047967
 09/27  22:00:00,1.44947394902,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.258774280946
 09/27  23:00:00,1.09141544337,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.185624863897
 09/27  24:00:00,0.71871372314,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.106806298403
 09/28  01:00:00,0.569478391142,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0706957293434
 09/28  02:00:00,0.508178052614,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0615041834894
 09/28  03:00:00,0.499764010108,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0645831154939
 09/28  04:00:00,0.527093739666,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0931645731764
 09/28  05:00:00,0.702318970236,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.220004572304
 09/28  06:00:00,1.10400106655,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.456005336472
 09/28  07:00:00,1.40789609575,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.517809825809
 09/28  08:00:00,1.32941582052,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.498417097346
 09/28  09:00:00,1.17356938174,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.444354068392
 09/28  10:00:00,1.10714000881,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.382105954504
 09/28  11:00:00,1.06669411907,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.327341655764
 09/28  12:00:00,1.12982203289,0.0184413569513,0.0,0.0,0.0922304237618,0.0286687366993,0.120899160461,0.0286687366993,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.284764599155
 09/28  13:00:00,1.24792220079,0.0190790487337,0.0,0.0,0.217676102564,0.0671668512296,0.284842953793,0.0671668512296,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.260647476852
 09/28  14:00:00,1.39121063226,0.0201533583131,0.0,0.0,0.353070074747,0.108994776752,0.462064851499,0.108994776752,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.23591138973
 09/28  15:00:00,1.53511160705,0.0212736276606,0.0,0.0,0.443600445401,0.135583763406,0.579184208807,0.135583763406,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.239632118747
 09/28  16:00:00,1.69956676192,0.0251629730363,0.0,0.0,0.461079927898,0.143495186558,0.604575114455,0.143495186558,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.270077785611
 09/28  17:00:00,1.87126442749,0.0305689907594,0.0,0.0,0.384758039801,0.122700002824,0.507458042625,0.122700002824,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.33655054996
 09/28  18:00:00,2.06439684163,0.0331886975413,0.0,0.0,0.362254480762,0.117835859372,0.480090340134,0.117835859372,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.399144950112
 09/28  19:00:00,2.12741582249,0.0342572621497,0.0,0.0,0.291057944547,0.0956353610946,0.386693305641,0.0956353610946,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.410329822806
 09/28  20:00:00,2.23673178735,0.0354349812073,0.0,0.0,0.226326336665,0.0743546337975,0.300680970462,0.0743546337975,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.373293548961
 09/28  21:00:00,2.01652207647,0.0346077053815,0.0,0.0,0.154202937495,0.0506577758147,0.20486071331,0.0506577758147,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.328533567209
 09/28  22:00:00,1.53054349649,0.0299485338901,0.0,0.0,0.0602264944515,0.0197861992265,0.0800126936779,0.0197861992265,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.259831134739
 09/28  23:00:00,1.09186228859,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.186071709112
 09/28  24:00:00,0.718656008233,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.106748583496
 09/29  01:00:00,0.569623656494,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0708409946955
 09/29  02:00:00,0.508267880992,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0615940118672
 09/29  03:00:00,0.499789703901,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0646088092876
 09/29  04:00:00,0.527541522358,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0936123558681
 09/29  05:00:00,0.703508554062,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.221194156131
 09/29  06:00:00,1.10662797931,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.458632249228
 09/29  07:00:00,1.41092686517,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.520840595228
 09/29  08:00:00,1.33223166871,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.501232945533
 09/29  09:00:00,1.17598401109,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.446768697737
 09/29  10:00:00,1.10892645587,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.38389240157
 09/29  11:00:00,1.11830433718,0.018757330357,0.0,0.0,0.0385989786462,0.0115526113068,0.050151589953,0.0115526113068,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.328800283917
 09/29  12:00:00,1.20716391078,0.0184413569513,0.0,0.0,0.15183060397,0.0449527737433,0.196783377713,0.0449527737433,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.286222259794
 09/29  13:00:00,1.32491867602,0.0190790487337,0.0,0.0,0.278760515858,0.0817716679648,0.360532183823,0.0817716679648,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.261954722046
 09/29  14:00:00,1.50561267901,0.0201533583131,0.0,0.0,0.44598650112,0.129315878414,0.575302379534,0.129315878414,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.237075908441
 09/29  15:00:00,1.62885291272,0.0212736276606,0.0,0.0,0.518266407365,0.153481901567,0.671748308932,0.153481901567,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.240809324296
 09/29  16:00:00,1.80350772744,0.0251629730363,0.0,0.0,0.542852051776,0.164320019786,0.707172071562,0.164320019786,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.271421794028
 09/29  17:00:00,2.04376447832,0.0305689907594,0.0,0.0,0.518423114232,0.159848381386,0.678271495618,0.159848381386,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.338237147796
 09/29  18:00:00,2.17599426598,0.0331886975413,0.0,0.0,0.446543227985,0.143154473088,0.589697701073,0.143154473088,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.401135013523
 09/29  19:00:00,2.22383855136,0.0342572621497,0.0,0.0,0.363065323111,0.118021461964,0.481086785075,0.118021461964,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.412359072243
 09/29  20:00:00,2.32271576459,0.0354349812073,0.0,0.0,0.289656431398,0.0951602693848,0.384816700783,0.0951602693848,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.375141795882
 09/29  21:00:00,2.09689013917,0.0346077053815,0.0,0.0,0.213467265733,0.0701371095833,0.283604375317,0.0701371095833,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.330157967901
 09/29  22:00:00,1.61427764778,0.0299485338901,0.0,0.0,0.122313145508,0.0401930272265,0.162506172735,0.0401930272265,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.261071806972
 09/29  23:00:00,1.15639148155,0.0260247186883,0.0,0.0,0.0480233601321,0.0157840805667,0.0638074406988,0.0157840805667,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.186793461377
 09/29  24:00:00,0.718745066413,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.106837641677
 09/30  01:00:00,0.576539879044,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0738101931696
 09/30  02:00:00,0.513096739643,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0638116320907
 09/30  03:00:00,0.503511088808,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0669647900219
 09/30  04:00:00,0.535462296677,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0988619745725
 09/30  05:00:00,0.724990322046,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.238579231514
 09/30  06:00:00,1.15794188017,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.499320637875
 09/30  07:00:00,1.48093086281,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.56968323095
 09/30  08:00:00,1.41509386912,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.551657845055
 09/30  09:00:00,1.26698393143,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.492737559613
 09/30  10:00:00,1.19911202775,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.423161744156
 09/30  11:00:00,1.26118746612,0.018757330357,0.0,0.0,0.0823779704762,0.025389109927,0.107767080403,0.025389109927,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.361579162894
 09/30  12:00:00,1.30859663905,0.0184413569513,0.0,0.0,0.170114719619,0.0519165132586,0.222031232877,0.0519165132586,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.31459662681
 09/30  13:00:00,1.3291842064,0.0190790487337,0.0,0.0,0.227208687806,0.0693439596285,0.296552647434,0.0693439596285,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.286611756303
 09/30  14:00:00,1.36926525632,0.0201533583131,0.0,0.0,0.288531161181,0.0889568834093,0.377488044591,0.0889568834093,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.259417248519
 09/30  15:00:00,1.45340995207,0.0212736276606,0.0,0.0,0.333313259556,0.10358532133,0.436898580886,0.10358532133,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.26315711883
 09/30  16:00:00,1.59843708571,0.0251629730363,0.0,0.0,0.333901345825,0.104718549336,0.438619895161,0.104718549336,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.298985409445
 09/30  17:00:00,1.8313701793,0.0305689907594,0.0,0.0,0.301613735668,0.0952790129122,0.396892748581,0.0952790129122,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.371869665604
 09/30  18:00:00,2.08205829835,0.0331886975413,0.0,0.0,0.316168309831,0.101352697793,0.417521007624,0.101352697793,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.445065423809
 09/30  19:00:00,2.20839843059,0.0342572621497,0.0,0.0,0.288939357142,0.093296193122,0.382235550264,0.093296193122,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.461525432087
 09/30  20:00:00,2.39823077203,0.0354349812073,0.0,0.0,0.286919170955,0.0919679887178,0.378887159673,0.0919679887178,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.421730974102
 09/30  21:00:00,2.22358045742,0.0346077053815,0.0,0.0,0.254252811143,0.0814961442881,0.335748955431,0.0814961442881,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.369096848563
 09/30  22:00:00,1.71615853836,0.0299485338901,0.0,0.0,0.154631801192,0.0507678814474,0.205399682639,0.0507678814474,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.291765975723
 09/30  23:00:00,1.19197104552,0.0260247186883,0.0,0.0,0.0485980441781,0.0159669309932,0.0645649751712,0.0159669309932,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.206080645537
 09/30  24:00:00,0.732733515739,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.114252407925
 10/01  01:00:00,0.602495721832,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0746259631952
 10/01  02:00:00,0.537075873961,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0647078275764
 10/01  03:00:00,0.527736227888,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0682626414766
 10/01  04:00:00,0.560283597029,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.100744529961
 10/01  05:00:00,0.755801926954,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.241335266132
 10/01  06:00:00,1.22394905505,0.21563218801,0.0,0.189270991087,0.0,0.00545535296349,0.00545535296349,0.00545535296349,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.503809634518
 10/01  07:00:00,1.59340087365,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.574644952046
 10/01  08:00:00,1.53200704263,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.556419337792
 10/01  09:00:00,1.3374500891,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.49710634046
 10/01  10:00:00,1.26346810199,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.427202231271
 10/01  11:00:00,1.21884491307,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.364785930432
 10/01  12:00:00,1.1519610698,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.316769514028
 10/01  13:00:00,1.1663016156,0.0209890997318,0.0,0.0,0.0539324026533,0.0169153666896,0.070847769343,0.0169153666896,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.288126487873
 10/01  14:00:00,1.23879009483,0.0221709611139,0.0,0.0,0.139261499417,0.0439949539549,0.183256453372,0.0439949539549,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.26075105675
 10/01  15:00:00,1.37902235675,0.0234033834107,0.0,0.0,0.218490714234,0.069020846458,0.287511560692,0.069020846458,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.264496514998
 10/01  16:00:00,1.60102004868,0.0276821008206,0.0,0.0,0.2501303401,0.0802019338029,0.330332273903,0.0802019338029,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.300523942422
 10/01  17:00:00,1.84771071437,0.033629328417,0.0,0.0,0.170016622389,0.0558948459741,0.225911468363,0.0558948459741,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.373787880427
 10/01  18:00:00,2.18560169004,0.0365113005573,0.0,0.0,0.188585015331,0.0620313398425,0.250616355173,0.0620313398425,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.447345000661
 10/01  19:00:00,2.31805280083,0.037686841825,0.0,0.0,0.142910394115,0.0470395798113,0.189949973927,0.0470395798113,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.463871812735
 10/01  20:00:00,2.21436244642,0.0389824652652,0.0,0.0,0.0528255581727,0.0174042721211,0.0702298302937,0.0174042721211,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.423879846835
 10/01  21:00:00,1.92866672298,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.371077186935
 10/01  22:00:00,1.54638562608,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.293740453696
 10/01  23:00:00,1.15705864572,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.208090409943
 10/01  24:00:00,0.757510814723,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.115998229852
 10/02  01:00:00,0.596291982447,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0723692478851
 10/02  02:00:00,0.532854627004,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0630978190464
 10/02  03:00:00,0.524580370787,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.066472188548
 10/02  04:00:00,0.552792595622,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0959246841696
 10/02  05:00:00,0.739613608214,0.147888771532,0.0,0.125073158755,0.0,0.00363046879311,0.00363046879311,0.00363046879311,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.225613171199
 10/02  06:00:00,1.18712346156,0.59926758486,0.0,0.572906387937,0.0,0.0162551122031,0.0162551122031,0.0162551122031,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.466809794008
 10/02  07:00:00,1.53076233134,0.133367732257,0.0,0.105356985491,0.0,0.00286108933162,0.00286108933162,0.00286108933162,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.530306682319
 10/02  08:00:00,1.45367407079,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.510523666844
 10/02  09:00:00,1.25054349486,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.455230804692
 10/02  10:00:00,1.17688338039,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.39153373896
 10/02  11:00:00,1.13704467337,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.335474450246
 10/02  12:00:00,1.0789858024,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.291604752721
 10/02  13:00:00,1.03028176618,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.266542440313
 10/02  14:00:00,1.0034272736,0.0221709611139,0.0,0.0,0.00523152166623,0.0016371293289,0.00686865099513,0.0016371293289,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.240901610074
 10/02  15:00:00,1.06344024245,0.0234033834107,0.0,0.0,0.0221265154594,0.00691464215169,0.0290411576111,0.00691464215169,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.244443776631
 10/02  16:00:00,1.21799739922,0.0276821008206,0.0,0.0,0.00622094818462,0.00197736237333,0.00819831055795,0.00197736237333,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.275553175548
 10/02  17:00:00,1.60177144925,0.033629328417,0.0,0.0,0.034453462328,0.0112065228192,0.0456599851472,0.0112065228192,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.343452028738
 10/02  18:00:00,2.08970037857,0.0365113005573,0.0,0.0,0.172058713632,0.0570119084793,0.229070622111,0.0570119084793,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.407299737788
 10/02  19:00:00,2.22818301732,0.037686841825,0.0,0.0,0.13491081817,0.044708633585,0.179619451755,0.044708633585,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.418577305597
 10/02  20:00:00,2.16487179215,0.0389824652652,0.0,0.0,0.0740949373194,0.0245744567086,0.098669394028,0.0245744567086,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.380804999155
 10/02  21:00:00,1.8867120296,0.0380723687999,0.0,0.0,0.0222169970645,0.00737727026035,0.0295942673248,0.00737727026035,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.335135083698
 10/02  22:00:00,1.48955687153,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.265204911067
