Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/02  23:00:00,1.12354752783,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.19011413739
 10/02  24:00:00,0.744100313251,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.109161411457
 10/03  01:00:00,0.596464028283,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0725412937212
 10/03  02:00:00,0.532864651578,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0631078436207
 10/03  03:00:00,0.524348625851,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0662404436113
 10/03  04:00:00,0.552846892694,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0959789812419
 10/03  05:00:00,0.736925960891,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.22655599267
 10/03  06:00:00,1.1844400514,0.415870732463,0.0,0.38950953554,0.0,0.0111905804788,0.0111905804788,0.0111905804788,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.469190915574
 10/03  07:00:00,1.53060369752,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.53300913783
 10/03  08:00:00,1.4562189275,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.51306852355
 10/03  09:00:00,1.25281249935,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.457499809177
 10/03  10:00:00,1.17874925151,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.393399610079
 10/03  11:00:00,1.13843547419,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.336865251067
 10/03  12:00:00,1.0800410026,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.292659952922
 10/03  13:00:00,1.11223177422,0.0209890997318,0.0,0.0,0.0620647487275,0.0190874874891,0.0811522362166,0.0190874874891,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.267340212137
 10/03  14:00:00,1.20435335871,0.0221709611139,0.0,0.0,0.158263724353,0.0485691578015,0.206832882154,0.0485691578015,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.241863464024
 10/03  15:00:00,1.34122057032,0.0234033834107,0.0,0.0,0.233342919197,0.0722757542319,0.305618673429,0.0722757542319,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.245646588688
 10/03  16:00:00,1.57450975768,0.0276821008206,0.0,0.0,0.276905684386,0.0864168110282,0.363322495415,0.0864168110282,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.276941349149
 10/03  17:00:00,1.91177788868,0.033629328417,0.0,0.0,0.268674282861,0.0852813527948,0.353955635656,0.0852813527948,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.345162817663
 10/03  18:00:00,2.19318791871,0.0365113005573,0.0,0.0,0.248307913929,0.0822423881155,0.330550302044,0.0822423881155,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.409307597993
 10/03  19:00:00,2.29079407544,0.037686841825,0.0,0.0,0.180323101366,0.0597917904856,0.240114891852,0.0597917904856,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.420692923618
 10/03  20:00:00,2.24957654104,0.0389824652652,0.0,0.0,0.136225587982,0.0452215577277,0.18144714571,0.0452215577277,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.382731996367
 10/03  21:00:00,1.94997021118,0.0380723687999,0.0,0.0,0.0684196015051,0.022739227746,0.0911588292511,0.022739227746,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.33682870335
 10/03  22:00:00,1.50180923806,0.032946756068,0.0,0.0,0.00847139589026,0.00282013311802,0.0112915290083,0.00282013311802,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.26616574859
 10/03  23:00:00,1.12394922767,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.190515837237
 10/03  24:00:00,0.744327307526,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.109388405732
 10/04  01:00:00,0.596394007864,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0724712733026
 10/04  02:00:00,0.532535334769,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0627785268119
 10/04  03:00:00,0.524191282517,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0660831002781
 10/04  04:00:00,0.552926464427,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0960585529745
 10/04  05:00:00,0.737587255566,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.227217287344
 10/04  06:00:00,1.17799590211,0.111681888564,0.0,0.0853206916408,0.0,0.0024749241514,0.0024749241514,0.0024749241514,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.471462422606
 10/04  07:00:00,1.53320864665,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.535614086964
 10/04  08:00:00,1.45874917151,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.515598767567
 10/04  09:00:00,1.25513994723,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.459827257063
 10/04  10:00:00,1.18089164,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.395541998566
 10/04  11:00:00,1.14055116124,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.338980938119
 10/04  12:00:00,1.08219250906,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.294811459379
 10/04  13:00:00,1.03329072206,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.269551396185
 10/04  14:00:00,0.999203673143,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.24354666061
 10/04  15:00:00,1.03719611338,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.247240805177
 10/04  16:00:00,1.21282258379,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.278576670676
 10/04  17:00:00,1.55983000392,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.347170568563
 10/04  18:00:00,1.864945683,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.411615664328
 10/04  19:00:00,2.17997765879,0.037686841825,0.0,0.0,0.095360930535,0.031732750537,0.127093681072,0.031732750537,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.422897717749
 10/04  20:00:00,2.17888587048,0.0389824652652,0.0,0.0,0.0816646264987,0.0271470396092,0.108811666108,0.0271470396092,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.384676805409
 10/04  21:00:00,1.92050895618,0.0380723687999,0.0,0.0,0.0450183505864,0.0149699907288,0.0599883413152,0.0149699907288,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.338537936287
 10/04  22:00:00,1.49196265158,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.267610691114
 10/04  23:00:00,1.12496033712,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.191526946688
 10/04  24:00:00,0.744473909797,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.109535008003
 10/05  01:00:00,0.596042181232,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0721194466699
 10/05  02:00:00,0.532691668927,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0629348609693
 10/05  03:00:00,0.524184974433,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0660767921933
 10/05  04:00:00,0.552778861597,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.095910950145
 10/05  05:00:00,0.738119529081,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.227749560859
 10/05  06:00:00,1.17720333349,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.47314477814
 10/05  07:00:00,1.53524439752,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.53764983783
 10/05  08:00:00,1.460891494,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.517741090054
 10/05  09:00:00,1.25707928466,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.461766594488
 10/05  10:00:00,1.18248578791,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.397136146479
 10/05  11:00:00,1.1419377059,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.340367482775
 10/05  12:00:00,1.08356307626,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.296182026584
 10/05  13:00:00,1.03445100808,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.270711682206
 10/05  14:00:00,1.026059802,0.0221709611139,0.0,0.0,0.0196581621761,0.0062685430983,0.0259267052744,0.0062685430983,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.244476084192
 10/05  15:00:00,1.08718771784,0.0234033834107,0.0,0.0,0.0371367557468,0.0119333012478,0.0490700569947,0.0119333012478,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.248162352637
 10/05  16:00:00,1.29904487073,0.0276821008206,0.0,0.0,0.0642512749491,0.0207649616386,0.0850162365877,0.0207649616386,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.279782721033
 10/05  17:00:00,1.65415012455,0.033629328417,0.0,0.0,0.0701344356847,0.0226280620668,0.0927624977515,0.0226280620668,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.348728191433
 10/05  18:00:00,2.05415152162,0.0365113005573,0.0,0.0,0.141375548053,0.0459310600849,0.187306608137,0.0459310600849,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.413514894816
 10/05  19:00:00,2.25267903335,0.037686841825,0.0,0.0,0.148972609239,0.0487365886002,0.197709197839,0.0487365886002,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.42498357554
 10/05  20:00:00,2.24269011794,0.0389824652652,0.0,0.0,0.12821789915,0.0424350896573,0.170652988807,0.0424350896573,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.386639730172
 10/05  21:00:00,1.99997995654,0.0380723687999,0.0,0.0,0.103476228635,0.0342575631198,0.137733791754,0.0342575631198,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.340263486212
 10/05  22:00:00,1.55873131585,0.032946756068,0.0,0.0,0.0492726568332,0.0163178800643,0.0655905368975,0.0163178800643,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.268788818485
 10/05  23:00:00,1.12535976861,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.191926378178
 10/05  24:00:00,0.744724326434,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.10978542464
 10/06  01:00:00,0.596677734182,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0727549996209
 10/06  02:00:00,0.532903235066,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0631464271082
 10/06  03:00:00,0.524511238887,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0664030566477
 10/06  04:00:00,0.553494559331,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0966266478784
 10/06  05:00:00,0.739794024381,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.22942405616
 10/06  06:00:00,1.18575169206,0.210151491899,0.0,0.183790294976,0.0,0.00536977430547,0.00536977430547,0.00536977430547,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.476323362404
 10/06  07:00:00,1.54055349871,0.0759353622392,0.0,0.0479246154728,0.0,0.00137212648556,0.00137212648556,0.00137212648556,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.541586812543
 10/06  08:00:00,1.47466266917,0.368039742994,0.0,0.344358274552,0.0,0.00972947346305,0.00972947346305,0.00972947346305,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.521782791757
 10/06  09:00:00,1.27620826444,0.566574346356,0.0,0.546419501717,0.0,0.0150381438726,0.0150381438726,0.0150381438726,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.465857430399
 10/06  10:00:00,1.22277583847,1.35620950821,0.0,1.33558065499,0.0,0.0362629974225,0.0362629974225,0.0362629974225,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.401163199616
 10/06  11:00:00,1.15955075695,0.532781376654,0.0,0.512146203325,0.0,0.0135922222014,0.0135922222014,0.0135922222014,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.344388311622
 10/06  12:00:00,1.09107447437,0.15616385448,0.0,0.13587628744,0.0,0.0035702945559,0.0035702945559,0.0035702945559,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.300123130138
 10/06  13:00:00,1.03829148645,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.274552160581
 10/06  14:00:00,1.00391886277,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.248261850238
 10/06  15:00:00,1.04188358918,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.251928280971
 10/06  16:00:00,1.21788239187,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.283636478757
 10/06  17:00:00,1.56599072173,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.353331286365
 10/06  18:00:00,1.87163464916,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.418304630489
 10/06  19:00:00,2.05972263934,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.429736379365
 10/06  20:00:00,2.07682704395,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.391429644983
 10/06  21:00:00,1.86713820868,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.345155530108
 10/06  22:00:00,1.50738284815,0.397539988312,0.0,0.364593232244,0.0,0.00964933231518,0.00964933231518,0.00964933231518,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.273381555368
 10/06  23:00:00,1.15543650089,1.00117848395,0.0,0.97254836598,0.0,0.0259556013623,0.0259556013623,0.0259556013623,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.196047509092
 10/06  24:00:00,0.7869985352,1.49670308689,0.0,1.47302161845,0.0,0.0392119176403,0.0392119176403,0.0392119176403,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.112847715766
 10/07  01:00:00,0.657801276508,1.96708476252,0.0,1.94528036803,0.0,0.051473968567,0.051473968567,0.051473968567,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0784575493045
 10/07  02:00:00,0.605150046123,2.49636375696,0.0,2.47481216705,0.0,0.0651680932443,0.0651680932443,0.0651680932443,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0676139064936
 10/07  03:00:00,0.603225132621,2.80529523423,0.0,2.78404700981,0.0,0.0730136795105,0.0730136795105,0.0730136795105,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0707378666997
 10/07  04:00:00,0.644112995857,3.11661899922,0.0,3.09617342932,0.0,0.080788623473,0.080788623473,0.080788623473,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.103785305316
 10/07  05:00:00,0.847119774896,3.24793173477,0.0,3.22511612199,0.0,0.0839162099618,0.0839162099618,0.0839162099618,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.248736904112
 10/07  06:00:00,1.33282926734,3.80664661437,0.0,3.78028541745,0.0,0.0983317020221,0.0983317020221,0.0983317020221,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.519813497753
 10/07  07:00:00,1.68877488492,3.00653803535,0.0,2.97852728859,0.0,0.0764431319867,0.0764431319867,0.0764431319867,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.593575831332
 10/07  08:00:00,1.6099992177,2.32798180599,0.0,2.30430033755,0.0,0.0590765271416,0.0590765271416,0.0590765271416,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.575334985718
 10/07  09:00:00,1.39529474238,1.5866460277,0.0,1.56649118306,0.0,0.0403334224321,0.0403334224321,0.0403334224321,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.514617571312
 10/07  10:00:00,1.31809879327,1.51227166509,0.0,1.49164281187,0.0,0.0390865981774,0.0390865981774,0.0390865981774,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.44274632437
 10/07  11:00:00,1.24174752473,0.360773185474,0.0,0.340138012145,0.0,0.0088786120688,0.0088786120688,0.0088786120688,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.378809930018
 10/07  12:00:00,1.16482058863,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.329629032858
 10/07  13:00:00,1.10727132607,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.299943967689
 10/07  14:00:00,1.06593749862,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.271154913911
 10/07  15:00:00,1.10188237461,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.274868093547
 10/07  16:00:00,1.28198270637,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.311818874008
 10/07  17:00:00,1.63588618181,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.387874816236
 10/07  18:00:00,1.95125391622,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.463613582011
 10/07  19:00:00,2.14476399533,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.480532981164
 10/07  20:00:00,2.15989392404,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.439641154747
 10/07  21:00:00,1.94298737504,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.385397838997
 10/07  22:00:00,1.56153636517,0.167863895367,0.0,0.134917139299,0.0,0.00352798474358,0.00352798474358,0.00352798474358,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.30536320804
 10/07  23:00:00,1.18453064378,0.759088609606,0.0,0.730458491634,0.0,0.0194000681332,0.0194000681332,0.0194000681332,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.216162339873
 10/07  24:00:00,0.799619938955,1.4362213653,0.0,1.41253989686,0.0,0.0377099767757,0.0377099767757,0.0377099767757,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.120397377308
 10/08  01:00:00,0.661174009485,2.07618879242,0.0,2.05438439793,0.0,0.0546096662683,0.0546096662683,0.0546096662683,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0786945845793
 10/08  02:00:00,0.606249093083,2.52513512635,0.0,2.50358353645,0.0,0.0660993617903,0.0660993617903,0.0660993617903,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0677816849081
 10/08  03:00:00,0.605307103909,2.8738266612,0.0,2.85257843679,0.0,0.0749087648623,0.0749087648623,0.0749087648623,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.070924752635
 10/08  04:00:00,0.647322404588,3.21722176773,0.0,3.19677619783,0.0,0.0836161811169,0.0836161811169,0.0836161811169,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.104167156403
 10/08  05:00:00,0.849203831658,3.26923339847,0.0,3.24641778569,0.0,0.0848070351442,0.0848070351442,0.0848070351442,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.249930135692
 10/08  06:00:00,1.31970721397,3.19982262182,0.0,3.1734614249,0.0,0.0824844521533,0.0824844521533,0.0824844521533,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.522538694251
 10/08  07:00:00,1.68091218118,2.57036561653,0.0,2.54235486976,0.0,0.0653783747181,0.0653783747181,0.0653783747181,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.596777884853
 10/08  08:00:00,1.60051242186,1.83134826136,0.0,1.80766679292,0.0,0.0464451416024,0.0464451416024,0.0464451416024,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.578479575422
 10/08  09:00:00,1.384738716,1.06624967243,0.0,1.04609482779,0.0,0.0269395069114,0.0269395069114,0.0269395069114,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.517455460447
 10/08  10:00:00,1.30130299574,0.782315787046,0.0,0.761686933832,0.0,0.0198502833616,0.0198502833616,0.0198502833616,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.445186841659
 10/08  11:00:00,1.23470918446,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.380650201817
 10/08  12:00:00,1.16605400883,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.330862453061
 10/08  13:00:00,1.10822330914,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.300895950757
 10/08  14:00:00,1.06691293225,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.272130347546
 10/08  15:00:00,1.10260963787,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.275595356807
 10/08  16:00:00,1.28295760764,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.31279377528
 10/08  17:00:00,1.6372325877,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.389221222126
 10/08  18:00:00,1.95308559405,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.465445259846
 10/08  19:00:00,2.14662184993,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.482390835768
 10/08  20:00:00,2.16161919104,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.44136642175
 10/08  21:00:00,1.94442755484,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.386838018793
 10/08  22:00:00,1.55877979592,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.306134623532
 10/08  23:00:00,1.16593470339,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.216966467617
 10/08  24:00:00,0.7711767561,0.36296472561,0.0,0.339283257169,0.0,0.00885740814047,0.00885740814047,0.00885740814047,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.120806763089
 10/09  01:00:00,0.620730450182,0.839032841779,0.0,0.817228447297,0.0,0.0216050152701,0.0216050152701,0.0216050152701,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0752027003503
 10/09  02:00:00,0.569667212659,1.32437168747,0.0,1.30282009756,0.0,0.034753433701,0.034753433701,0.034753433701,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0651569710008
 10/09  03:00:00,0.567517559778,1.5680075355,0.0,1.54675931108,0.0,0.0413014743902,0.0413014743902,0.0413014743902,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0681079031482
 10/09  04:00:00,0.602894078191,1.81381848043,0.0,1.79337291053,0.0,0.0476141665605,0.0476141665605,0.0476141665605,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.098412000178
 10/09  05:00:00,0.795531632191,1.99028829285,0.0,1.96747268008,0.0,0.0520291105253,0.0520291105253,0.0520291105253,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.233132553444
 10/09  06:00:00,1.23704545555,1.88404289686,0.0,1.85768169994,0.0,0.0490586785793,0.0490586785793,0.0490586785793,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.483928221616
 10/09  07:00:00,1.587086091,1.52797143263,0.0,1.49996068586,0.0,0.0391910480472,0.0391910480472,0.0391910480472,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.550300483264
 10/09  08:00:00,1.49993164225,1.04156545147,0.0,1.01788398303,0.0,0.0265179357891,0.0265179357891,0.0265179357891,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.530263302515
 10/09  09:00:00,1.28024323793,0.461772378176,0.0,0.441617533538,0.0,0.0114568388192,0.0114568388192,0.0114568388192,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.47347370894
 10/09  10:00:00,1.2000974558,0.291615774204,0.0,0.270986920989,0.0,0.00706133390187,0.00706133390187,0.00706133390187,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.407686480464
 10/09  11:00:00,1.15100658278,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.349436359657
 10/09  12:00:00,1.09114285005,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.303761800378
 10/09  13:00:00,1.04130899123,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.277569665355
 10/09  14:00:00,1.006773647,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.251116634468
 10/09  15:00:00,1.04484376975,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.254888461549
 10/09  16:00:00,1.22144261063,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.287196697519
 10/09  17:00:00,1.57067480566,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.358015370304
 10/09  18:00:00,1.87722626385,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.423896245182
 10/09  19:00:00,2.06511297584,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.435126715865
 10/09  20:00:00,2.08153095263,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.396133553668
 10/09  21:00:00,1.87096071703,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.348978038456
 10/09  22:00:00,1.50060677306,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.276254812601
 10/09  23:00:00,1.13133997208,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.197906581639
 10/09  24:00:00,0.748745928072,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.113807026278
 10/10  01:00:00,0.605203240862,0.248619113364,0.0,0.226814718882,0.0,0.00593295161529,0.00593295161529,0.00593295161529,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0753475546854
 10/10  02:00:00,0.551063244291,0.624555474659,0.0,0.603003884751,0.0,0.015996448357,0.015996448357,0.015996448357,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0653099879765
 10/10  03:00:00,0.553128796676,1.02211904147,0.0,1.00087081705,0.0,0.0267415827478,0.0267415827478,0.0267415827478,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0682790316887
 10/10  04:00:00,0.587874319586,1.22583701988,0.0,1.20539144998,0.0,0.0322449547442,0.0322449547442,0.0322449547442,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0987614533895
 10/10  05:00:00,0.785103684828,1.54449611814,0.0,1.52168050536,0.0,0.040495982681,0.040495982681,0.040495982681,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.234237733925
 10/10  06:00:00,1.24024618783,1.89798611242,0.0,1.8716249155,0.0,0.0497351261133,0.0497351261133,0.0497351261133,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.486452506365
 10/10  07:00:00,1.58515494544,1.33870169772,0.0,1.31069095095,0.0,0.0343116092929,0.0343116092929,0.0343116092929,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.553248776464
 10/10  08:00:00,1.50440444366,1.09990936232,0.0,1.07622789388,0.0,0.0281213352065,0.0281213352065,0.0281213352065,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.533132704509
 10/10  09:00:00,1.2844914287,0.525642852717,0.0,0.505488008078,0.0,0.0131280417341,0.0131280417341,0.0131280417341,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.476050696795
 10/10  10:00:00,1.19661269596,0.0741053548288,0.0,0.0534765016146,0.0,0.00137675889999,0.00137675889999,0.00137675889999,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.409886295623
 10/10  11:00:00,1.15274990226,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.351179679141
 10/10  12:00:00,1.0925473167,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.305166267019
 10/10  13:00:00,1.04226405758,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.278524731713
 10/10  14:00:00,1.00739447157,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.251737459042
 10/10  15:00:00,1.04527292231,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.255317614107
 10/10  16:00:00,1.22178368441,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.287537771295
 10/10  17:00:00,1.57110043054,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.358440995178
 10/10  18:00:00,1.87800503197,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.424675013306
 10/10  19:00:00,2.06620948616,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.436223226185
 10/10  20:00:00,2.08243355554,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.397036156571
 10/10  21:00:00,1.87166249706,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.349679818486
 10/10  22:00:00,1.50067940063,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.276327440169
 10/10  23:00:00,1.13110774793,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.197674357498
 10/10  24:00:00,0.747675119192,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.112736217398
 10/11  01:00:00,0.598403018399,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0744802838374
 10/11  02:00:00,0.534408845049,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0646520370917
 10/11  03:00:00,0.525825096119,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.06771691388
 10/11  04:00:00,0.555481752849,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0986138413967
 10/11  05:00:00,0.745246849466,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.234876881244
 10/11  06:00:00,1.19258148782,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.488522932464
 10/11  07:00:00,1.55318521396,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.555590654279
 10/11  08:00:00,1.47850429979,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.535353895842
 10/11  09:00:00,1.27317127459,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.477858584422
 10/11  10:00:00,1.19664921362,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.411299572189
 10/11  11:00:00,1.15427882792,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.352708604794
 10/11  12:00:00,1.09434958353,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.306968533857
 10/11  13:00:00,1.04439897059,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.280659644717
 10/11  14:00:00,1.0094591487,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.253802136167
 10/11  15:00:00,1.04758932645,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.257634018247
 10/11  16:00:00,1.22449193427,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.290246021155
 10/11  17:00:00,1.57391053715,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.361251101793
 10/11  18:00:00,1.88103236886,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.42770235019
 10/11  19:00:00,2.06919725106,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.439210991086
 10/11  20:00:00,2.08497254106,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.399575142094
 10/11  21:00:00,1.87369978974,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.351717111159
 10/11  22:00:00,1.50212302189,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.277771061429
 10/11  23:00:00,1.13166380174,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.198230411299
 10/11  24:00:00,0.747734353127,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.112795451333
 10/12  01:00:00,0.597851395979,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0739286614177
 10/12  02:00:00,0.533727826624,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0639710186664
 10/12  03:00:00,0.525267786791,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0671596045519
 10/12  04:00:00,0.554939902558,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0980719911055
 10/12  05:00:00,0.74552590231,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.235155934088
 10/12  06:00:00,1.19429740007,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.49023884472
 10/12  07:00:00,1.55539206949,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.557797509805
 10/12  08:00:00,1.48062113686,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.537470732913
 10/12  09:00:00,1.2750955952,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.479782905025
 10/12  10:00:00,1.19841134762,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.413061706187
 10/12  11:00:00,1.15575286964,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.354182646513
 10/12  12:00:00,1.09549355297,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.308112503289
 10/12  13:00:00,1.0455153229,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.281775997029
 10/12  14:00:00,1.01051456547,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.254857552934
 10/12  15:00:00,1.04865574809,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.258700439883
 10/12  16:00:00,1.22583403331,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.291588120195
 10/12  17:00:00,1.57569105545,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.36303162009
 10/12  18:00:00,1.88316896437,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.429838945701
 10/12  19:00:00,2.07137838478,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.441392124805
 10/12  20:00:00,2.08697693881,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.401579539846
 10/12  21:00:00,1.87534361375,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.353360935173
 10/12  22:00:00,1.50334566324,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.278993702778
 10/12  23:00:00,1.13243220928,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.198998818842
 10/12  24:00:00,0.748029150432,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.113090248638
 10/13  01:00:00,0.597848901973,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0739261674117
 10/13  02:00:00,0.533582085491,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0638252775337
 10/13  03:00:00,0.525168434353,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0670602521138
 10/13  04:00:00,0.555058439723,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0981905282703
 10/13  05:00:00,0.746357763747,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.235987795526
 10/13  06:00:00,1.19655195696,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.492493401604
 10/13  07:00:00,1.55805316763,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.560458607942
 10/13  08:00:00,1.48315103592,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.540000631968
 10/13  09:00:00,1.27729794746,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.481985257288
 10/13  10:00:00,1.2001469876,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.414797346167
 10/13  11:00:00,1.1571157281,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.355545504972
 10/13  12:00:00,1.09655566192,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.309174612245
 10/13  13:00:00,1.04629744759,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.282558121716
 10/13  14:00:00,1.01114003674,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.255483024208
 10/13  15:00:00,1.04910154354,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.259146235333
 10/13  16:00:00,1.2262287988,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.291982885689
 10/13  17:00:00,1.57661147978,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.363952044415
 10/13  18:00:00,1.89918129001,0.0365113005573,0.0,0.0,0.0110110027178,0.00368245348159,0.0146934561994,0.00368245348159,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.431157815141
 10/13  19:00:00,2.09530358557,0.037686841825,0.0,0.0,0.0169066139311,0.00556553729547,0.0224721512266,0.00556553729547,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.442845174375
 10/13  20:00:00,2.1460186935,0.0389824652652,0.0,0.0,0.0436617848816,0.0140518709393,0.0577136558209,0.0140518709393,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.402907638716
 10/13  21:00:00,1.91126981671,0.0380723687999,0.0,0.0,0.0261983586754,0.00852814939217,0.0347265080675,0.00852814939217,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.354560630063
 10/13  22:00:00,1.50411542119,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.279763460728
 10/13  23:00:00,1.13278079059,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.199347400151
 10/13  24:00:00,0.747934377805,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.11299547601
 10/14  01:00:00,0.605538666073,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0776689074357
 10/14  02:00:00,0.538722008097,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0663539617119
 10/14  03:00:00,0.529228674015,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0697550876033
 10/14  04:00:00,0.563830605772,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.104291538705
 10/14  05:00:00,0.769571605465,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.255104944643
 10/14  06:00:00,1.25184170848,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.537157640911
 10/14  07:00:00,1.6329343794,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.614178457791
 10/14  08:00:00,1.57115051181,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.595562806965
 10/14  09:00:00,1.37329348337,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.532949734735
 10/14  10:00:00,1.29477081692,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.458504946195
 10/14  11:00:00,1.24569073576,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.391631753118
 10/14  12:00:00,1.1753529652,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.340161409429
 10/14  13:00:00,1.11649370342,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.309166345035
 10/14  14:00:00,1.07752182689,0.0221709611139,0.0,0.0,0.00254045900639,0.0008474842294,0.00338794323579,0.0008474842294,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.279351298946
 10/14  15:00:00,1.13506548671,0.0234033834107,0.0,0.0,0.018712943435,0.00623774018717,0.0249506836221,0.00623774018717,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.283100522032
 10/14  16:00:00,1.34370921994,0.0276821008206,0.0,0.0,0.0388614723023,0.0128771352034,0.0517386075057,0.0128771352034,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.321806780079
 10/14  17:00:00,1.64857396388,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.400562598305
 10/14  18:00:00,1.98259202386,0.0365113005573,0.0,0.0,0.0119447986287,0.00394940263962,0.0158942012683,0.00394940263962,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.479057488387
 10/14  19:00:00,2.16066330497,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.496432290803
 10/14  20:00:00,2.1743102239,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.454057454606
 10/14  21:00:00,1.95555167117,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.397962135125
 10/14  22:00:00,1.56726438101,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.314619208626
 10/14  23:00:00,1.17066710863,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.221698872857
 10/14  24:00:00,0.764176002923,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.122663418052
 10/15  01:00:00,0.607732412441,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0798626538045
 10/15  02:00:00,0.543265902335,0.0913828677747,0.0,0.0698312778664,0.0,0.00207232548834,0.00207232548834,0.00207232548834,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0688255304622
 10/15  03:00:00,0.547091126956,0.555212956782,0.0,0.533964732362,0.0,0.0153476675768,0.0153476675768,0.0153476675768,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0722698729676
 10/15  04:00:00,0.592710729336,0.970339054728,0.0,0.94989348483,0.0,0.0262565613429,0.0262565613429,0.0262565613429,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.106915100925
 10/15  05:00:00,0.80734180634,1.29816688681,0.0,1.27535127403,0.0,0.0343575780663,0.0343575780663,0.0343575780663,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.258517567452
