Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/15  06:00:00,1.30815718885,1.95687254535,0.0,1.93051134843,0.0,0.051321352028,0.051321352028,0.051321352028,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.542151769253
 10/15  07:00:00,1.67484572585,1.42319039681,0.0,1.39517965004,0.0,0.0362674851942,0.0362674851942,0.0362674851942,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.619822319052
 10/15  08:00:00,1.59561827661,0.763579773105,0.0,0.739898304663,0.0,0.018920190881,0.018920190881,0.018920190881,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.601110380888
 10/15  09:00:00,1.37953446638,0.0725509032125,0.0,0.0523960585739,0.0,0.00131167243844,0.00131167243844,0.00131167243844,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.537879045308
 10/15  10:00:00,1.2988800025,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.462614131774
 10/15  11:00:00,1.24904097644,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.394981993797
 10/15  12:00:00,1.17814143368,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.342949877914
 10/15  13:00:00,1.11887241903,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.311545060647
 10/15  14:00:00,1.07618228158,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.281399696869
 10/15  15:00:00,1.11209349063,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.285079209566
 10/15  16:00:00,1.29382680355,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.323662971194
 10/15  17:00:00,1.6509126183,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.402901252725
 10/15  18:00:00,1.96945259396,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.481812259751
 10/15  19:00:00,2.1634220627,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.499191048534
 10/15  20:00:00,2.17669987386,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.45644710457
 10/15  21:00:00,1.95744520374,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.399855667697
 10/15  22:00:00,1.56823479764,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.315589625256
 10/15  23:00:00,1.17156356447,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.222595328698
 10/15  24:00:00,0.764165482915,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.122652898044
 10/16  01:00:00,0.599446505703,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0755237711418
 10/16  02:00:00,0.535438308794,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0656815008361
 10/16  03:00:00,0.526756276797,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0686480945576
 10/16  04:00:00,0.558616136585,0.0636991579776,0.0,0.0432535880792,0.0,0.00108097339214,0.00108097339214,0.00108097339214,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.10066725174
 10/16  05:00:00,0.761195103223,0.406431764721,0.0,0.383616151944,0.0,0.00980717595495,0.00980717595495,0.00980717595495,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.241017959047
 10/16  06:00:00,1.23417474257,1.09761919789,0.0,1.07125800097,0.0,0.0281773450347,0.0281773450347,0.0281773450347,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.501938842183
 10/16  07:00:00,1.59082334097,0.859974382896,0.0,0.831963636129,0.0,0.021892408677,0.021892408677,0.021892408677,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.571336372608
 10/16  08:00:00,1.52287311713,1.12445104911,0.0,1.10076958067,0.0,0.0289863985276,0.0289863985276,0.0289863985276,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.550736314651
 10/16  09:00:00,1.32520734219,1.45935211069,0.0,1.43919726605,0.0,0.0380342886044,0.0380342886044,0.0380342886044,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.491860363417
 10/16  10:00:00,1.27246200013,2.41320727792,0.0,2.39257842471,0.0,0.0636223625096,0.0636223625096,0.0636223625096,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.423489996186
 10/16  11:00:00,1.21243280632,1.82379083927,0.0,1.80315566594,0.0,0.0475522317887,0.0475522317887,0.0475522317887,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.363310351409
 10/16  12:00:00,1.14724733081,1.67469713948,0.0,1.65440957244,0.0,0.0434787036291,0.0434787036291,0.0434787036291,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.316387577504
 10/16  13:00:00,1.0822005184,1.13350701646,0.0,1.11251791673,0.0,0.0291285991112,0.0291285991112,0.0291285991112,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.289332593416
 10/16  14:00:00,1.04296527449,0.990593104209,0.0,0.968422143095,0.0,0.0254842175753,0.0254842175753,0.0254842175753,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.261824044383
 10/16  15:00:00,1.07604992377,0.791482756406,0.0,0.768079372996,0.0,0.0202989739577,0.0202989739577,0.0202989739577,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.26579564161
 10/16  16:00:00,1.24886877003,0.600318524706,0.0,0.572636423885,0.0,0.0151477740692,0.0151477740692,0.0151477740692,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.299475082845
 10/16  17:00:00,1.62510926981,1.51811728735,0.0,1.48448795893,0.0,0.039844572895,0.039844572895,0.039844572895,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.372605261557
 10/16  18:00:00,1.91330502688,0.748502791356,0.0,0.711991490799,0.0,0.0188741370555,0.0188741370555,0.0188741370555,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.441100871157
 10/16  19:00:00,2.10218964121,0.761453814638,0.0,0.723766972813,0.0,0.019154397822,0.019154397822,0.019154397822,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.453048983418
 10/16  20:00:00,2.12183266688,0.94193611264,0.0,0.902953647374,0.0,0.0239431405344,0.0239431405344,0.0239431405344,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.41249212738
 10/16  21:00:00,1.91828903954,1.27848260758,0.0,1.24041023878,0.0,0.0329268628546,0.0329268628546,0.0329268628546,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.363379498109
 10/16  22:00:00,1.55587339581,1.70396193859,0.0,1.67101518253,0.0,0.0443084867633,0.0443084867633,0.0443084867633,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.287212948587
 10/16  23:00:00,1.19929191315,2.31990394141,0.0,2.29127382344,0.0,0.0606526585907,0.0606526585907,0.0606526585907,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.205205864127
 10/16  24:00:00,0.824987979583,2.78991093982,0.0,2.76622947138,0.0,0.0728538633517,0.0728538633517,0.0728538633517,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.117195214437
 10/17  01:00:00,0.686730967225,3.29457307783,0.0,3.27276868335,0.0,0.0858358364417,0.0858358364417,0.0858358364417,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0769723962215
 10/17  02:00:00,0.630832372425,3.64586702399,0.0,3.62431543409,0.0,0.0946667646844,0.0946667646844,0.0946667646844,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0664087997829
 10/17  03:00:00,0.626918261942,3.82907017473,0.0,3.80782195031,0.0,0.099302575134,0.099302575134,0.099302575134,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0695075045683
 10/17  04:00:00,0.662450577009,4.03549057662,0.0,4.01504500672,0.0,0.104312912484,0.104312912484,0.104312912484,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.101269753073
 10/17  05:00:00,0.862226338698,4.24790140301,0.0,4.22508579023,0.0,0.109686542236,0.109686542236,0.109686542236,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.24216982824
 10/17  06:00:00,1.31609852123,4.16645125879,0.0,4.14009006187,0.0,0.107470437756,0.107470437756,0.107470437756,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.504569528118
 10/17  07:00:00,1.67029494076,3.84575692573,0.0,3.81774617896,0.0,0.0982914382687,0.0982914382687,0.0982914382687,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.574408942809
 10/17  08:00:00,1.57843494426,3.19910997249,0.0,3.17542850404,0.0,0.0815578690988,0.0815578690988,0.0815578690988,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.553726671211
 10/17  09:00:00,1.35204266888,2.43396178285,0.0,2.41380693821,0.0,0.0621839889979,0.0621839889979,0.0621839889979,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.494545989707
 10/17  10:00:00,1.27501006016,2.45715897972,0.0,2.4365301265,0.0,0.0638644666713,0.0638644666713,0.0638644666713,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.425795952056
 10/17  11:00:00,1.19220831941,0.993251364891,0.0,0.972616191562,0.0,0.0253735133024,0.0253735133024,0.0253735133024,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.365264582987
 10/17  12:00:00,1.11351268288,0.329454133424,0.0,0.309166566384,0.0,0.00806429614783,0.00806429614783,0.00806429614783,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.318067337059
 10/17  13:00:00,1.05440747243,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.290668146564
 10/17  14:00:00,1.01844300584,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.26278599331
 10/17  15:00:00,1.05660063806,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.266645329851
 10/17  16:00:00,1.23466584372,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.300419930608
 10/17  17:00:00,1.59548399718,0.353218091418,0.0,0.319588763001,0.0,0.0084189092964,0.0084189092964,0.0084189092964,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.374405652523
 10/17  18:00:00,1.89662778667,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.443297767998
 10/17  19:00:00,2.08767059691,0.125478682948,0.0,0.0877918411234,0.0,0.00231081211771,0.00231081211771,0.00231081211771,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.455373524825
 10/17  20:00:00,2.11449505434,0.582562197876,0.0,0.543579732611,0.0,0.0144770420253,0.0144770420253,0.0144770420253,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.414620613348
 10/17  21:00:00,1.91480141484,1.06834618638,0.0,1.03027381758,0.0,0.0275685716075,0.0275685716075,0.0275685716075,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.365250164658
 10/17  22:00:00,1.55768672604,1.70678905635,0.0,1.67384230028,0.0,0.0446933039794,0.0446933039794,0.0446933039794,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.288641461598
 10/17  23:00:00,1.2019704892,2.37898177461,0.0,2.35035165664,0.0,0.0623853696555,0.0623853696555,0.0623853696555,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.206151729113
 10/17  24:00:00,0.832675754864,3.06050654127,0.0,3.03682507283,0.0,0.0800926169606,0.0800926169606,0.0800926169606,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.117644236109
 10/18  01:00:00,0.696009035571,3.63983012385,0.0,3.61802572937,0.0,0.0948872056934,0.0948872056934,0.0948872056934,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0771990953159
 10/18  02:00:00,0.641166290467,4.03538077746,0.0,4.01382918755,0.0,0.104840353719,0.104840353719,0.104840353719,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.06656912879
 10/18  03:00:00,0.640640975397,4.35389957931,0.0,4.33265135489,0.0,0.112846050284,0.112846050284,0.112846050284,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0696867428731
 10/18  04:00:00,0.676882309389,4.57785535669,0.0,4.55740978679,0.0,0.118378715342,0.118378715342,0.118378715342,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.101635682595
 10/18  05:00:00,0.871850928054,4.58312243675,0.0,4.56030682397,0.0,0.118154027744,0.118154027744,0.118154027744,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.243326932088
 10/18  06:00:00,1.32365803176,4.36853915949,0.0,4.34217796257,0.0,0.112387139982,0.112387139982,0.112387139982,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.507212336423
 10/18  07:00:00,1.66841208072,3.6586497451,0.0,3.63063899834,0.0,0.0933218535774,0.0933218535774,0.0933218535774,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.57749566746
 10/18  08:00:00,1.56904160183,2.71617690778,0.0,2.69249543934,0.0,0.0691603898571,0.0691603898571,0.0691603898571,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.556730808022
 10/18  09:00:00,1.33667531983,1.73222231856,0.0,1.71206747392,0.0,0.0441186578864,0.0441186578864,0.0441186578864,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.497243971774
 10/18  10:00:00,1.24961097918,1.40169972162,0.0,1.3810708684,0.0,0.0361488359918,0.0361488359918,0.0361488359918,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.428112501753
 10/18  11:00:00,1.17437822547,0.235077221651,0.0,0.214442048322,0.0,0.00558014193896,0.00558014193896,0.00558014193896,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.367227860408
 10/18  12:00:00,1.10673988205,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.319358832376
 10/18  13:00:00,1.05513474992,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.29139542405
 10/18  14:00:00,1.01902877824,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.263371765707
 10/18  15:00:00,1.05721597615,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.267260667944
 10/18  16:00:00,1.23548345226,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.301237539148
 10/18  17:00:00,1.58833414198,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.375674706615
 10/18  18:00:00,1.8980424683,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.444712449633
 10/18  19:00:00,2.08663374981,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.456647489841
 10/18  20:00:00,2.10156028252,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.416162883556
 10/18  21:00:00,1.88872004316,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.366737364581
 10/18  22:00:00,1.51790728253,0.167988209857,0.0,0.135041453789,0.0,0.00352550894706,0.00352550894706,0.00352550894706,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.290029813115
 10/18  23:00:00,1.15289555436,0.497140393401,0.0,0.468510275429,0.0,0.012371923914,0.012371923914,0.012371923914,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.207090240014
 10/18  24:00:00,0.77610974103,0.894260377676,0.0,0.870578909234,0.0,0.0230755324355,0.0230755324355,0.0230755324355,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.118095306801
 10/19  01:00:00,0.632676874765,1.19594568405,0.0,1.17414128957,0.0,0.0313273217266,0.0313273217266,0.0313273217266,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0774268184768
 10/19  02:00:00,0.576337344481,1.51498893909,0.0,1.49343734918,0.0,0.0398503691165,0.0398503691165,0.0398503691165,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0667301674067
 10/19  03:00:00,0.573712627507,1.73666101494,0.0,1.71541279052,0.0,0.0457376866496,0.0457376866496,0.0457376866496,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0698667586178
 10/19  04:00:00,0.608163857847,1.87394243091,0.0,1.85349686101,0.0,0.0492927569193,0.0492927569193,0.0492927569193,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.102003189475
 10/19  05:00:00,0.806102634584,1.95417537654,0.0,1.93135976376,0.0,0.0512436642197,0.0512436642197,0.0512436642197,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.244489002143
 10/19  06:00:00,1.26101143559,1.80337622467,0.0,1.77701502775,0.0,0.0470864006808,0.0470864006808,0.0470864006808,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.509866479557
 10/19  07:00:00,1.61856892829,1.56184641818,0.0,1.53383567141,0.0,0.0403787377982,0.0403787377982,0.0403787377982,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.580595630803
 10/19  08:00:00,1.53193484581,1.13081748012,0.0,1.10713601168,0.0,0.029036624857,0.029036624857,0.029036624857,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.559747817003
 10/19  09:00:00,1.3110882001,0.624702016123,0.0,0.604547171484,0.0,0.0158219853275,0.0158219853275,0.0158219853275,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.499953524602
 10/19  10:00:00,1.22994613408,0.557036979426,0.0,0.536408126212,0.0,0.0141574971735,0.0141574971735,0.0141574971735,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.43043899547
 10/19  11:00:00,1.1705182179,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.368947994773
 10/19  12:00:00,1.10795453145,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.320573481769
 10/19  13:00:00,1.05621462331,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.29247529744
 10/19  14:00:00,1.01997847366,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.264321461131
 10/19  15:00:00,1.05803856405,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.268083255841
 10/19  16:00:00,1.23632801595,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.302082102836
 10/19  17:00:00,1.58929981909,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.376640383725
 10/19  18:00:00,1.89938971965,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.446059700985
 10/19  19:00:00,2.08801990213,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.458033642158
 10/19  20:00:00,2.10254651391,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.417149114946
 10/19  21:00:00,1.88954684927,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.36756417069
 10/19  22:00:00,1.51496483657,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.290612876109
 10/19  23:00:00,1.14092370359,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.207490313151
 10/19  24:00:00,0.760975965917,0.310191961753,0.0,0.286510493311,0.0,0.00760288519043,0.00760288519043,0.00760288519043,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.118434178933
 10/20  01:00:00,0.618107681487,0.643601243884,0.0,0.621796849402,0.0,0.0165491734842,0.0165491734842,0.0165491734842,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0776357734412
 10/20  02:00:00,0.565593455533,1.1040348127,0.0,1.0824832228,0.0,0.0289448550504,0.0289448550504,0.0289448550504,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0668917925249
 10/20  03:00:00,0.571422919317,1.64048253982,0.0,1.6192343154,0.0,0.0432672388374,0.0432672388374,0.0432672388374,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0700474982407
 10/20  04:00:00,0.612345395962,2.01786933819,0.0,1.99742376829,0.0,0.0531053196921,0.0531053196921,0.0531053196921,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.102372164818
 10/20  05:00:00,0.81282594984,2.16978418142,0.0,2.14696856864,0.0,0.0568002874147,0.0568002874147,0.0568002874147,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.245655694203
 10/20  06:00:00,1.2905006967,2.82312648239,0.0,2.79676528547,0.0,0.0739109698368,0.0739109698368,0.0739109698368,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.512531171516
 10/20  07:00:00,1.6368207578,2.16046825433,0.0,2.13245750757,0.0,0.0555182833003,0.0555182833003,0.0555182833003,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.583707914814
 10/20  08:00:00,1.53885238833,1.3036214988,0.0,1.27994003036,0.0,0.0329251612579,0.0329251612579,0.0329251612579,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.56277682312
 10/20  09:00:00,1.31270457711,0.594073559723,0.0,0.573918715084,0.0,0.0147180373594,0.0147180373594,0.0147180373594,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.502673849578
 10/20  10:00:00,1.22200267733,0.172666901129,0.0,0.152038047915,0.0,0.00389577197724,0.00389577197724,0.00389577197724,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.432757263921
 10/20  11:00:00,1.17217586065,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.370605637522
 10/20  12:00:00,1.10920545827,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.321824408589
 10/20  13:00:00,1.05722279888,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.293483473007
 10/20  14:00:00,1.02066980351,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.265012790974
 10/20  15:00:00,1.05901454674,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.269059238533
 10/20  16:00:00,1.23751391243,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.303267999314
 10/20  17:00:00,1.59104375635,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.378384320987
 10/20  18:00:00,1.90143386456,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.448103845892
 10/20  19:00:00,2.08968460952,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.459698349552
 10/20  20:00:00,2.10382842957,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.41843103061
 10/20  21:00:00,1.89059103205,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.36860835347
 10/20  22:00:00,1.51541358482,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.291061624358
 10/20  23:00:00,1.14113029573,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.207696905295
 10/20  24:00:00,0.752749090168,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.117810188373
 10/21  01:00:00,0.609923053084,0.0427699304829,0.0,0.0209655360009,0.0,0.000537397476237,0.000537397476237,0.000537397476237,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0815158969713
 10/21  02:00:00,0.549468507539,0.292393119438,0.0,0.27084152953,0.0,0.00703855577812,0.00703855577812,0.00703855577812,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0700619053764
 10/21  03:00:00,0.553181476793,0.787394147472,0.0,0.766145923052,0.0,0.0202437753683,0.0202437753683,0.0202437753683,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0734641150137
 10/21  04:00:00,0.59721649102,1.08685532394,0.0,1.06640975404,0.0,0.0283233194832,0.0283233194832,0.0283233194832,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.109354104469
 10/21  05:00:00,0.817248424166,1.40164036313,0.0,1.37882475036,0.0,0.0366430670382,0.0366430670382,0.0366430670382,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.266138696306
 10/21  06:00:00,1.31032918495,1.38480538451,0.0,1.35844418759,0.0,0.0360875186402,0.0360875186402,0.0360875186402,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.559557598744
 10/21  07:00:00,1.68863551373,1.15826231126,0.0,1.1302515645,0.0,0.029606214036,0.029606214036,0.029606214036,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.640273378086
 10/21  08:00:00,1.60886724523,0.491963353227,0.0,0.468281884786,0.0,0.0120851715999,0.0120851715999,0.0120851715999,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.621194368791
 10/21  09:00:00,1.3962173381,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.555873589466
 10/21  10:00:00,1.31402116263,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.477755291911
 10/21  11:00:00,1.2617377633,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.407678780658
 10/21  12:00:00,1.18896062066,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.353769064888
 10/21  13:00:00,1.12840352531,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.321076166927
 10/21  14:00:00,1.11451234786,0.0221709611139,0.0,0.0,0.0227988224409,0.00722126029182,0.0300200827327,0.00722126029182,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.289709680424
 10/21  15:00:00,1.22770846291,0.0234033834107,0.0,0.0,0.0815144198065,0.0255188023602,0.107033222167,0.0255188023602,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.293660959684
 10/21  16:00:00,1.44137398532,0.0276821008206,0.0,0.0,0.103912350547,0.0332987042788,0.137211054826,0.0332987042788,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.333999098132
 10/21  17:00:00,1.74580099181,0.033629328417,0.0,0.0,0.0618569566878,0.0204237764116,0.0822807330993,0.0204237764116,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.415508893137
 10/21  18:00:00,2.12488018064,0.0365113005573,0.0,0.0,0.105134178708,0.0351678249621,0.14030200367,0.0351678249621,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.496937842762
 10/21  19:00:00,2.26462251939,0.037686841825,0.0,0.0,0.0639461719222,0.0215279022307,0.0854740741529,0.0215279022307,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.514917431076
 10/21  20:00:00,2.24220510305,0.0389824652652,0.0,0.0,0.0383786908693,0.0129259840404,0.0513046749097,0.0129259840404,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.470647658853
 10/21  21:00:00,1.96960204571,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.412012509664
 10/21  22:00:00,1.57772576385,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.325080591459
 10/21  23:00:00,1.17758876366,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.228620527888
 10/21  24:00:00,0.767113470871,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.125600886
 10/22  01:00:00,0.608742990016,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0808732313786
 10/22  02:00:00,0.541917874967,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0695498285823
 10/22  03:00:00,0.532659655886,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0731860694749
 10/22  04:00:00,0.570467331797,0.0670748117598,0.0,0.0466292418614,0.0,0.00139665640302,0.00139665640302,0.00139665640302,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.109531608326
 10/22  05:00:00,0.791846300308,0.36576991374,0.0,0.342954300963,0.0,0.00997739406855,0.00997739406855,0.00997739406855,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.267402245418
 10/22  06:00:00,1.29904451191,0.803789655582,0.0,0.777428458659,0.0,0.0218624377602,0.0218624377602,0.0218624377602,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.56249800658
 10/22  07:00:00,1.67253157555,0.399606015774,0.0,0.371595269008,0.0,0.0100474305934,0.0100474305934,0.0100474305934,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.643728223356
 10/22  08:00:00,1.603512261,0.149075271384,0.0,0.125393802942,0.0,0.003337351345,0.003337351345,0.003337351345,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.624587204814
 10/22  09:00:00,1.39899297091,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.55864922227
 10/22  10:00:00,1.3163116274,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.480045756678
 10/22  11:00:00,1.26367021981,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.40961123717
 10/22  12:00:00,1.19057649236,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.355384936596
 10/22  13:00:00,1.13036150528,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.323034146891
 10/22  14:00:00,1.08653577401,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.291753189307
 10/22  15:00:00,1.13877393629,0.0234033834107,0.0,0.0,0.0123314095482,0.00386902083169,0.0162004303799,0.00386902083169,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.295559224852
 10/22  16:00:00,1.33878673726,0.0276821008206,0.0,0.0,0.02490805306,0.00791788648331,0.0328259395433,0.00791788648331,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.335796965359
 10/22  17:00:00,1.66573855393,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.417727188349
 10/22  18:00:00,2.05636820219,0.0365113005573,0.0,0.0,0.0517209166659,0.0174310434041,0.06915196007,0.0174310434041,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.499575907914
 10/22  19:00:00,2.25784051116,0.037686841825,0.0,0.0,0.0568979441491,0.0190951759522,0.0759931201014,0.0190951759522,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.517616376892
 10/22  20:00:00,2.23960318889,0.0389824652652,0.0,0.0,0.034625223124,0.0116048337714,0.0462300568955,0.0116048337714,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.473120362699
 10/22  21:00:00,1.97170364353,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.414114107484
 10/22  22:00:00,1.57911047013,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.32646529774
 10/22  23:00:00,1.17822447033,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.229256234555
 10/22  24:00:00,0.767092697068,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.125580112197
 10/23  01:00:00,0.600235565415,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0763128308535
 10/23  02:00:00,0.535428764072,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0656719561144
 10/23  03:00:00,0.527176171307,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0690679890678
 10/23  04:00:00,0.559129375264,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.102261463811
 10/23  05:00:00,0.758367306434,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.247997338213
 10/23  06:00:00,1.2234929374,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.519434382045
 10/23  07:00:00,1.58944256416,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.591848004475
 10/23  08:00:00,1.5138934514,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.570743047448
 10/23  09:00:00,1.3050923519,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.509779661728
 10/23  10:00:00,1.22381164887,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.438462007436
 10/23  11:00:00,1.17660443929,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.375034216169
 10/23  12:00:00,1.11305667373,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.32567562405
 10/23  13:00:00,1.06069514608,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.296955820209
 10/23  14:00:00,1.07178557375,0.0221709611139,0.0,0.0,0.0367104627983,0.0112474176301,0.0479578804284,0.0112474176301,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.268170680791
 10/23  15:00:00,1.08386036088,0.0234033834107,0.0,0.0,0.0166344653427,0.00512530841521,0.0217597737579,0.00512530841521,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.272145278916
 10/23  16:00:00,1.24145609044,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.307210177332
 10/23  17:00:00,1.59605144516,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.383392009796
 10/23  18:00:00,1.9076505459,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.454320527231
 10/23  19:00:00,2.09670033451,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.466714074536
 10/23  20:00:00,2.1101660994,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.424768700434
 10/23  21:00:00,1.89587403428,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.373891355707
 10/23  22:00:00,1.51907176617,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.294719805701
 10/23  23:00:00,1.14292263851,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.209489248069
 10/23  24:00:00,0.753136572958,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.118197671163
 10/24  01:00:00,0.600392888245,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.076470153683
 10/24  02:00:00,0.535154279182,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0653974712242
 10/24  03:00:00,0.526944570041,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.068836387802
 10/24  04:00:00,0.558894657519,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.102026746066
 10/24  05:00:00,0.759000400692,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.24863043247
 10/24  06:00:00,1.22559773027,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.521539174919
 10/24  07:00:00,1.59199110817,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.594396548483
 10/24  08:00:00,1.51599863102,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.572848227068
 10/24  09:00:00,1.30643035233,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.511117662154
 10/24  10:00:00,1.22460141616,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.439251774725
 10/24  11:00:00,1.17779215515,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.376221932027
 10/24  12:00:00,1.11435745082,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.326976401147
 10/24  13:00:00,1.06218763085,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.298448304976
 10/24  14:00:00,1.02522399084,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.26956697831
 10/24  15:00:00,1.09116267988,0.0234033834107,0.0,0.0,0.0209364622717,0.00668103727731,0.027617499549,0.00668103727731,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.273589872124
 10/24  16:00:00,1.2972249337,0.0276821008206,0.0,0.0,0.0410324877122,0.0131775527535,0.0542100404657,0.0131775527535,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.30876898012
 10/24  17:00:00,1.61367533521,0.033629328417,0.0,0.0,0.0120368339204,0.00388155919778,0.0159183931182,0.00388155919778,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.385097506734
 10/24  18:00:00,2.01084957268,0.0365113005573,0.0,0.0,0.0763313932978,0.0247594700743,0.101090863372,0.0247594700743,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.456428690643
 10/24  19:00:00,2.22872073304,0.037686841825,0.0,0.0,0.0981799724059,0.0318107416671,0.129990714073,0.0318107416671,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.468743758996
 10/24  20:00:00,2.24628314733,0.0389824652652,0.0,0.0,0.101697573652,0.03269282373,0.134390397382,0.03269282373,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.426495350983
 10/24  21:00:00,2.00373806584,0.0380723687999,0.0,0.0,0.0805759924567,0.0258881042788,0.106464096736,0.0258881042788,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.375291290531
 10/24  22:00:00,1.52002468616,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.295672725694
 10/24  23:00:00,1.1436243846,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.210190994161
 10/24  24:00:00,0.753696080477,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.118757178682
 10/25  01:00:00,0.601259627918,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0773368933561
 10/25  02:00:00,0.536511503078,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0667546951205
 10/25  03:00:00,0.52853029913,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0704221168902
 10/25  04:00:00,0.560868083114,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.104000171661
 10/25  05:00:00,0.767279127646,0.207449741737,0.0,0.184634128961,0.0,0.00540002033649,0.00540002033649,0.00540002033649,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.251509139088
 10/25  06:00:00,1.25117795705,0.77255533575,0.0,0.746194138827,0.0,0.021135463928,0.021135463928,0.021135463928,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.525983937773
 10/25  07:00:00,1.61097537209,0.539264465019,0.0,0.511253718253,0.0,0.0139590291967,0.0139590291967,0.0139590291967,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.599421783204
 10/25  08:00:00,1.53125434538,0.400058181846,0.0,0.376376713404,0.0,0.0100337260604,0.0100337260604,0.0100337260604,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.578070215373
 10/25  09:00:00,1.3119269699,0.0279827353383,0.0,0.00782789069971,0.0,0.000205552334935,0.000205552334935,0.000205552334935,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.51640872739
 10/25  10:00:00,1.23220552547,0.109823234204,0.0,0.0891943809894,0.0,0.00234216319353,0.00234216319353,0.00234216319353,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.444513720847
 10/25  11:00:00,1.18222796991,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.380657746788
 10/25  12:00:00,1.11798865261,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.330607602934
 10/25  13:00:00,1.06561405938,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.301874733506
 10/25  14:00:00,1.02833104281,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.27267403028
 10/25  15:00:00,1.06658123842,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.276625930212
 10/25  16:00:00,1.24627568118,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.312029768067
 10/25  17:00:00,1.60186659658,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.389207161222
 10/25  18:00:00,1.91398664384,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.46065662517
 10/25  19:00:00,2.1029330815,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.472946821527
 10/25  20:00:00,2.11616649444,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.430769095475
 10/25  21:00:00,1.90140669318,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.379424014605
 10/25  22:00:00,1.52379376863,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.299441808171
 10/25  23:00:00,1.14689823807,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.213464847635
 10/25  24:00:00,0.7579047915,0.0885376998462,0.0,0.0648562314045,0.0,0.00170481824192,0.00170481824192,0.00170481824192,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.121261071464
 10/26  01:00:00,0.619806357705,0.653876055355,0.0,0.632071660873,0.0,0.0168479827631,0.0168479827631,0.0168479827631,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0790356403801
 10/26  02:00:00,0.567365756818,1.13420781762,0.0,1.11265622771,0.0,0.0297359314561,0.0297359314561,0.0297359314561,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0678730174046
 10/26  03:00:00,0.568116751778,1.48071654731,0.0,1.45946832289,0.0,0.0388644120602,0.0388644120602,0.0388644120602,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0711441574787
 10/26  04:00:00,0.609010987104,1.81432544988,0.0,1.79387987998,0.0,0.0475323250542,0.0475323250542,0.0475323250542,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.104610750597
 10/26  05:00:00,0.816571031346,2.04833299024,0.0,2.02551737746,0.0,0.0534675659643,0.0534675659643,0.0534675659643,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.25273349716
 10/26  06:00:00,1.29850468822,2.52263614992,0.0,2.49627495299,0.0,0.0657496169007,0.0657496169007,0.0657496169007,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.528696515969
 10/26  07:00:00,1.66662958161,2.55012466762,0.0,2.52211392085,0.0,0.0664464999235,0.0664464999235,0.0664464999235,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.602588521996
 10/26  08:00:00,1.57632721089,2.02690405276,0.0,2.00322258432,0.0,0.0520245838925,0.0520245838925,0.0520245838925,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.581152223048
 10/26  09:00:00,1.35650823079,1.63644068313,0.0,1.6162858385,0.0,0.0420188769524,0.0420188769524,0.0420188769524,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.519176663665
 10/26  10:00:00,1.27962367885,1.8179629992,0.0,1.79733414598,0.0,0.0473295412251,0.0473295412251,0.0473295412251,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.44694449619
 10/26  11:00:00,1.20212739334,0.686261627034,0.0,0.665626453705,0.0,0.0173691818696,0.0173691818696,0.0173691818696,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.383187988347
 10/26  12:00:00,1.12786548901,0.289327403163,0.0,0.269039836123,0.0,0.00701102703543,0.00701102703543,0.00701102703543,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.3334734123
 10/26  13:00:00,1.06828490563,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.304545579755
 10/26  14:00:00,1.03093602823,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.275279015694
 10/26  15:00:00,1.06924098654,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.279285678334
 10/26  16:00:00,1.24916273871,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.314916825599
 10/26  17:00:00,1.61824491866,0.536577725111,0.0,0.502948396694,0.0,0.0132577298224,0.0132577298224,0.0132577298224,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.392327753473
 10/26  18:00:00,1.91773492806,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.464404909396
 10/26  19:00:00,2.10738265119,0.0597475931082,0.0,0.0220607512832,0.0,0.000576531116317,0.000576531116317,0.000576531116317,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.476819860105
 10/26  20:00:00,2.12947133732,0.414514915181,0.0,0.375532449915,0.0,0.00993213753645,0.00993213753645,0.00993213753645,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.43414180082
 10/26  21:00:00,1.92472500724,0.800481223379,0.0,0.762408854579,0.0,0.0203356901137,0.0203356901137,0.0203356901137,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.382406638552
 10/26  22:00:00,1.56347431075,1.43047630877,0.0,1.3975295527,0.0,0.0373795090845,0.0373795090845,0.0373795090845,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.301742841199
 10/26  23:00:00,1.20044760327,1.98809345002,0.0,1.95946333205,0.0,0.0521874609788,0.0521874609788,0.0521874609788,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.214826751854
