Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/26  24:00:00,0.826334187801,2.65101692613,0.0,2.62733545769,0.0,0.0696329751921,0.0696329751921,0.0696329751921,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.121762310815
 10/27  01:00:00,0.688141821859,3.24299778745,0.0,3.22119339296,0.0,0.0849423703718,0.0849423703718,0.0849423703718,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0792767169257
 10/27  02:00:00,0.636044757175,3.76331627673,0.0,3.74176468682,0.0,0.0982499888202,0.0982499888202,0.0982499888202,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0680379603975
 10/27  03:00:00,0.636624414129,4.11786242027,0.0,4.09661419586,0.0,0.107187800376,0.107187800376,0.107187800376,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0713284315136
 10/27  04:00:00,0.675834195358,4.38635598651,0.0,4.36591041661,0.0,0.113979404737,0.113979404737,0.113979404737,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.104986879168
 10/27  05:00:00,0.878092477158,4.39844600704,0.0,4.37563039426,0.0,0.113799728283,0.113799728283,0.113799728283,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.253922780653
 10/27  06:00:00,1.34532711859,4.25749548683,0.0,4.23113428991,0.0,0.109855802082,0.109855802082,0.109855802082,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.531412761157
 10/27  07:00:00,1.72643982545,4.7730965667,0.0,4.74508581993,0.0,0.1230841955,0.1230841955,0.1230841955,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.605761070261
 10/27  08:00:00,1.63221735849,4.0730871504,0.0,4.04940568196,0.0,0.104827070045,0.104827070045,0.104827070045,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.584239884497
 10/27  09:00:00,1.40163542673,3.28637968915,0.0,3.26622484451,0.0,0.0843730755649,0.0843730755649,0.0843730755649,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.521949660993
 10/27  10:00:00,1.32984529489,3.64490687821,0.0,3.62427802499,0.0,0.0951701850392,0.0951701850392,0.0951701850392,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.44932546842
 10/27  11:00:00,1.25142520409,2.48344596459,0.0,2.46281079126,0.0,0.0646490972088,0.0646490972088,0.0646490972088,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.385205883755
 10/27  12:00:00,1.17328737617,1.94325878454,0.0,1.9229712175,0.0,0.0506984417406,0.0506984417406,0.0506984417406,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.335207884754
 10/27  13:00:00,1.11296444918,1.64410972202,0.0,1.62312062228,0.0,0.0430220543895,0.0430220543895,0.0430220543895,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.306203068916
 10/27  14:00:00,1.07007474141,1.436624335,0.0,1.41445337389,0.0,0.0375627184646,0.0375627184646,0.0375627184646,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.276855010409
 10/27  15:00:00,1.10523156884,1.30798348956,0.0,1.28458010615,0.0,0.0342830119781,0.0342830119781,0.0342830119781,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.280993248655
 10/27  16:00:00,1.28467063742,1.28417368075,0.0,1.25649157993,0.0,0.0336058088839,0.0336058088839,0.0336058088839,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.316818915427
 10/27  17:00:00,1.66842908436,2.3093493841,0.0,2.27572005568,0.0,0.0614027800766,0.0614027800766,0.0614027800766,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.394366868926
 10/27  18:00:00,1.96161154771,1.59552751028,0.0,1.55901620972,0.0,0.0415030613511,0.0415030613511,0.0415030613511,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.466778467687
 10/27  19:00:00,2.15460586552,1.74735721361,0.0,1.70967037179,0.0,0.0453866232894,0.0453866232894,0.0453866232894,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.479232982263
 10/27  20:00:00,2.17396444211,2.01040997194,0.0,1.97142750668,0.0,0.0522274766,0.0522274766,0.0522274766,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.436339566546
 10/27  21:00:00,1.9684773979,2.39068834883,0.0,2.35261598003,0.0,0.0621565412781,0.0621565412781,0.0621565412781,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.384338178045
 10/27  22:00:00,1.60400538928,2.93259615413,0.0,2.89964939807,0.0,0.0764355880735,0.0764355880735,0.0764355880735,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.303217840746
 10/27  23:00:00,1.23751951771,3.39077250507,0.0,3.3621423871,0.0,0.0882827118011,0.0882827118011,0.0882827118011,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.215803415469
 10/27  24:00:00,0.861722769605,4.01473483267,0.0,3.99105336423,0.0,0.104557914704,0.104557914704,0.104557914704,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.122225953107
 10/28  01:00:00,0.73045404751,4.56922237725,0.0,4.54741798276,0.0,0.118858110962,0.118858110962,0.118858110962,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0837261779103
 10/28  02:00:00,0.675211945663,5.06799181452,0.0,5.04644022462,0.0,0.131503275372,0.131503275372,0.131503275372,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0713406239053
 10/28  03:00:00,0.674958550595,5.4341566613,0.0,5.41290843688,0.0,0.140597433169,0.140597433169,0.140597433169,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.074887531014
 10/28  04:00:00,0.71807970536,5.66656573336,0.0,5.64612016346,0.0,0.14627992947,0.14627992947,0.14627992947,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.112260708822
 10/28  05:00:00,0.942606874753,5.93802819938,0.0,5.9152125866,0.0,0.15292029226,0.15292029226,0.15292029226,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.275219921671
 10/28  06:00:00,1.46610906363,6.64112899392,0.0,6.614767797,0.0,0.171127100872,0.171127100872,0.171127100872,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.580297895184
 10/28  07:00:00,1.82915001968,5.71513207504,0.0,5.68712132828,0.0,0.145751837014,0.145751837014,0.145751837014,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.664642261065
 10/28  08:00:00,1.74391515473,4.85673667795,0.0,4.83305520951,0.0,0.1232015911,0.1232015911,0.1232015911,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.645125858792
 10/28  09:00:00,1.51014695951,3.63833640299,0.0,3.61818155835,0.0,0.0922015797003,0.0922015797003,0.0922015797003,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.577601631175
 10/28  10:00:00,1.42264972477,3.4644142109,0.0,3.44378535769,0.0,0.0894727036451,0.0894727036451,0.0894727036451,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.496911150403
 10/28  11:00:00,1.32335637448,1.74482288019,0.0,1.72418770687,0.0,0.0446432456726,0.0446432456726,0.0446432456726,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.424654146165
 10/28  12:00:00,1.22452316334,0.790279148076,0.0,0.769991581037,0.0,0.0199860846124,0.0199860846124,0.0199860846124,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.369345522961
 10/28  13:00:00,1.14436401557,0.0662470456859,0.0,0.0452579459541,0.0,0.00116619874277,0.00116619874277,0.00116619874277,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.33587045844
 10/28  14:00:00,1.09819912551,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.303416540805
 10/28  15:00:00,1.13445003196,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.307435750903
 10/28  16:00:00,1.31939139065,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.349227558289
 10/28  17:00:00,1.69506049584,0.522291494945,0.0,0.488662166528,0.0,0.0128430085676,0.0128430085676,0.0128430085676,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.434206121698
 10/28  18:00:00,2.00632731088,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.51868697667
 10/28  19:00:00,2.207763945,0.277250921542,0.0,0.239564079717,0.0,0.00631450608432,0.00631450608432,0.00631450608432,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.537218424752
 10/28  20:00:00,2.23031059399,0.739344758894,0.0,0.700362293629,0.0,0.0187045294316,0.0187045294316,0.0187045294316,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.491353295263
 10/28  21:00:00,2.01786368321,1.15188254104,0.0,1.11381017224,0.0,0.0298411970818,0.0298411970818,0.0298411970818,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.430432950087
 10/28  22:00:00,1.63946339434,1.80172202472,0.0,1.76877526865,0.0,0.0473302186158,0.0473302186158,0.0473302186158,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.339488003339
 10/28  23:00:00,1.25241468447,2.46707148221,0.0,2.43844136423,0.0,0.0649070017931,0.0649070017931,0.0649070017931,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.2385394469
 10/28  24:00:00,0.855225393624,3.15628164286,0.0,3.13260017442,0.0,0.0829251491662,0.0829251491662,0.0829251491662,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.130787659587
 10/29  01:00:00,0.870210962291,3.73060490528,0.0,3.70692343683,0.0,0.0975676337665,0.0975676337665,0.0975676337665,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.131130743654
 10/29  02:00:00,0.720106814768,4.15110512102,0.0,4.12930072654,0.0,0.10815957689,0.10815957689,0.10815957689,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0840774792409
 10/29  03:00:00,0.660030200316,4.46898416023,0.0,4.44743257032,0.0,0.116103957688,0.116103957688,0.116103957688,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0715581962429
 10/29  04:00:00,0.658829493671,4.79174795837,0.0,4.77049973395,0.0,0.124242809312,0.124242809312,0.124242809312,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0751130979485
 10/29  05:00:00,0.70117479486,4.97463087217,0.0,4.95418530227,0.0,0.128939406933,0.128939406933,0.128939406933,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.112696320859
 10/29  06:00:00,0.923496850096,5.12943855013,0.0,5.10662293735,0.0,0.132496573532,0.132496573532,0.132496573532,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.276533615743
 10/29  07:00:00,1.43680585987,5.38064590389,0.0,5.35428470696,0.0,0.138839087554,0.138839087554,0.138839087554,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.583282704752
 10/29  08:00:00,1.77573307579,3.53013688663,0.0,3.50212613987,0.0,0.0888280283879,0.0888280283879,0.0888280283879,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.668149125798
 10/29  09:00:00,1.68016335745,2.22551713565,0.0,2.2018356672,0.0,0.0560058730391,0.0560058730391,0.0560058730391,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.648569779569
 10/29  10:00:00,1.45265571567,1.25094596248,0.0,1.23079111784,0.0,0.031602315736,0.031602315736,0.031602315736,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.580709651293
 10/29  11:00:00,1.36072547453,0.971776536555,0.0,0.951147683341,0.0,0.0248756325865,0.0248756325865,0.0248756325865,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.49958397122
 10/29  12:00:00,1.2808845291,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.426825546458
 10/29  13:00:00,1.20586714003,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.370675584265
 10/29  14:00:00,1.14382035085,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.336492992464
 10/29  15:00:00,1.09885816598,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.304075581277
 10/29  16:00:00,1.13497657293,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.307962291867
 10/29  17:00:00,1.32039590697,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.350232074614
 10/29  18:00:00,1.68726559284,0.151948974928,0.0,0.118319646511,0.0,0.0030840474184,0.0030840474184,0.0030840474184,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.436170179842
 10/29  19:00:00,2.00859056065,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.520950226441
 10/29  20:00:00,2.20378880606,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.539557791892
 10/29  21:00:00,2.2196149826,0.248569332697,0.0,0.209586867431,0.0,0.00551756067566,0.00551756067566,0.00551756067566,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.493844652637
 10/29  22:00:00,2.00449589391,0.574792977457,0.0,0.536720608657,0.0,0.0142768956108,0.0142768956108,0.0142768956108,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.432629462255
 10/29  23:00:00,1.62759384512,1.29116076935,0.0,1.25821401329,0.0,0.033779114857,0.033779114857,0.033779114857,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.34116955787
 10/29  24:00:00,1.24025910683,1.95747924379,0.0,1.92884912582,0.0,0.0516472003434,0.0516472003434,0.0516472003434,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.239643670719
 10/30  01:00:00,0.828438470276,2.65586633333,0.0,2.63218486489,0.0,0.0700423901428,0.0700423901428,0.0700423901428,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.123457178339
 10/30  02:00:00,0.688651624777,3.22219849185,0.0,3.20039409737,0.0,0.084668083261,0.084668083261,0.084668083261,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0800608069545
 10/30  03:00:00,0.635307333571,3.7074916656,0.0,3.68594007569,0.0,0.0969842184844,0.0969842184844,0.0969842184844,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0685663071291
 10/30  04:00:00,0.636760439563,4.09459377733,0.0,4.07334555291,0.0,0.106748333435,0.106748333435,0.106748333435,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0719039238887
 10/30  05:00:00,0.676061279179,4.34675559087,0.0,4.32631002097,0.0,0.113055905815,0.113055905815,0.113055905815,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.106137461912
 10/30  06:00:00,0.883386329557,4.45080827751,0.0,4.42799266473,0.0,0.115507352144,0.115507352144,0.115507352144,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.257509009192
 10/30  07:00:00,1.35417604321,4.27533156797,0.0,4.24897037104,0.0,0.110533836902,0.110533836902,0.110533836902,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.539583650955
 10/30  08:00:00,1.69430092618,3.2057241545,0.0,3.17771340773,0.0,0.081402196199,0.081402196199,0.081402196199,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.6153041703
 10/30  09:00:00,1.58136967128,1.78353732145,0.0,1.75985585301,0.0,0.0446916375351,0.0446916375351,0.0446916375351,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.593527629798
 10/30  10:00:00,1.34311158454,0.710962741036,0.0,0.690807896398,0.0,0.0175079793966,0.0175079793966,0.0175079793966,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.530290914974
 10/30  11:00:00,1.2460934075,0.189231333,0.0,0.168602479786,0.0,0.00427574486571,0.00427574486571,0.00427574486571,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.456468021206
 10/30  12:00:00,1.1922366754,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.390666452272
 10/30  13:00:00,1.12640694804,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.339025898361
 10/30  14:00:00,1.07279271641,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.309053390536
 10/30  15:00:00,1.03480842428,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.279151411752
 10/30  16:00:00,1.07317310705,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.283217798847
 10/30  17:00:00,1.25421196321,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.319966050093
 10/30  18:00:00,1.61193413345,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.399274698087
 10/30  19:00:00,1.92610053658,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.472770517913
 10/30  20:00:00,2.11556912344,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.485582863467
 10/30  21:00:00,2.1277234504,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.442326051438
 10/30  22:00:00,1.91172363794,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.389740959358
 10/30  23:00:00,1.53657274671,0.212000796542,0.0,0.179054040474,0.0,0.00459277155322,0.00459277155322,0.00459277155322,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.307628014697
 10/30  24:00:00,1.17475658025,0.885214571147,0.0,0.856584453175,0.0,0.0225819901127,0.0225819901127,0.0225819901127,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.218741199705
 10/31  01:00:00,0.796907924542,1.45085870705,0.0,1.42717723861,0.0,0.0380464523513,0.0380464523513,0.0380464523513,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.123922570397
 10/31  02:00:00,0.653563809199,1.8727618793,0.0,1.85095748482,0.0,0.0493455620387,0.0493455620387,0.0493455620387,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0802955125988
 10/31  03:00:00,0.604149731814,2.49090820526,0.0,2.46935661535,0.0,0.0656608947261,0.0656608947261,0.0656608947261,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0687320291306
 10/31  04:00:00,0.60513234266,2.85265364438,0.0,2.83140541996,0.0,0.0749351072351,0.0749351072351,0.0749351072351,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0720890531858
 10/31  05:00:00,0.642507074057,3.01686156559,0.0,2.99641599569,0.0,0.0791238866497,0.0791238866497,0.0791238866497,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.106515275954
 10/31  06:00:00,0.851077549635,3.14414303488,0.0,3.12132742211,0.0,0.0820041081751,0.0820041081751,0.0820041081751,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.258703473238
 10/31  07:00:00,1.33248654221,3.30962677197,0.0,3.28326557504,0.0,0.0861162108631,0.0861162108631,0.0861162108631,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.542311775995
 10/31  08:00:00,1.66223309761,1.82842355619,0.0,1.80041280943,0.0,0.0461479931246,0.0461479931246,0.0461479931246,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.618490544804
 10/31  09:00:00,1.56119053102,0.862611336337,0.0,0.838929867895,0.0,0.0214113815489,0.0214113815489,0.0214113815489,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.596628745527
 10/31  10:00:00,1.33093725762,0.121003517415,0.0,0.100848672777,0.0,0.00254856548206,0.00254856548206,0.00254856548206,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.533076001969
 10/31  11:00:00,1.2439458815,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.458596240068
 10/31  12:00:00,1.19398061551,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.392410392389
 10/31  13:00:00,1.12796329473,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.340582245057
 10/31  14:00:00,1.07429910888,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.310559783007
 10/31  15:00:00,1.03583471705,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.280177704522
 10/31  16:00:00,1.07426408623,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.284308778029
 10/31  17:00:00,1.25524089793,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.320994984813
 10/31  18:00:00,1.61330311678,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.400643681419
 10/31  19:00:00,1.92779280039,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.474462781721
 10/31  20:00:00,2.11696629499,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.486980035018
 10/31  21:00:00,2.12872154948,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.443324150513
 10/31  22:00:00,1.91237315714,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.390390478561
 10/31  23:00:00,1.5319172447,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.307565284235
 10/31  24:00:00,1.15177980341,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.218346412969
 11/01  01:00:00,0.760834178758,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.123289523715
 11/01  02:00:00,0.600920069661,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0797876348924
 11/01  03:00:00,0.535747424891,0.0214634443463,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0683543659702
 11/01  04:00:00,0.527594330206,0.0211613196165,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.071823710318
 11/01  05:00:00,0.561113047393,0.0203619479356,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.106532856089
 11/01  06:00:00,0.768630483609,0.0227222973871,0.0,0.0,0.0,0.0,0.0,0.0,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.259507461595
 11/01  07:00:00,1.21861047046,0.0262533801667,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.544483883239
 11/01  08:00:00,1.54640919219,0.027896183385,0.0,0.0,0.0,0.0,0.0,0.0,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.620773350674
 11/01  09:00:00,1.50029274715,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.598432161258
 11/01  10:00:00,1.32659782,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.534419946704
 11/01  11:00:00,1.25030584104,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.459014772439
 11/01  12:00:00,1.19993964283,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.392432245023
 11/01  13:00:00,1.13368912629,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.340368459728
 11/01  14:00:00,1.08010229781,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.310459192795
 11/01  15:00:00,1.05673147213,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.280227418315
 11/01  16:00:00,1.14885664837,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.284426293574
 11/01  17:00:00,1.46285590714,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.32093765947
 11/01  18:00:00,2.00432045464,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.400378886868
 11/01  19:00:00,2.34412376355,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.474445844977
 11/01  20:00:00,2.26164540851,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.487128573147
 11/01  21:00:00,2.12971878731,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.443228953144
 11/01  22:00:00,1.91824806115,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.389942744826
 11/01  23:00:00,1.52826363331,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.306705990999
 11/01  24:00:00,1.14835311086,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.217004067806
 11/02  01:00:00,0.758883340158,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.121338685114
 11/02  02:00:00,0.598688826011,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.077556391243
 11/02  03:00:00,0.533491158671,0.0214634443463,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0660980997503
 11/02  04:00:00,0.525462762004,0.0211613196165,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0696921421166
 11/02  05:00:00,0.559248747514,0.0203619479356,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.104668556209
 11/02  06:00:00,0.767708183557,0.0227222973871,0.0,0.0,0.0,0.0,0.0,0.0,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.258585161543
 11/02  07:00:00,1.21948198583,0.0262533801667,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.545355398616
 11/02  08:00:00,1.54796187421,0.027896183385,0.0,0.0,0.0,0.0,0.0,0.0,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.622326032697
 11/02  09:00:00,1.50182186256,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.599961276674
 11/02  10:00:00,1.32787034144,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.535692468154
 11/02  11:00:00,1.25157626684,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.460285198232
 11/02  12:00:00,1.20128398974,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.39377659194
 11/02  13:00:00,1.13566605281,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.342345386253
 11/02  14:00:00,1.08183386919,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.312190764184
 11/02  15:00:00,1.05818675435,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.281682700527
 11/02  16:00:00,1.15035394121,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.285923586415
 11/02  17:00:00,1.46482183791,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.322903590243
 11/02  18:00:00,2.0068633431,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.402921775323
 11/02  19:00:00,2.3469459408,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.47726802223
 11/02  20:00:00,2.26445884361,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.489942008248
 11/02  21:00:00,2.13228436428,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.445794530117
 11/02  22:00:00,1.9205918791,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.392286562768
 11/02  23:00:00,1.53028022535,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.308722583043
 11/02  24:00:00,1.14998709258,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.218638049529
 11/03  01:00:00,0.759948072541,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.122403417497
 11/03  02:00:00,0.59976986443,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0786374296622
 11/03  03:00:00,0.534357615522,0.0214634443463,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0669645566017
 11/03  04:00:00,0.526372306901,0.0211613196165,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0706016870134
 11/03  05:00:00,0.560357312152,0.0203619479356,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.105777120847
 11/03  06:00:00,0.769687497677,0.0227222973871,0.0,0.0,0.0,0.0,0.0,0.0,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.260564475662
 11/03  07:00:00,1.22309182259,0.0262533801667,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.548965235367
 11/03  08:00:00,1.55229399999,0.027896183385,0.0,0.0,0.0,0.0,0.0,0.0,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.626658158477
 11/03  09:00:00,1.50635865545,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.604498069562
 11/03  10:00:00,1.33222937073,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.540051497436
 11/03  11:00:00,1.25625607672,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.464965008117
 11/03  12:00:00,1.20577406042,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.398266662613
 11/03  13:00:00,1.13937902031,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.346058353751
 11/03  14:00:00,1.08545379053,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.315810685525
 11/03  15:00:00,1.0618116681,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.285307614282
 11/03  16:00:00,1.15395944716,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.289529092367
 11/03  17:00:00,1.46865754201,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.32673929434
 11/03  18:00:00,2.01093888787,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.406997320097
 11/03  19:00:00,2.35165168771,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.481973769138
 11/03  20:00:00,2.26885661691,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.494339781547
 11/03  21:00:00,2.1361297943,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.449639960134
 11/03  22:00:00,1.92407571098,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.395770394647
 11/03  23:00:00,1.53299283494,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.311435192625
 11/03  24:00:00,1.15191783943,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.220568796382
 11/04  01:00:00,0.776248190743,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.132129852623
 11/04  02:00:00,0.608807089694,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.083727630851
 11/04  03:00:00,0.540871781436,0.0214634443463,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.070867484088
 11/04  04:00:00,0.531745009235,0.0211613196165,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0746089851757
 11/04  05:00:00,0.570878359692,0.0203619479356,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.113627012772
 11/04  06:00:00,0.796319353586,0.0227222973871,0.0,0.0,0.0,0.0,0.0,0.0,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.283099638971
 11/04  07:00:00,1.28510291108,0.0262533801667,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.600350811643
 11/04  08:00:00,1.6353388601,0.027896183385,0.0,0.0,0.0,0.0,0.0,0.0,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.688541656666
 11/04  09:00:00,1.60250419284,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.668206306062
 11/04  10:00:00,1.43553900726,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.598330075505
 11/04  11:00:00,1.35727905417,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.51507175628
 11/04  12:00:00,1.30032414819,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.440327990872
 11/04  13:00:00,1.22360690171,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.382475729061
 11/04  14:00:00,1.16086150195,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.347630364422
 11/04  15:00:00,1.12992836246,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.314298736463
 11/04  16:00:00,1.22020095629,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.31871162864
 11/04  17:00:00,1.54012731842,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.362291151499
 11/04  18:00:00,2.10371542911,0.592810592393,0.0,0.559318807242,0.0,0.014422158794,0.014422158794,0.014422158794,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.449999772328
 11/04  19:00:00,2.44131049641,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.537322262302
 11/04  20:00:00,2.36600136245,0.0701727282984,0.0,0.0326400248858,0.0,0.000834403483058,0.000834403483058,0.000834403483058,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.556405369411
 11/04  21:00:00,2.23591226834,0.256658643653,0.0,0.217835615874,0.0,0.00562093454822,0.00562093454822,0.00562093454822,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.508946129297
 11/04  22:00:00,2.02236925473,0.520658335499,0.0,0.482741681909,0.0,0.0126279325006,0.0126279325006,0.0126279325006,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.445829148428
 11/04  23:00:00,1.62259533515,0.84597102969,0.0,0.813159025181,0.0,0.0214698981936,0.0214698981936,0.0214698981936,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.351274582718
 11/04  24:00:00,1.22275139528,1.14217998465,0.0,1.11366696328,0.0,0.0295881731505,0.0295881731505,0.0295881731505,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.246279333744
 11/05  01:00:00,0.818039379756,1.49687634456,0.0,1.47329173284,0.0,0.0391972693335,0.0391972693335,0.0391972693335,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.134723772302
 11/05  02:00:00,0.659816410392,1.85731519473,0.0,1.83559997978,0.0,0.0488319909787,0.0488319909787,0.0488319909787,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0859049605696
 11/05  03:00:00,0.597398055761,2.07753462918,0.0,2.05607118483,0.0,0.054544990356,0.054544990356,0.054544990356,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0728487680573
 11/05  04:00:00,0.596687932464,2.40153249962,0.0,2.38037118001,0.0,0.0630027296609,0.0630027296609,0.0630027296609,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0765491787431
 11/05  05:00:00,0.637801847533,2.48227875389,0.0,2.46191680596,0.0,0.0649221117511,0.0649221117511,0.0649221117511,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.115628388862
 11/05  06:00:00,0.865081013753,2.53612841881,0.0,2.51340612142,0.0,0.0661672002127,0.0661672002127,0.0661672002127,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.285694098925
 11/05  07:00:00,1.36437527471,2.89391192223,0.0,2.86765854206,0.0,0.0754188472866,0.0754188472866,0.0754188472866,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.604204327987
 11/05  08:00:00,1.69724811036,2.23867862324,0.0,2.21078243985,0.0,0.0577198352632,0.0577198352632,0.0577198352632,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.692731071661
 11/05  09:00:00,1.6431905829,1.42446118992,0.0,1.4008765782,0.0,0.0361821895439,0.0361821895439,0.0361821895439,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.672710506571
 11/05  10:00:00,1.45791909403,0.727225999948,0.0,0.707153588212,0.0,0.0182142666681,0.0182142666681,0.0182142666681,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.602495895603
 11/05  11:00:00,1.37780811175,0.682637683886,0.0,0.662093202259,0.0,0.017281179362,0.017281179362,0.017281179362,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.518319634494
 11/05  12:00:00,1.3025247813,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.442528623981
 11/05  13:00:00,1.22536902332,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.384237850668
 11/05  14:00:00,1.16210678293,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.348875645407
 11/05  15:00:00,1.13073141668,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.315101790686
 11/05  16:00:00,1.22081792479,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.319328597142
 11/05  17:00:00,1.54119069068,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.363354523765
 11/05  18:00:00,2.09684892374,0.242247494066,0.0,0.208755708914,0.0,0.00545813748702,0.00545813748702,0.00545813748702,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.452097288261
 11/05  19:00:00,2.44377733151,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.539789097402
 11/05  20:00:00,2.36781141285,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.559049823294
 11/05  21:00:00,2.2432757621,0.435537577093,0.0,0.396714549313,0.0,0.0104737161099,0.0104737161099,0.0104737161099,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.5114568415
 11/05  22:00:00,2.03716318557,0.983496628823,0.0,0.945579975233,0.0,0.0252245896435,0.0252245896435,0.0252245896435,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.448026422132
 11/05  23:00:00,1.6435947291,1.56190821408,0.0,1.52909620957,0.0,0.0407871670148,0.0407871670148,0.0407871670148,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.352956707846
 11/05  24:00:00,1.25856920267,2.44548331757,0.0,2.4169702962,0.0,0.064301401675,0.064301401675,0.064301401675,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.247383912606
 11/06  01:00:00,0.839808946498,2.88811846734,0.0,2.86453385562,0.0,0.0755496934097,0.0755496934097,0.0755496934097,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.126714598045
 11/06  02:00:00,0.689222544204,3.3132796207,0.0,3.29156440574,0.0,0.0863869346118,0.0863869346118,0.0863869346118,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0817031748245
 11/06  03:00:00,0.63023566313,3.5781139834,0.0,3.55665053905,0.0,0.0931166424645,0.0931166424645,0.0931166424645,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0697259617452
 11/06  04:00:00,0.627618841491,3.80359698173,0.0,3.78243566212,0.0,0.0986488340773,0.0986488340773,0.0986488340773,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0731993875262
 11/06  05:00:00,0.665693135599,3.94973244476,0.0,3.92937049682,0.0,0.102331882357,0.102331882357,0.102331882357,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.108781061937
 11/06  06:00:00,0.872766248189,3.78962446093,0.0,3.76690216354,0.0,0.0977766944009,0.0977766944009,0.0977766944009,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.265866531774
 11/06  07:00:00,1.33824265629,4.07642619792,0.0,4.05017281776,0.0,0.105444038498,0.105444038498,0.105444038498,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.55867203057
 11/06  08:00:00,1.62782166858,2.55271063474,0.0,2.52481445135,0.0,0.0645869951031,0.0645869951031,0.0645869951031,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.637598831969
 11/06  09:00:00,1.55470344258,1.49580453581,0.0,1.47221992409,0.0,0.0376171214918,0.0376171214918,0.0376171214918,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.6152257352
 11/06  10:00:00,1.35936590073,0.69940569455,0.0,0.679333282813,0.0,0.0174102129171,0.0174102129171,0.0174102129171,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.549777814521
 11/06  11:00:00,1.27314836228,0.355699270848,0.0,0.335154789221,0.0,0.00865269664003,0.00865269664003,0.00865269664003,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.473204597035
 11/06  12:00:00,1.21251036709,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.405002969289
 11/06  13:00:00,1.14476916505,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.351448498488
 11/06  14:00:00,1.09002307569,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.32037997068
 11/06  15:00:00,1.06567893611,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.289174882294
 11/06  16:00:00,1.15776975226,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.293339397468
 11/06  17:00:00,1.47311744359,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.331199195918
 11/06  18:00:00,2.01734494448,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.413403376703
 11/06  19:00:00,2.35910781507,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.489429896499
 11/06  20:00:00,2.27671141467,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.50219457931
 11/06  21:00:00,2.14387176072,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.457381926551
 11/06  22:00:00,1.93148419401,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.403178877685
 11/06  23:00:00,1.54201821224,0.129266094582,0.0,0.096454090073,0.0,0.00249882565657,0.00249882565657,0.00249882565657,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.317961744275
 11/06  24:00:00,1.17019590578,0.532402176262,0.0,0.503889154887,0.0,0.0132568895155,0.0132568895155,0.0132568895155,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.225589973214
 11/07  01:00:00,0.790350143821,0.992814242122,0.0,0.969229630402,0.0,0.0256269082153,0.0256269082153,0.0256269082153,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.127178580562
 11/07  02:00:00,0.640737299758,1.434031304,0.0,1.41231608904,0.0,0.0376678248403,0.0376678248403,0.0376678248403,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.08193704015
 11/07  03:00:00,0.585274778736,1.82106565828,0.0,1.79960221394,0.0,0.047990637456,0.047990637456,0.047990637456,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0698910823589
 11/07  04:00:00,0.581756581737,1.99642326056,0.0,1.97526194094,0.0,0.0526021207997,0.0526021207997,0.0526021207997,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0733838410494
 11/07  05:00:00,0.625322167804,2.34410997035,0.0,2.32374802242,0.0,0.0615845196345,0.0615845196345,0.0615845196345,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109157456865
 11/07  06:00:00,0.840115274495,2.44057044608,0.0,2.41784814869,0.0,0.0639357988219,0.0639357988219,0.0639357988219,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.267056453659
 11/07  07:00:00,1.30845780916,2.79001700426,0.0,2.76376362409,0.0,0.0729414865036,0.0729414865036,0.0729414865036,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.561389735438
 11/07  08:00:00,1.60896456869,1.67182022682,0.0,1.64392404343,0.0,0.0425556527136,0.0425556527136,0.0425556527136,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.640773074462
 11/07  09:00:00,1.53605639298,0.646501361912,0.0,0.622916750192,0.0,0.0158807635487,0.0158807635487,0.0158807635487,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.618315043539
 11/07  10:00:00,1.34455941537,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.552381542078
 11/07  11:00:00,1.26623277423,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.47494170563
 11/07  12:00:00,1.21357053185,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.406063134043
 11/07  13:00:00,1.14552997953,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.35220931297
 11/07  14:00:00,1.09054245119,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.320899346182
 11/07  15:00:00,1.0659173754,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.289413321578
 11/07  16:00:00,1.1580558862,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.293625531408
 11/07  17:00:00,1.47361491086,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.331696663192
 11/07  18:00:00,2.01797899548,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.414037427709
 11/07  19:00:00,2.36007903822,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.490401119651
 11/07  20:00:00,2.27788812284,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.503371287477
 11/07  21:00:00,2.14484758332,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.458357749155
 11/07  22:00:00,1.93199036599,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.403685049661
 11/07  23:00:00,1.53959436502,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.31803672271
 11/07  24:00:00,1.15681352771,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.225464484664
