Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/08  01:00:00,0.764850926278,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.127306271234
 11/08  02:00:00,0.609974806176,0.290427746154,0.0,0.2687125312,0.0,0.00678871797831,0.00678871797831,0.00678871797831,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.08205365343
 11/08  03:00:00,0.558359246166,0.821654044874,0.0,0.800190600528,0.0,0.0209159352949,0.0209159352949,0.0209159352949,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0700502519504
 11/08  04:00:00,0.563772036173,1.31764208049,0.0,1.29648076087,0.0,0.0344334288764,0.0344334288764,0.0344334288764,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0735679874091
 11/08  05:00:00,0.609308576323,1.717871746,0.0,1.69750979807,0.0,0.045195180428,0.045195180428,0.045195180428,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.10953320459
 11/08  06:00:00,0.831609610445,2.06525690139,0.0,2.042534604,0.0,0.054242274334,0.054242274334,0.054242274334,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.268244314096
 11/08  07:00:00,1.3059953426,2.58158678861,0.0,2.55533340844,0.0,0.0677659845395,0.0677659845395,0.0677659845395,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.564102770847
 11/08  08:00:00,1.614133439,1.73967015921,0.0,1.71177397583,0.0,0.0445557740323,0.0445557740323,0.0445557740323,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.643941823453
 11/08  09:00:00,1.55012607477,1.0633520977,0.0,1.03976748598,0.0,0.0268664815628,0.0268664815628,0.0268664815628,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.621399007316
 11/08  10:00:00,1.35727261224,0.400633219685,0.0,0.380560807949,0.0,0.00977275712239,0.00977275712239,0.00977275712239,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.555321981827
 11/08  11:00:00,1.2791144587,0.400709747897,0.0,0.380165266271,0.0,0.00987016869993,0.00987016869993,0.00987016869993,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.4779532214
 11/08  12:00:00,1.21657882062,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.409071422813
 11/08  13:00:00,1.148451613,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.355130946442
 11/08  14:00:00,1.09344366273,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.323800557716
 11/08  15:00:00,1.06878412315,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.292280069327
 11/08  16:00:00,1.16119595548,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.296765600689
 11/08  17:00:00,1.47718126155,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.335263013883
 11/08  18:00:00,2.02998091886,0.32781612845,0.0,0.294324343298,0.0,0.00770806054436,0.00770806054436,0.00770806054436,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.418331290539
 11/08  19:00:00,2.36471904949,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.495041130918
 11/08  20:00:00,2.28447999336,0.104586736256,0.0,0.0670540328438,0.0,0.00175517693011,0.00175517693011,0.00175517693011,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.508207981065
 11/08  21:00:00,2.16174856009,0.509190943504,0.0,0.470367915724,0.0,0.0124697905209,0.0124697905209,0.0124697905209,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.462788935406
 11/08  22:00:00,1.96103650668,0.978857084489,0.0,0.940940430899,0.0,0.0251475741877,0.0251475741877,0.0251475741877,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.407583616166
 11/08  23:00:00,1.58435707719,1.59623886188,0.0,1.56342685737,0.0,0.04183040917,0.04183040917,0.04183040917,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.32096902571
 11/08  24:00:00,1.21935042464,2.29658876417,0.0,2.2680757428,0.0,0.0604440881306,0.0604440881306,0.0604440881306,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.227557293458
 11/09  01:00:00,0.843777472172,2.97188475661,0.0,2.94830014489,0.0,0.0781286659565,0.0781286659565,0.0781286659565,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.128104151172
 11/09  02:00:00,0.691933171,3.37502333611,0.0,3.35330812116,0.0,0.0883972282112,0.0883972282112,0.0883972282112,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0824035080203
 11/09  03:00:00,0.636654231647,3.7992583834,0.0,3.77779493905,0.0,0.0990407483068,0.0990407483068,0.0990407483068,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0702204244193
 11/09  04:00:00,0.637214914812,4.13765193853,0.0,4.11649061892,0.0,0.107692555312,0.107692555312,0.107692555312,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0737517396125
 11/09  05:00:00,0.679822563712,4.43907952393,0.0,4.418717576,0.0,0.115334128698,0.115334128698,0.115334128698,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.10990824371
 11/09  06:00:00,0.898411369828,4.6247446868,0.0,4.60202238941,0.0,0.119858492668,0.119858492668,0.119858492668,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.269429855145
 11/09  07:00:00,1.36675470508,4.86559967646,0.0,4.83934629629,0.0,0.125817799532,0.125817799532,0.125817799532,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.566810318329
 11/09  08:00:00,1.66074531583,3.46443982384,0.0,3.43654364045,0.0,0.0880053405906,0.0880053405906,0.0880053405906,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.647104133727
 11/09  09:00:00,1.58411602338,2.28453162313,0.0,2.26094701141,0.0,0.0577787337033,0.0577787337033,0.0577787337033,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.624476703791
 11/09  10:00:00,1.38412322745,1.33742339939,0.0,1.31735098765,0.0,0.0338593156743,0.0338593156743,0.0338593156743,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.558086038488
 11/09  11:00:00,1.29640478989,0.969191418428,0.0,0.948646936802,0.0,0.0247606341345,0.0247606341345,0.0247606341345,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.480353087152
 11/09  12:00:00,1.2188092361,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.4113018383
 11/09  13:00:00,1.15037305806,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.357052391498
 11/09  14:00:00,1.09508536747,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.325442262464
 11/09  15:00:00,1.07011961117,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.293615557349
 11/09  16:00:00,1.16236396218,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.297933607386
 11/09  17:00:00,1.47847667618,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.336558428514
 11/09  18:00:00,2.02525892348,0.0790537220682,0.0,0.0455619369167,0.0,0.00117913800098,0.00117913800098,0.00117913800098,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.420138217701
 11/09  19:00:00,2.36688366395,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.49720574538
 11/09  20:00:00,2.28476513812,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.510248302757
 11/09  21:00:00,2.15621289912,0.22111967979,0.0,0.182296652011,0.0,0.00477063036083,0.00477063036083,0.00477063036083,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.464952434595
 11/09  22:00:00,1.9475091006,0.405434502065,0.0,0.367517848475,0.0,0.00970029583089,0.00970029583089,0.00970029583089,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.409503488439
 11/09  23:00:00,1.56975976868,0.996884653607,0.0,0.964072649097,0.0,0.0257628677313,0.0257628677313,0.0257628677313,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.322439258638
 11/09  24:00:00,1.198852587,1.48415145287,0.0,1.4556384315,0.0,0.0389727511188,0.0389727511188,0.0389727511188,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.228530792831
 11/10  01:00:00,0.821941688998,2.11342773635,0.0,2.08984312463,0.0,0.0558315747507,0.0558315747507,0.0558315747507,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.128565459203
 11/10  02:00:00,0.665354863378,2.3380493047,0.0,2.31633408974,0.0,0.0615864563371,0.0615864563371,0.0615864563371,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0826359722725
 11/10  03:00:00,0.60676812635,2.62800448339,0.0,2.60654103904,0.0,0.0689905191305,0.0689905191305,0.0689905191305,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0703845482991
 11/10  04:00:00,0.604776042051,2.86010805373,0.0,2.83894673411,0.0,0.0750703464885,0.0750703464885,0.0750703464885,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0739350756749
 11/10  05:00:00,0.64240537341,2.95839071922,0.0,2.93802877128,0.0,0.0775428800112,0.0775428800112,0.0775428800112,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.110282302094
 11/10  06:00:00,0.856669503272,2.94269185821,0.0,2.91996956082,0.0,0.0769340151746,0.0769340151746,0.0769340151746,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.270612466083
 11/10  07:00:00,1.32508673735,3.1127115139,0.0,3.08645813373,0.0,0.081448643064,0.081448643064,0.081448643064,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.569511507064
 11/10  08:00:00,1.63608553477,2.3244705625,0.0,2.29657437911,0.0,0.0601906248336,0.0601906248336,0.0601906248336,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.650259068429
 11/10  09:00:00,1.56692354652,1.46187608456,0.0,1.43829147284,0.0,0.0375157452849,0.0375157452849,0.0375157452849,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.627547215344
 11/10  10:00:00,1.37342738937,0.801974287237,0.0,0.7819018755,0.0,0.0204058750805,0.0204058750805,0.0204058750805,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.560843640998
 11/10  11:00:00,1.29133491081,0.677016399401,0.0,0.656471917774,0.0,0.0173230045006,0.0173230045006,0.0173230045006,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.482720837705
 11/10  12:00:00,1.2207395265,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.413232128698
 11/10  13:00:00,1.15247118518,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.359150518622
 11/10  14:00:00,1.09719559039,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.327552485385
 11/10  15:00:00,1.07224402685,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.295739973032
 11/10  16:00:00,1.1645716157,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.300141260908
 11/10  17:00:00,1.48087662241,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.338958374747
 11/10  18:00:00,2.04023827838,0.553030936562,0.0,0.51953915141,0.0,0.0138352889359,0.0138352889359,0.0138352889359,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.422461421673
 11/10  19:00:00,2.3695855288,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.499907610226
 11/10  20:00:00,2.28849387429,0.0726419801626,0.0,0.03510927675,0.0,0.000925621382371,0.000925621382371,0.000925621382371,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.513051417551
 11/10  21:00:00,2.15878938707,0.232645713187,0.0,0.193822685408,0.0,0.00513665700734,0.00513665700734,0.00513665700734,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.467162895891
 11/10  22:00:00,1.95304104019,0.53584304741,0.0,0.49792639382,0.0,0.0133059928338,0.0133059928338,0.0133059928338,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.411429731027
 11/10  23:00:00,1.5668219935,0.829398399416,0.0,0.796586394906,0.0,0.0213582859831,0.0213582859831,0.0213582859831,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.323906065208
 11/10  24:00:00,1.19258271982,1.20870063315,0.0,1.18018761178,0.0,0.0317316443309,0.0317316443309,0.0317316443309,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.229502032434
 11/11  01:00:00,0.82476831162,1.61676661953,0.0,1.59318200781,0.0,0.0428651754035,0.0428651754035,0.0428651754035,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.137784798096
 11/11  02:00:00,0.661257808114,1.83431708549,0.0,1.81260187053,0.0,0.0487172609973,0.0487172609973,0.0487172609973,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0874610882735
 11/11  03:00:00,0.595442139108,1.94689463926,0.0,1.92543119491,0.0,0.0514902313786,0.0514902313786,0.0514902313786,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0739476103817
 11/11  04:00:00,0.589698582996,2.07296077661,0.0,2.05179945699,0.0,0.0547906598857,0.0547906598857,0.0547906598857,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0777718990509
 11/11  05:00:00,0.631021749757,2.10278421371,0.0,2.08242226578,0.0,0.0556457007149,0.0556457007149,0.0556457007149,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.118124702122
 11/11  06:00:00,0.863518858297,2.15025948201,0.0,2.12753718462,0.0,0.0568060850704,0.0568060850704,0.0568060850704,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.293493058611
 11/11  07:00:00,1.35722162751,1.91576350609,0.0,1.88951012592,0.0,0.0504531816217,0.0504531816217,0.0504531816217,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.622016346456
 11/11  08:00:00,1.70542115687,1.71819269607,0.0,1.69029651268,0.0,0.0449645784824,0.0449645784824,0.0449645784824,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.71365937496
 11/11  09:00:00,1.66664973526,1.49349712605,0.0,1.46991251433,0.0,0.0390886782982,0.0390886782982,0.0390886782982,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.69326317018
 11/11  10:00:00,1.49644308319,1.45082351087,0.0,1.43075109913,0.0,0.0381901377251,0.0381901377251,0.0381901377251,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.621044013708
 11/11  11:00:00,1.42500850298,1.82597343064,0.0,1.80542894901,0.0,0.0485306298168,0.0485306298168,0.0485306298168,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.534270575267
 11/11  12:00:00,1.34647703074,1.14769899913,0.0,1.12714822324,0.0,0.0302063310705,0.0302063310705,0.0302063310705,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.456274542348
 11/11  13:00:00,1.26204861461,0.92787036901,0.0,0.907665777704,0.0,0.024353218328,0.024353218328,0.024353218328,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.396564223634
 11/11  14:00:00,1.19852073375,0.95539060543,0.0,0.934487350687,0.0,0.0251030629408,0.0251030629408,0.0251030629408,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.36018653328
 11/11  15:00:00,1.16551970573,0.92858511593,0.0,0.906504833593,0.0,0.0244843030558,0.0244843030558,0.0244843030558,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.325405776684
 11/11  16:00:00,1.25431638422,0.879885187184,0.0,0.856577523133,0.0,0.023147417148,0.023147417148,0.023147417148,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.329679639425
 11/11  17:00:00,1.57410602231,0.820551186889,0.0,0.792982305295,0.0,0.0214107415047,0.0214107415047,0.0214107415047,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.374859113885
 11/11  18:00:00,2.13134882195,1.01200198807,0.0,0.978510202916,0.0,0.0264257267974,0.0264257267974,0.0264257267974,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.465629597166
 11/11  19:00:00,2.47931526319,0.755346622162,0.0,0.718984652078,0.0,0.0194282796771,0.0194282796771,0.0194282796771,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.5558987494
 11/11  20:00:00,2.38927388795,0.223555331236,0.0,0.186022627824,0.0,0.0050022792586,0.0050022792586,0.0050022792586,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.575510019136
 11/11  21:00:00,2.25147042867,0.177387471362,0.0,0.138564443582,0.0,0.00368960779956,0.00368960779956,0.00368960779956,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.526435616372
 11/11  22:00:00,2.03294944584,0.333849748933,0.0,0.295933095343,0.0,0.00790238584497,0.00790238584497,0.00790238584497,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.461134886199
 11/11  23:00:00,1.62792083713,0.594277840106,0.0,0.561465835596,0.0,0.0150780847286,0.0150780847286,0.0150780847286,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.362991898169
 11/11  24:00:00,1.22292431457,0.847509466746,0.0,0.818996445371,0.0,0.0220667130199,0.0220667130199,0.0220667130199,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.253973713161
 11/12  01:00:00,0.811181872532,1.08979830821,0.0,1.06621369649,0.0,0.0287727169099,0.0287727169099,0.0287727169099,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.138290817502
 11/12  02:00:00,0.646827487441,1.28336277079,0.0,1.26164755583,0.0,0.0340297667465,0.0340297667465,0.0340297667465,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0877182618509
 11/12  03:00:00,0.581655337773,1.41475256719,0.0,1.39328912284,0.0,0.0375218384822,0.0375218384822,0.0375218384822,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0741292019426
 11/12  04:00:00,0.574831890273,1.49882720942,0.0,1.4776658898,0.0,0.0397219081477,0.0397219081477,0.0397219081477,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0779739580657
 11/12  05:00:00,0.616394032342,1.53315840022,0.0,1.51279645229,0.0,0.0406054642544,0.0406054642544,0.0406054642544,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.118537221168
 11/12  06:00:00,0.847221830031,1.48573815023,0.0,1.46301585284,0.0,0.0392202776334,0.0392202776334,0.0392202776334,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.294781837782
 11/12  07:00:00,1.34315439854,1.27544763245,0.0,1.24919425229,0.0,0.0334425158464,0.0334425158464,0.0334425158464,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.624959783261
 11/12  08:00:00,1.6922736671,1.09051220735,0.0,1.06261602396,0.0,0.0283586856906,0.0283586856906,0.0283586856906,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.717117777977
 11/12  09:00:00,1.65793645195,1.03349227593,0.0,1.00990766421,0.0,0.0269790664408,0.0269790664408,0.0269790664408,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.696659498722
 11/12  10:00:00,1.48973574113,1.08054558264,0.0,1.0604731709,0.0,0.0284177100378,0.0284177100378,0.0284177100378,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.624109099336
 11/12  11:00:00,1.42170503621,1.60116217101,0.0,1.58061768938,0.0,0.0425912697647,0.0425912697647,0.0425912697647,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.536906468551
 11/12  12:00:00,1.34823237945,1.12447489414,0.0,1.10392411825,0.0,0.0297306969921,0.0297306969921,0.0297306969921,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.458505525136
 11/12  13:00:00,1.2657378735,0.993052873314,0.0,0.972848282009,0.0,0.0261220571024,0.0261220571024,0.0261220571024,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.39848464375
 11/12  14:00:00,1.20493974929,1.12692984633,0.0,1.10602659159,0.0,0.0298064575499,0.0298064575499,0.0298064575499,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.36190215422
 11/12  15:00:00,1.17687626141,1.29332889887,0.0,1.27124861654,0.0,0.0343102999841,0.0343102999841,0.0343102999841,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.326936335432
 11/12  16:00:00,1.26970669157,1.39618987356,0.0,1.37288220951,0.0,0.0369941080513,0.0369941080513,0.0369941080513,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.331223255867
 11/12  17:00:00,1.5918915631,1.42048973872,0.0,1.39292085713,0.0,0.0374245319711,0.0374245319711,0.0374245319711,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.376630864209
 11/12  18:00:00,2.1634523465,2.12648027426,0.0,2.09298848911,0.0,0.0563210891249,0.0563210891249,0.0563210891249,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.467837759387
 11/12  19:00:00,2.49829686681,1.38244530798,0.0,1.34608333789,0.0,0.0357851137215,0.0357851137215,0.0357851137215,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.558523518981
 11/12  20:00:00,2.42301878867,1.39636350053,0.0,1.35883079711,0.0,0.0360455198239,0.0360455198239,0.0360455198239,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.578211679288
 11/12  21:00:00,2.28890911466,1.4943245488,0.0,1.45550152102,0.0,0.0386530615072,0.0386530615072,0.0386530615072,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.528910848653
 11/12  22:00:00,2.07372267802,1.78679783848,0.0,1.74888118489,0.0,0.0465094397533,0.0465094397533,0.0465094397533,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.463301064474
 11/12  23:00:00,1.66896301819,2.07845370376,0.0,2.04564169925,0.0,0.054461926524,0.054461926524,0.054461926524,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.364650237431
 11/12  24:00:00,1.26361091746,2.34652187021,0.0,2.31800884884,0.0,0.0616643506189,0.0616643506189,0.0616643506189,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.255062678453
 11/13  01:00:00,0.841357555455,2.80257456708,0.0,2.77898995536,0.0,0.0738710360063,0.0738710360063,0.0738710360063,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.129941864405
 11/13  02:00:00,0.684838309199,3.04368614711,0.0,3.02197093216,0.0,0.0803764134483,0.0803764134483,0.0803764134483,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0833294609827
 11/13  03:00:00,0.622306209856,3.19033993122,0.0,3.16887648687,0.0,0.0840390025992,0.0840390025992,0.0840390025992,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0708741483367
 11/13  04:00:00,0.616362306027,3.27418555048,0.0,3.25302423086,0.0,0.0861097063517,0.0861097063517,0.0861097063517,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0744819797879
 11/13  05:00:00,0.654380115777,3.36321768436,0.0,3.34285573643,0.0,0.0884016533638,0.0884016533638,0.0884016533638,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.111398271108
 11/13  06:00:00,0.870027721561,3.30448488591,0.0,3.28176258852,0.0,0.0867642906095,0.0867642906095,0.0867642906095,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.274140408937
 11/13  07:00:00,1.33310264588,3.10973853456,0.0,3.08348515439,0.0,0.0814068146749,0.0814068146749,0.0814068146749,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.577569243986
 11/13  08:00:00,1.66237181262,2.95204546895,0.0,2.92414928556,0.0,0.0770656797718,0.0770656797718,0.0770656797718,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.65967029134
 11/13  09:00:00,1.6128934719,2.84119095601,0.0,2.81760634429,0.0,0.0743262729726,0.0743262729726,0.0743262729726,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.636706613035
 11/13  10:00:00,1.41212331044,1.96008429228,0.0,1.94001188055,0.0,0.0508758120884,0.0508758120884,0.0508758120884,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.569069625062
 11/13  11:00:00,1.32508151101,1.68680050043,0.0,1.6662560188,0.0,0.0440065572021,0.0440065572021,0.0440065572021,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.489783885204
 11/13  12:00:00,1.23722851736,0.411120577677,0.0,0.390569801785,0.0,0.0102267087421,0.0102267087421,0.0102267087421,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.419494410818
 11/13  13:00:00,1.15786603789,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.364545371326
 11/13  14:00:00,1.1019231636,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.332280058587
 11/13  15:00:00,1.07646609787,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.299962044051
 11/13  16:00:00,1.16890716203,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.304476807238
 11/13  17:00:00,1.48726864227,0.0814927625324,0.0,0.053923880938,0.0,0.0014075146996,0.0014075146996,0.0014075146996,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.343942879901
 11/13  18:00:00,2.05649243348,0.937382044087,0.0,0.903890258935,0.0,0.024105281859,0.024105281859,0.024105281859,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.428445583845
 11/13  19:00:00,2.38518326378,0.357548245672,0.0,0.321186275587,0.0,0.00851567535233,0.00851567535233,0.00851567535233,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.506989669861
 11/13  20:00:00,2.30812307832,0.540050204678,0.0,0.502517501265,0.0,0.013369026209,0.013369026209,0.013369026209,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.52023721675
 11/13  21:00:00,2.18381906766,0.922401461813,0.0,0.883578434033,0.0,0.0236444904866,0.0236444904866,0.0236444904866,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.473684743001
 11/13  22:00:00,1.98260332212,1.42361548188,0.0,1.38569882829,0.0,0.0371384712583,0.0371384712583,0.0371384712583,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.417159534531
 11/13  23:00:00,1.60122919421,1.95548360006,0.0,1.92267159555,0.0,0.0513899743567,0.0513899743567,0.0513899743567,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.328281577544
 11/13  24:00:00,1.23022500033,2.52602114919,0.0,2.49750812781,0.0,0.0664766926547,0.0664766926547,0.0664766926547,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.232399264628
 11/14  01:00:00,0.849074558332,3.08435174052,0.0,3.0607671288,0.0,0.0811321848737,0.0811321848737,0.0811321848737,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.130397718415
 11/14  02:00:00,0.698361546786,3.56870785972,0.0,3.54699264477,0.0,0.0936700128176,0.0936700128176,0.0936700128176,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0835590992006
 11/14  03:00:00,0.643755838653,4.02280428914,0.0,4.00134084479,0.0,0.105326498982,0.105326498982,0.105326498982,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0710362807501
 11/14  04:00:00,0.642277344251,4.28618230362,0.0,4.265020984,0.0,0.111843623775,0.111843623775,0.111843623775,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0746631005878
 11/14  05:00:00,0.687198191122,4.63808180946,0.0,4.61771986152,0.0,0.120850183211,0.120850183211,0.120850183211,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.111767816606
 11/14  06:00:00,0.910187446187,4.83984806755,0.0,4.81712577017,0.0,0.125755844161,0.125755844161,0.125755844161,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.275308580011
 11/14  07:00:00,1.38392414856,5.00195713846,0.0,4.97570375829,0.0,0.129560313018,0.129560313018,0.129560313018,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.580237248322
 11/14  08:00:00,1.68041407088,3.61174841402,0.0,3.58385223064,0.0,0.0919918153702,0.0919918153702,0.0919918153702,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.662786413998
 11/14  09:00:00,1.60046162098,2.32402373734,0.0,2.30043912562,0.0,0.0588616853835,0.0588616853835,0.0588616853835,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.63973934971
 11/14  10:00:00,1.39810700446,1.34565196806,0.0,1.32557955632,0.0,0.0341358265934,0.0341358265934,0.0341358265934,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.571793304577
 11/14  11:00:00,1.31406826777,1.18763209271,0.0,1.16708761108,0.0,0.0306546943917,0.0306546943917,0.0306546943917,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.492122504777
 11/14  12:00:00,1.22906212118,0.0235454553542,0.0,0.0029946794625,0.0,7.77373591341e-05,7.77373591341e-05,7.77373591341e-05,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.421476986022
 11/14  13:00:00,1.15925013065,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.36592946409
 11/14  14:00:00,1.10294480229,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.333301697279
 11/14  15:00:00,1.07740916312,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.300905109305
 11/14  16:00:00,1.16982925327,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.305398898473
 11/14  17:00:00,1.48702212261,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.345103874943
 11/14  18:00:00,2.04651037016,0.497101073876,0.0,0.463609288725,0.0,0.012216700736,0.012216700736,0.012216700736,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.43035210165
 11/14  19:00:00,2.38095151827,0.110889713786,0.0,0.0745277437014,0.0,0.00195960201664,0.00195960201664,0.00195960201664,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.509313997678
 11/14  20:00:00,2.30469942789,0.323672727141,0.0,0.286140023728,0.0,0.00757520646654,0.00757520646654,0.00757520646654,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.522607386064
 11/14  21:00:00,2.18307943835,0.813760390858,0.0,0.774937363079,0.0,0.0207461959652,0.0207461959652,0.0207461959652,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.47584340822
 11/14  22:00:00,1.98181126748,1.32169031567,0.0,1.28377366208,0.0,0.0344492431931,0.0344492431931,0.0344492431931,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.419056707956
 11/14  23:00:00,1.60358184458,1.98705265521,0.0,1.9542406507,0.0,0.0522938629338,0.0522938629338,0.0522938629338,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.329730339334
 11/14  24:00:00,1.23608077271,2.7092635364,0.0,2.68075051503,0.0,0.0713731810144,0.0713731810144,0.0713731810144,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.233358548647
 11/15  01:00:00,0.857366934999,3.38396715648,0.0,3.36038254476,0.0,0.0889704424235,0.0889704424235,0.0889704424235,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.130851837532
 11/15  02:00:00,0.709752086347,3.99921139364,0.0,3.97749617868,0.0,0.104831802523,0.104831802523,0.104831802523,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0837878490565
 11/15  03:00:00,0.651325041107,4.31738737903,0.0,4.29592393468,0.0,0.112734226549,0.112734226549,0.112734226549,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.071197755638
 11/15  04:00:00,0.649650672981,4.5755075238,0.0,4.55434620419,0.0,0.119036558469,0.119036558469,0.119036558469,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0748434946241
 11/15  05:00:00,0.694515502889,4.91639256061,0.0,4.89603061268,0.0,0.12779942884,0.12779942884,0.12779942884,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112135882745
 11/15  06:00:00,0.916137881853,5.0333087918,0.0,5.01058649441,0.0,0.130542690106,0.130542690106,0.130542690106,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.276472169731
 11/15  07:00:00,1.39932708997,5.49327918589,0.0,5.46702580572,0.0,0.142305578106,0.142305578106,0.142305578106,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.582894924647
 11/15  08:00:00,1.69291131949,3.98455615627,0.0,3.95665997289,0.0,0.101384966753,0.101384966753,0.101384966753,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.66589051123
 11/15  09:00:00,1.60508284172,2.39899533418,0.0,2.37541072246,0.0,0.0604618672463,0.0604618672463,0.0604618672463,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.642760388581
 11/15  10:00:00,1.39945525554,1.29907610003,0.0,1.2790036883,0.0,0.0327709066543,0.0327709066543,0.0327709066543,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.574506475596
 11/15  11:00:00,1.30816501826,0.88028572058,0.0,0.859741238953,0.0,0.0224218455255,0.0224218455255,0.0224218455255,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.494452104136
 11/15  12:00:00,1.23079653371,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.423289135905
 11/15  13:00:00,1.16071714971,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.367396483147
 11/15  14:00:00,1.10431871499,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.334675609975
 11/15  15:00:00,1.07848290306,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.301978849239
 11/15  16:00:00,1.17078912979,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.306358774996
 11/15  17:00:00,1.48813785429,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.346219606623
 11/15  18:00:00,2.04221764688,0.266432983134,0.0,0.232941197982,0.0,0.00611012303619,0.00611012303619,0.00611012303619,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.43216595607
 11/15  19:00:00,2.38112918398,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.511451265411
 11/15  20:00:00,2.30026478194,0.0698714925309,0.0,0.0323387891183,0.0,0.000846517153338,0.000846517153338,0.000846517153338,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.524901429421
 11/15  21:00:00,2.18083114251,0.652800518916,0.0,0.613977491136,0.0,0.0163476142095,0.0163476142095,0.0163476142095,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.477993694132
 11/15  22:00:00,1.97982043835,1.17744316267,0.0,1.13952650908,0.0,0.0305685581234,0.0305685581234,0.0305685581234,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.420946563899
 11/15  23:00:00,1.5984357099,1.73962147782,0.0,1.70680947331,0.0,0.0457045580571,0.0457045580571,0.0457045580571,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.331173509529
 11/15  24:00:00,1.22332270498,2.19024420035,0.0,2.16173117897,0.0,0.0576595236333,0.0576595236333,0.0576595236333,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.234314138301
 11/16  01:00:00,0.8489795712,3.03742883963,0.0,3.01384422791,0.0,0.0801307859172,0.0801307859172,0.0801307859172,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.131304130239
 11/16  02:00:00,0.697524397633,3.51384782417,0.0,3.49213260921,0.0,0.0923763051401,0.0923763051401,0.0923763051401,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0840156577252
 11/16  03:00:00,0.63494324209,3.66727217594,0.0,3.6458087316,0.0,0.0961916057472,0.0961916057472,0.0961916057472,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0713585774222
 11/16  04:00:00,0.630702652557,3.83093299345,0.0,3.80977167384,0.0,0.0999089369568,0.0999089369568,0.0999089369568,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0750230957122
 11/16  05:00:00,0.673894065281,4.09178813725,0.0,4.07142618931,0.0,0.106811451949,0.106811451949,0.106811451949,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112502422027
 11/16  06:00:00,0.892434838597,4.04824554875,0.0,4.02552325137,0.0,0.105680869623,0.105680869623,0.105680869623,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.27763094696
 11/16  07:00:00,1.37004993668,4.24144221174,0.0,4.21518883157,0.0,0.110381849996,0.110381849996,0.110381849996,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.585541499465
 11/16  08:00:00,1.68220979045,3.39619138928,0.0,3.36829520589,0.0,0.0875922838222,0.0875922838222,0.0875922838222,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.668981665119
 11/16  09:00:00,1.62293754452,2.90989415733,0.0,2.88630954561,0.0,0.07530812739,0.07530812739,0.07530812739,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.64576883124
 11/16  10:00:00,1.42161823777,2.02027334925,0.0,2.00020093752,0.0,0.0522320278823,0.0522320278823,0.0522320278823,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.577208336598
 11/16  11:00:00,1.34192306787,2.05240722617,0.0,2.03186274454,0.0,0.0538600043091,0.0538600043091,0.0538600043091,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.496771994957
 11/16  12:00:00,1.25745529105,0.944267318051,0.0,0.923716542159,0.0,0.0245310508248,0.0245310508248,0.0245310508248,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.425416842419
 11/16  13:00:00,1.16792862513,0.202685299286,0.0,0.18248070798,0.0,0.00483670694361,0.00483670694361,0.00483670694361,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.369771251624
 11/16  14:00:00,1.10679510682,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.337152001807
 11/16  15:00:00,1.08091006685,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.304406013034
 11/16  16:00:00,1.17321438313,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.308784028332
 11/16  17:00:00,1.4904694588,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.348551211136
 11/16  18:00:00,2.05089739059,0.505706803545,0.0,0.472215018393,0.0,0.0126541891241,0.0126541891241,0.0126541891241,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.434301633691
 11/16  19:00:00,2.38357983949,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.513901920922
 11/16  20:00:00,2.30176857252,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.527251737158
 11/16  21:00:00,2.16951020652,0.14707958843,0.0,0.10825656065,0.0,0.00288671161412,0.00288671161412,0.00288671161412,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.480133660739
 11/16  22:00:00,1.95984710338,0.363048244484,0.0,0.325131590894,0.0,0.00871371716108,0.00871371716108,0.00871371716108,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.422828069887
 11/16  23:00:00,1.57254196621,0.71473292613,0.0,0.681920921621,0.0,0.0183736595071,0.0183736595071,0.0183736595071,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.33261066439
 11/16  24:00:00,1.19712862449,1.15855232842,0.0,1.13003930704,0.0,0.0305138366818,0.0305138366818,0.0305138366818,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.23526574476
 11/17  01:00:00,0.815064630181,1.72124475764,0.0,1.69766014592,0.0,0.0457655267898,0.0457655267898,0.0457655267898,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.131754448347
 11/17  02:00:00,0.656687378491,1.93332236427,0.0,1.91160714932,0.0,0.0513124909772,0.0513124909772,0.0513124909772,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0842424527452
 11/17  03:00:00,0.596517037003,2.17684546039,0.0,2.15538201604,0.0,0.0576052970376,0.0576052970376,0.0576052970376,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0715186810453
 11/17  04:00:00,0.591690047894,2.29817339836,0.0,2.27701207874,0.0,0.0607174963735,0.0607174963735,0.0607174963735,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0752019316331
 11/17  05:00:00,0.630196044629,2.37812201584,0.0,2.35776006791,0.0,0.0627485192756,0.0627485192756,0.0627485192756,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112867334049
 11/17  06:00:00,0.849899017082,2.35379615045,0.0,2.33107385307,0.0,0.0619914635249,0.0619914635249,0.0619914635249,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.278784531543
 11/17  07:00:00,1.32684371857,2.45431227509,0.0,2.42805889492,0.0,0.0645408904826,0.0645408904826,0.0645408904826,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.58817624087
 11/17  08:00:00,1.64193118232,1.70425876603,0.0,1.67636258265,0.0,0.0442363706397,0.0442363706397,0.0442363706397,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.672058970173
 11/17  09:00:00,1.5695305625,0.748267575366,0.0,0.724682963646,0.0,0.0189061786041,0.0189061786041,0.0189061786041,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.648763798001
 11/17  10:00:00,1.3720710877,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.579893214408
 11/17  11:00:00,1.30017401092,0.396698401005,0.0,0.376153919379,0.0,0.00980129325803,0.00980129325803,0.00980129325803,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.499081649057
 11/17  12:00:00,1.23624920345,0.0727987285891,0.0,0.0522479526974,0.0,0.0013676736565,0.0013676736565,0.0013676736565,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.427374131991
 11/17  13:00:00,1.16477431323,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.371453646667
 11/17  14:00:00,1.11061817101,0.107854633094,0.0,0.0869513783511,0.0,0.00228842825488,0.00228842825488,0.00228842825488,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.338686637741
 11/17  15:00:00,1.0864975483,0.180350957469,0.0,0.158270675133,0.0,0.0041906135736,0.0041906135736,0.0041906135736,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.305802880903
 11/17  16:00:00,1.17859429954,0.17023357944,0.0,0.146925915389,0.0,0.00390190042046,0.00390190042046,0.00390190042046,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.310262044323
 11/17  17:00:00,1.49561751476,0.157946546774,0.0,0.130377665179,0.0,0.00347818114554,0.00347818114554,0.00347818114554,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.350221085949
 11/17  18:00:00,2.05420848675,0.553297378363,0.0,0.519805593212,0.0,0.0139897677199,0.0139897677199,0.0139897677199,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.436277151253
 11/17  19:00:00,2.38584744988,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.516169531311
 11/17  20:00:00,2.30406735496,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.529550519602
 11/17  21:00:00,2.17158029285,0.14531873849,0.0,0.10649571071,0.0,0.00284971664034,0.00284971664034,0.00284971664034,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.482240742042
 11/17  22:00:00,1.96276948376,0.400824762336,0.0,0.362908108746,0.0,0.00976289840494,0.00976289840494,0.00976289840494,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.424701269031
 11/17  23:00:00,1.57602499367,0.789438653732,0.0,0.756626649223,0.0,0.0204259698916,0.0204259698916,0.0204259698916,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.334041381468
 11/17  24:00:00,1.1982926284,1.16784716412,0.0,1.13933414275,0.0,0.0307304980799,0.0307304980799,0.0307304980799,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.236213087267
 11/18  01:00:00,0.829588039068,1.66546311458,0.0,1.64187850286,0.0,0.0441813107756,0.0441813107756,0.0441813107756,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.141288390172
 11/18  02:00:00,0.666607504598,1.97134806791,0.0,1.94963285295,0.0,0.0522867629644,0.0522867629644,0.0522867629644,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0892412827899
 11/18  03:00:00,0.604531857311,2.23999981165,0.0,2.2185363673,0.0,0.0593229937151,0.0593229937151,0.0593229937151,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0752045662478
 11/18  04:00:00,0.600885864894,2.44519043776,0.0,2.42402911814,0.0,0.0645793379027,0.0645793379027,0.0645793379027,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0791705029319
 11/18  05:00:00,0.640258057312,2.35602041987,0.0,2.33565847193,0.0,0.0620267104403,0.0620267104403,0.0620267104403,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.120979999952
 11/18  06:00:00,0.881775072523,2.51603245042,0.0,2.49331015303,0.0,0.0661418747203,0.0661418747203,0.0661418747203,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.302413483187
 11/18  07:00:00,1.39352103561,2.52940219752,0.0,2.50314881735,0.0,0.0663792169643,0.0663792169643,0.0663792169643,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.642389719207
 11/18  08:00:00,1.72621760229,1.62153911904,0.0,1.59364293565,0.0,0.0418232326176,0.0418232326176,0.0418232326176,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.737597166241
 11/18  09:00:00,1.68903792444,1.46112271741,0.0,1.43753810569,0.0,0.0379687379011,0.0379687379011,0.0379687379011,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.716771299754
 11/18  10:00:00,1.51176118291,1.234844708,0.0,1.21477229626,0.0,0.0322928895182,0.0322928895182,0.0322928895182,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.642259361631
 11/18  11:00:00,1.42864265233,1.28673500711,0.0,1.26619052549,0.0,0.0339200687936,0.0339200687936,0.0339200687936,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.552515285642
 11/18  12:00:00,1.34568274533,0.542875212578,0.0,0.522324436687,0.0,0.0139700234854,0.0139700234854,0.0139700234854,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.47171656452
 11/18  13:00:00,1.25691107466,0.241384529722,0.0,0.221179938417,0.0,0.0059232622085,0.0059232622085,0.0059232622085,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.409856639804
 11/18  14:00:00,1.18722004022,0.0927772116808,0.0,0.0718739569377,0.0,0.00192747384942,0.00192747384942,0.00192747384942,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.372061428848
 11/18  15:00:00,1.15162936635,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.335999740361
 11/18  16:00:00,1.24177427651,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.340284948865
 11/18  17:00:00,1.56479687494,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.386960708019
 11/18  18:00:00,2.1206696385,0.0531004116967,0.0,0.0196086265452,0.0,0.000526359586418,0.000526359586418,0.000526359586418,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.480849780926
 11/18  19:00:00,2.47760770388,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.573619469765
 11/18  20:00:00,2.40241983403,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.593658244477
 11/18  21:00:00,2.26439525218,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.543050047689
 11/18  22:00:00,2.03964040439,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.475728230594
 11/18  23:00:00,1.62401300151,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.374162147274
 11/18  24:00:00,1.21133554922,0.142159926406,0.0,0.113646905031,0.0,0.0030505166363,0.0030505166363,0.0030505166363,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.261401144193
 11/19  01:00:00,0.798054829667,0.475101659872,0.0,0.451517048152,0.0,0.0121565986007,0.0121565986007,0.0121565986007,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.141779892946
