Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/19  02:00:00,0.637019874773,0.851019223806,0.0,0.829304008852,0.0,0.0224493292576,0.0224493292576,0.0224493292576,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0894910866715
 11/19  03:00:00,0.57314728627,1.04786327703,0.0,1.02639983269,0.0,0.0277620670343,0.0277620670343,0.0277620670343,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0753809218875
 11/19  04:00:00,0.570808269918,1.2933515839,0.0,1.27219026428,0.0,0.0343055091493,0.0343055091493,0.0343055091493,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0793667367094
 11/19  05:00:00,0.615338933571,1.38263365282,0.0,1.36227170488,0.0,0.0367069379758,0.0367069379758,0.0367069379758,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.121380648675
 11/19  06:00:00,0.854004309555,1.40521268632,0.0,1.38249038893,0.0,0.0371194795943,0.0371194795943,0.0371194795943,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.303665115346
 11/19  07:00:00,1.36870615229,1.47165671093,0.0,1.44540333076,0.0,0.0387058057164,0.0387058057164,0.0387058057164,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.645248247137
 11/19  08:00:00,1.7054775989,0.698075779881,0.0,0.670179596496,0.0,0.0177246044386,0.0177246044386,0.0177246044386,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.740955791034
 11/19  09:00:00,1.67015004134,0.61912270496,0.0,0.59553809324,0.0,0.0157825085079,0.0157825085079,0.0157825085079,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.720069646046
 11/19  10:00:00,1.48914805135,0.273086152273,0.0,0.253013740537,0.0,0.00670310349789,0.00670310349789,0.00670310349789,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.645236016093
 11/19  11:00:00,1.41236885082,0.584497821439,0.0,0.563953339813,0.0,0.0150864139164,0.0150864139164,0.0150864139164,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.555075139009
 11/19  12:00:00,1.35198591145,0.695813775545,0.0,0.675262999653,0.0,0.0181065720218,0.0181065720218,0.0181065720218,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.473883182111
 11/19  13:00:00,1.26865276622,0.604207949356,0.0,0.58400335805,0.0,0.01579994219,0.01579994219,0.01579994219,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.411721651379
 11/19  14:00:00,1.2019190256,0.573688844238,0.0,0.552785589495,0.0,0.0149603352122,0.0149603352122,0.0149603352122,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.373727552864
 11/19  15:00:00,1.16731381451,0.546738893021,0.0,0.524658610685,0.0,0.0141980475163,0.0141980475163,0.0141980475163,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.337486141001
 11/19  16:00:00,1.25969069076,0.627114394101,0.0,0.603806730049,0.0,0.0163384105645,0.0163384105645,0.0163384105645,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.341862952546
 11/19  17:00:00,1.58317712156,0.637679548322,0.0,0.610110666727,0.0,0.0164978212365,0.0164978212365,0.0164978212365,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.388843133403
 11/19  18:00:00,2.14595632825,0.90644839461,0.0,0.872956609459,0.0,0.023604689073,0.023604689073,0.023604689073,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.483058141184
 11/19  19:00:00,2.48685700641,0.269005968641,0.0,0.232643998556,0.0,0.00625330006333,0.00625330006333,0.00625330006333,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.576615472233
 11/19  20:00:00,2.40861878112,0.150972720887,0.0,0.113440017474,0.0,0.00302354508337,0.00302354508337,0.00302354508337,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.596833646485
 11/19  21:00:00,2.27003861215,0.14108649014,0.0,0.10226346236,0.0,0.0027213156484,0.0027213156484,0.0027213156484,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.54597209201
 11/19  22:00:00,2.04677402999,0.211778434028,0.0,0.173861780438,0.0,0.00462981644317,0.00462981644317,0.00462981644317,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.47823203975
 11/19  23:00:00,1.6353306396,0.384797462342,0.0,0.351985457833,0.0,0.00939911786699,0.00939911786699,0.00939911786699,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.376080667496
 11/19  24:00:00,1.22548616588,0.62625774963,0.0,0.597744728255,0.0,0.0160336030189,0.0160336030189,0.0160336030189,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.262568674479
 11/20  01:00:00,0.792500602879,0.83564188686,0.0,0.81205727514,0.0,0.0218637226753,0.0218637226753,0.0218637226753,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.13309222516
 11/20  02:00:00,0.631660694513,0.972039295156,0.0,0.950324080202,0.0,0.0256121740211,0.0256121740211,0.0256121740211,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0849160857234
 11/20  03:00:00,0.567599201975,1.06895322627,0.0,1.04748978192,0.0,0.0282119332023,0.0282119332023,0.0282119332023,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0719942098526
 11/20  04:00:00,0.56202073164,1.15518553465,0.0,1.13402421503,0.0,0.0305170219814,0.0305170219814,0.0305170219814,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.075733089771
 11/20  05:00:00,0.600234706785,1.1990220933,0.0,1.17866014536,0.0,0.0317033730367,0.0317033730367,0.0317033730367,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.113951142444
 11/20  06:00:00,0.82277426485,1.19247844807,0.0,1.16975615068,0.0,0.0314405238822,0.0314405238822,0.0314405238822,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.282210718953
 11/20  07:00:00,1.29698500023,1.02648756124,0.0,1.00023418107,0.0,0.0268569011244,0.0268569011244,0.0268569011244,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.596001511885
 11/20  08:00:00,1.63508658326,1.08280029187,0.0,1.05490410848,0.0,0.0282520715454,0.0282520715454,0.0282520715454,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.681198670205
 11/20  09:00:00,1.58325326807,0.909628800444,0.0,0.886044188724,0.0,0.0237337424652,0.0237337424652,0.0237337424652,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.657658939711
 11/20  10:00:00,1.40378321177,0.905166394699,0.0,0.885093982963,0.0,0.0237185904986,0.0237185904986,0.0237185904986,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.587886747984
 11/20  11:00:00,1.33381812429,1.37935378147,0.0,1.35880929984,0.0,0.036586310584,0.036586310584,0.036586310584,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.505940745104
 11/20  12:00:00,1.26455546967,0.90799762384,0.0,0.887446847948,0.0,0.0238607026019,0.0238607026019,0.0238607026019,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.433187369262
 11/20  13:00:00,1.18772424873,0.688364199902,0.0,0.668159608597,0.0,0.0179531639953,0.0179531639953,0.0179531639953,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.376450418173
 11/20  14:00:00,1.13128841245,0.708216851877,0.0,0.687313597134,0.0,0.0184725963443,0.0184725963443,0.0184725963443,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.343172711095
 11/20  15:00:00,1.10352486597,0.660877385253,0.0,0.638797102917,0.0,0.0172272326432,0.0172272326432,0.0172272326432,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.309793579506
 11/20  16:00:00,1.19357201907,0.573196111259,0.0,0.549888447208,0.0,0.0148446804849,0.0148446804849,0.0148446804849,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.314296983791
 11/20  17:00:00,1.51054916144,0.538889746043,0.0,0.511320864448,0.0,0.0138050693095,0.0138050693095,0.0138050693095,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.354825844465
 11/20  18:00:00,2.07010303353,0.924745744521,0.0,0.891253959369,0.0,0.0241066461581,0.0241066461581,0.0241066461581,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.442054819597
 11/20  19:00:00,2.4015186307,0.364640646465,0.0,0.32827867638,0.0,0.00879289650275,0.00879289650275,0.00879289650275,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.523047815622
 11/20  20:00:00,2.31805254543,0.296889375412,0.0,0.259356672,0.0,0.00692365423131,0.00692365423131,0.00692365423131,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.536612055838
 11/20  21:00:00,2.1845603399,0.393344015462,0.0,0.354520987683,0.0,0.0094721498765,0.0094721498765,0.0094721498765,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.488598355853
 11/20  22:00:00,1.97298331883,0.576414423155,0.0,0.538497769565,0.0,0.0144114218666,0.0144114218666,0.0144114218666,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.430266580633
 11/20  23:00:00,1.58609726267,1.01051594915,0.0,0.977703944636,0.0,0.0262489643553,0.0262489643553,0.0262489643553,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.338290656
 11/20  24:00:00,1.20382898504,1.27553819942,0.0,1.24702517804,0.0,0.0334532168998,0.0334532168998,0.0334532168998,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.239026725086
 11/21  01:00:00,0.811988406021,1.55174641603,0.0,1.52816180431,0.0,0.0409104327642,0.0409104327642,0.0409104327642,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.133533318213
 11/21  02:00:00,0.650319383687,1.67290050458,0.0,1.65118528963,0.0,0.0440487912759,0.0440487912759,0.0440487912759,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0851381576425
 11/21  03:00:00,0.585858319035,1.76025026704,0.0,1.73878682269,0.0,0.0463142960891,0.0463142960891,0.0463142960891,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0721509640256
 11/21  04:00:00,0.580316551932,1.84758995454,0.0,1.82642863492,0.0,0.0486377478335,0.0486377478335,0.0486377478335,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0759081842105
 11/21  05:00:00,0.61841777452,1.87968658017,0.0,1.85932463223,0.0,0.0495291705226,0.0495291705226,0.0495291705226,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.114308412693
 11/21  06:00:00,0.84029865322,1.8192570233,0.0,1.79653472591,0.0,0.047835499284,0.047835499284,0.047835499284,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.283340131921
 11/21  07:00:00,1.32175376149,1.86942642451,0.0,1.84317304434,0.0,0.0490461313351,0.0490461313351,0.0490461313351,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.598581042933
 11/21  08:00:00,1.64478653215,1.34570303697,0.0,1.31780685359,0.0,0.0349391995384,0.0349391995384,0.0349391995384,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.684211491102
 11/21  09:00:00,1.59319780992,1.18243342247,0.0,1.15884881075,0.0,0.0307460799006,0.0307460799006,0.0307460799006,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.660591144131
 11/21  10:00:00,1.413458413,1.17375430956,0.0,1.15368189783,0.0,0.0307604020269,0.0307604020269,0.0307604020269,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.590520137678
 11/21  11:00:00,1.34097249708,1.56583422065,0.0,1.54528973902,0.0,0.0414795762964,0.0414795762964,0.0414795762964,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.508201852181
 11/21  12:00:00,1.27149046815,1.09635719808,0.0,1.07580642218,0.0,0.0288794166316,0.0288794166316,0.0288794166316,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.435103653718
 11/21  13:00:00,1.19738364627,0.988395620233,0.0,0.968191028928,0.0,0.0259654201984,0.0259654201984,0.0259654201984,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.378097559509
 11/21  14:00:00,1.14045391981,0.994257313044,0.0,0.973354058301,0.0,0.026161613058,0.026161613058,0.026161613058,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.344649201743
 11/21  15:00:00,1.11221211934,0.935348540954,0.0,0.913268258618,0.0,0.024598988049,0.024598988049,0.024598988049,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.311109077473
 11/21  16:00:00,1.20507219007,0.951571233023,0.0,0.928263568972,0.0,0.0250147695454,0.0250147695454,0.0250147695454,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.315627065731
 11/21  17:00:00,1.52045674101,0.851737348615,0.0,0.82416846702,0.0,0.0221947311554,0.0221947311554,0.0221947311554,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.356343762191
 11/21  18:00:00,2.07804282669,1.15193060928,0.0,1.11843882413,0.0,0.0301418847628,0.0301418847628,0.0301418847628,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.443959374158
 11/21  19:00:00,2.40546473197,0.427964856397,0.0,0.391602886312,0.0,0.0104917187222,0.0104917187222,0.0104917187222,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.525295094679
 11/21  20:00:00,2.32257203821,0.38146168324,0.0,0.343928979828,0.0,0.00915154571894,0.00915154571894,0.00915154571894,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.538903657134
 11/21  21:00:00,2.18623409124,0.378960781257,0.0,0.340137753477,0.0,0.00905879352917,0.00905879352917,0.00905879352917,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.490685463548
 11/21  22:00:00,1.97359360544,0.531869976869,0.0,0.493953323279,0.0,0.0131874267374,0.0131874267374,0.0131874267374,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.432100862375
 11/21  23:00:00,1.58038039352,0.747125442749,0.0,0.71431343824,0.0,0.0191313672218,0.0191313672218,0.0191313672218,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.339691383983
 11/21  24:00:00,1.19889484305,1.05674631964,0.0,1.02823329826,0.0,0.0275915928432,0.0275915928432,0.0275915928432,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.23995420716
 11/22  01:00:00,0.809074087773,1.42292657778,0.0,1.39934196606,0.0,0.0375576589751,0.0375576589751,0.0375576589751,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.133971773754
 11/22  02:00:00,0.651571644202,1.70511909126,0.0,1.68340387631,0.0,0.0450803264055,0.0450803264055,0.0450803264055,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.085358883028
 11/22  03:00:00,0.585361275522,1.72836032543,0.0,1.70689688108,0.0,0.0456614414681,0.0456614414681,0.0456614414681,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0723067751334
 11/22  04:00:00,0.574694400841,1.6335373625,0.0,1.61237604288,0.0,0.0428415674645,0.0428415674645,0.0428415674645,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0760822134889
 11/22  05:00:00,0.619386116302,1.90411555645,0.0,1.88375360851,0.0,0.050142418496,0.050142418496,0.050142418496,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.114663506501
 11/22  06:00:00,0.844432161825,1.93046121372,0.0,1.90773891633,0.0,0.0508464794396,0.0508464794396,0.0508464794396,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.28446266037
 11/22  07:00:00,1.32158410547,1.76628657795,0.0,1.74003319778,0.0,0.0463126674536,0.0463126674536,0.0463126674536,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.6011448508
 11/22  08:00:00,1.65285797799,1.53893021205,0.0,1.51103402867,0.0,0.0400161886636,0.0400161886636,0.0400161886636,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.687205947811
 11/22  09:00:00,1.59866841106,1.28189693954,0.0,1.25831232782,0.0,0.0333023494267,0.0333023494267,0.0333023494267,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.663505475748
 11/22  10:00:00,1.41050782291,0.970622164031,0.0,0.950549752294,0.0,0.0251924737504,0.0251924737504,0.0251924737504,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.593137475864
 11/22  11:00:00,1.33489479604,1.2591208952,0.0,1.23857641358,0.0,0.0331545627272,0.0331545627272,0.0331545627272,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.510449164707
 11/22  12:00:00,1.26236957592,0.68644868579,0.0,0.665897909898,0.0,0.017853923383,0.017853923383,0.017853923383,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.437008254731
 11/22  13:00:00,1.18514786128,0.470460249981,0.0,0.450255658675,0.0,0.0120925337827,0.0120925337827,0.0120925337827,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.379734660938
 11/22  14:00:00,1.12619416224,0.409045869137,0.0,0.388142614394,0.0,0.0104343645589,0.0104343645589,0.0104343645589,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.346116692668
 11/22  15:00:00,1.09624075604,0.293570960335,0.0,0.271490677998,0.0,0.00732014519644,0.00732014519644,0.00732014519644,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.312416557024
 11/22  16:00:00,1.18757664468,0.252865687441,0.0,0.22955802339,0.0,0.00619724952728,0.00619724952728,0.00619724952728,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.31694904036
 11/22  17:00:00,1.50526365927,0.230658305305,0.0,0.20308942371,0.0,0.00549298391931,0.00549298391931,0.00549298391931,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.357852427681
 11/22  18:00:00,2.06251848591,0.502954455597,0.0,0.469462670446,0.0,0.0127245901355,0.0127245901355,0.0127245901355,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.445852328002
 11/22  19:00:00,2.39711253883,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.527434620254
 11/22  20:00:00,2.31547908295,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.54096224759
 11/22  21:00:00,2.17905825801,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.492568423842
 11/22  22:00:00,1.96214309772,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.433837781387
 11/22  23:00:00,1.56261700272,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.341059360407
 11/22  24:00:00,1.1801185063,0.323201568054,0.0,0.294688546679,0.0,0.0079196680365,0.0079196680365,0.0079196680365,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.240849795215
 11/23  01:00:00,0.789438087394,0.6706899427,0.0,0.64710533098,0.0,0.0174860561914,0.0174860561914,0.0174860561914,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.134407376159
 11/23  02:00:00,0.630321602137,0.894624167409,0.0,0.872908952454,0.0,0.0236109697429,0.0236109697429,0.0236109697429,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0855781976262
 11/23  03:00:00,0.566362942578,1.00376939978,0.0,0.982305955436,0.0,0.0265083013387,0.0265083013387,0.0265083013387,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0724615823189
 11/23  04:00:00,0.561182421639,1.10482373001,0.0,1.08366241039,0.0,0.0291566764749,0.0291566764749,0.0291566764749,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0762551252761
 11/23  05:00:00,0.600423140838,1.1681404966,0.0,1.14777854867,0.0,0.0308266308532,0.0308266308532,0.0308266308532,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11501631868
 11/23  06:00:00,0.8246149877,1.13813397678,0.0,1.11541167939,0.0,0.0299139916403,0.0299139916403,0.0299139916403,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.285577974044
 11/23  07:00:00,1.30288026527,0.962458265502,0.0,0.936204885335,0.0,0.0250615016863,0.0250615016863,0.0250615016863,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.603692176366
 11/23  08:00:00,1.63337523646,0.687081104125,0.0,0.65918492074,0.0,0.0175582413937,0.0175582413937,0.0175582413937,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.690181153552
 11/23  09:00:00,1.58652031178,0.707824142105,0.0,0.684239530385,0.0,0.0182586543783,0.0182586543783,0.0182586543783,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.666401071511
 11/23  10:00:00,1.40888626714,0.802859222986,0.0,0.78278681125,0.0,0.0209704078969,0.0209704078969,0.0209704078969,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.59573798595
 11/23  11:00:00,1.33478981122,1.16574738153,0.0,1.14520289991,0.0,0.0308167155741,0.0308167155741,0.0308167155741,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.512682027044
 11/23  12:00:00,1.26534320644,0.724984073257,0.0,0.704433297366,0.0,0.0189352027945,0.0189352027945,0.0189352027945,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.438900605844
 11/23  13:00:00,1.18830356284,0.52743435537,0.0,0.507229764064,0.0,0.0136216602881,0.0136216602881,0.0136216602881,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.381361235989
 11/23  14:00:00,1.12906798553,0.461630449425,0.0,0.440727194682,0.0,0.0118501312378,0.0118501312378,0.0118501312378,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.347574749281
 11/23  15:00:00,1.10239304608,0.474226130078,0.0,0.452145847741,0.0,0.0121733612987,0.0121733612987,0.0121733612987,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.313715630961
 11/23  16:00:00,1.19418754421,0.449102561388,0.0,0.425794897337,0.0,0.0114946732233,0.0114946732233,0.0114946732233,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.318262516188
 11/23  17:00:00,1.50907179919,0.316656851225,0.0,0.289087969631,0.0,0.00780215735975,0.00780215735975,0.00780215735975,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.35935139416
 11/23  18:00:00,2.06295390711,0.451216625764,0.0,0.417724840612,0.0,0.0112792354561,0.0112792354561,0.0112792354561,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.447733103876
 11/23  19:00:00,2.3993965803,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.529718661728
 11/23  20:00:00,2.31785563015,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.54333879479
 11/23  21:00:00,2.18111925893,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.494629424763
 11/23  22:00:00,1.96383099987,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.43552568354
 11/23  23:00:00,1.5638663538,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.342308711493
 11/23  24:00:00,1.17576937239,0.12654967772,0.0,0.0980366563448,0.0,0.0026330595126,0.0026330595126,0.0026330595126,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.241787269825
 11/24  01:00:00,0.780898436041,0.339892555763,0.0,0.316307944043,0.0,0.00851351159424,0.00851351159424,0.00851351159424,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.134840269403
 11/24  02:00:00,0.619708321021,0.495497217319,0.0,0.473782002365,0.0,0.0127798569392,0.0127798569392,0.0127798569392,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0857960293139
 11/24  03:00:00,0.556699120997,0.639946693469,0.0,0.618483249122,0.0,0.0166907175479,0.0166907175479,0.0166907175479,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.072615344528
 11/24  04:00:00,0.550119729594,0.685182427337,0.0,0.66402110772,0.0,0.0179222410851,0.0179222410851,0.0179222410851,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0764268686213
 11/24  05:00:00,0.588614906235,0.712741419021,0.0,0.692379471086,0.0,0.0186679701799,0.0186679701799,0.0186679701799,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11536674475
 11/24  06:00:00,0.813376659983,0.674726862223,0.0,0.652004564836,0.0,0.0175678974861,0.0175678974861,0.0175678974861,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.286685740482
 11/24  07:00:00,1.29408815914,0.537143133627,0.0,0.51088975346,0.0,0.0137393067858,0.0137393067858,0.0137393067858,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.606222265138
 11/24  08:00:00,1.63166611158,0.507896698118,0.0,0.480000514733,0.0,0.0128940428206,0.0128940428206,0.0128940428206,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.693136227246
 11/24  09:00:00,1.58090338051,0.387065791863,0.0,0.363481180142,0.0,0.0097657207062,0.0097657207062,0.0097657207062,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.669277073916
 11/24  10:00:00,1.40186192952,0.442798862052,0.0,0.422726450316,0.0,0.0113631526167,0.0113631526167,0.0113631526167,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.598320903617
 11/24  11:00:00,1.31760425803,0.444632650051,0.0,0.424088168424,0.0,0.0114133955243,0.0114133955243,0.0114133955243,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.514899793901
 11/24  12:00:00,1.26807237667,0.755009033168,0.0,0.734458257277,0.0,0.0197848140588,0.0197848140588,0.0197848140588,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.440780164809
 11/24  13:00:00,1.18854039069,0.473258210119,0.0,0.453053618813,0.0,0.0122429161533,0.0122429161533,0.0122429161533,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.382976807974
 11/24  14:00:00,1.12430321023,0.23032655014,0.0,0.209423295397,0.0,0.00563716541087,0.00563716541087,0.00563716541087,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.34902293981
 11/24  15:00:00,1.09692432076,0.223379534169,0.0,0.201299251833,0.0,0.0054143533802,0.0054143533802,0.0054143533802,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.31500591356
 11/24  16:00:00,1.18749290927,0.15318630185,0.0,0.129878637799,0.0,0.00349545023828,0.00349545023828,0.00349545023828,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.319567104233
 11/24  17:00:00,1.50547434695,0.128450425596,0.0,0.100881544002,0.0,0.00271588155662,0.00271588155662,0.00271588155662,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.360840217722
 11/24  18:00:00,2.0586623059,0.224855110505,0.0,0.191363325354,0.0,0.00515739351318,0.00515739351318,0.00515739351318,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.449563344612
 11/24  19:00:00,2.4015312674,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.531853348827
 11/24  20:00:00,2.31984370924,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.545326873877
 11/24  21:00:00,2.18301536504,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.496525530871
 11/24  22:00:00,1.9720267799,0.270420539146,0.0,0.232503885556,0.0,0.00626999564426,0.00626999564426,0.00626999564426,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.437451467932
 11/24  23:00:00,1.58855237173,0.889354807182,0.0,0.856542802672,0.0,0.0231540399356,0.0231540399356,0.0231540399356,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.34384068948
 11/24  24:00:00,1.22090193202,1.76606879749,0.0,1.73755577611,0.0,0.0468512024911,0.0468512024911,0.0468512024911,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.242701686475
 11/25  01:00:00,0.858810553634,2.64141528042,0.0,2.6178306687,0.0,0.0700212916775,0.0700212916775,0.0700212916775,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.144670923836
 11/25  02:00:00,0.702071654982,3.2671953058,0.0,3.24548009085,0.0,0.0860332337404,0.0860332337404,0.0860332337404,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0909589623983
 11/25  03:00:00,0.647601807925,3.85961018618,0.0,3.83814674184,0.0,0.101180272355,0.101180272355,0.101180272355,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0764172382225
 11/25  04:00:00,0.646167001409,4.15462124958,0.0,4.13345992996,0.0,0.108511211852,0.108511211852,0.108511211852,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0805197654975
 11/25  05:00:00,0.697815589521,4.48682996363,0.0,4.46646801569,0.0,0.116829589196,0.116829589196,0.116829589196,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.123734653405
 11/25  06:00:00,0.945434541611,4.66491857809,0.0,4.64219628071,0.0,0.121195734996,0.121195734996,0.121195734996,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.311019091999
 11/25  07:00:00,1.46673476834,4.62585300232,0.0,4.59959962216,0.0,0.119939145371,0.119939145371,0.119939145371,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.662043523531
 11/25  08:00:00,1.84351193507,5.25805436965,0.0,5.23015818627,0.0,0.136025287803,0.136025287803,0.136025287803,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.760689443835
 11/25  09:00:00,1.79767276786,4.78508682388,0.0,4.76150221216,0.0,0.123925780827,0.123925780827,0.123925780827,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.73944910025
 11/25  10:00:00,1.61738956948,4.54408474689,0.0,4.52401233515,0.0,0.117455277611,0.117455277611,0.117455277611,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.662725360111
 11/25  11:00:00,1.54694219916,5.15976148575,0.0,5.13921700413,0.0,0.134619334011,0.134619334011,0.134619334011,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.570115567255
 11/25  12:00:00,1.43075587194,3.27810546676,0.0,3.25755469087,0.0,0.0841465169263,0.0841465169263,0.0841465169263,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.486613197689
 11/25  13:00:00,1.32533992725,2.38873371009,0.0,2.36852911879,0.0,0.0615291757718,0.0615291757718,0.0615291757718,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.422679578829
 11/25  14:00:00,1.25127111328,2.09612264039,0.0,2.07521938564,0.0,0.0545230802414,0.0545230802414,0.0545230802414,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.383516895513
 11/25  15:00:00,1.21065413352,1.87335473096,0.0,1.85127444863,0.0,0.0488049967486,0.0488049967486,0.0488049967486,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.346219510781
 11/25  16:00:00,1.30782602529,2.11350148551,0.0,2.09019382146,0.0,0.0556659614069,0.0556659614069,0.0556659614069,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.350670736238
 11/25  17:00:00,1.63837684559,2.34043812944,0.0,2.31286924784,0.0,0.0615879375097,0.0615879375097,0.0615879375097,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.398952741165
 11/25  18:00:00,2.22907038284,3.56239731852,0.0,3.52890553337,0.0,0.0941189330353,0.0941189330353,0.0941189330353,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.495657951817
 11/25  19:00:00,2.57094359517,2.91043352311,0.0,2.87407155303,0.0,0.0753629031279,0.0753629031279,0.0753629031279,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.591592457933
 11/25  20:00:00,2.50310271488,3.17158895905,0.0,3.13405625564,0.0,0.082091757346,0.082091757346,0.082091757346,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.612249367982
 11/25  21:00:00,2.37416628543,3.58177770096,0.0,3.54295467318,0.0,0.0927252820576,0.0927252820576,0.0927252820576,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.56009579888
 11/25  22:00:00,2.1576102606,3.98914254759,0.0,3.951225894,0.0,0.103105840316,0.103105840316,0.103105840316,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.490592246484
 11/25  23:00:00,1.75072480907,4.46382464573,0.0,4.43101264122,0.0,0.115330916471,0.115330916471,0.115330916471,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.38554303836
 11/25  24:00:00,1.34340100416,4.94544627028,0.0,4.9169332489,0.0,0.127734806513,0.127734806513,0.127734806513,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.268782309265
 11/26  01:00:00,0.927162775788,5.33801527506,0.0,5.31443066334,0.0,0.137903088133,0.137903088133,0.137903088133,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.145141349534
 11/26  02:00:00,0.761705924383,5.63852929031,0.0,5.61681407536,0.0,0.145428726993,0.145428726993,0.145428726993,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0911977385464
 11/26  03:00:00,0.69740193153,5.85435654979,0.0,5.83289310545,0.0,0.150811816447,0.150811816447,0.150811816447,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0765858177354
 11/26  04:00:00,0.693604080664,6.05203689146,0.0,6.03087557185,0.0,0.155760718968,0.155760718968,0.155760718968,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0807073376356
 11/26  05:00:00,0.740188204784,6.17156025241,0.0,6.15119830448,0.0,0.15881940095,0.15881940095,0.15881940095,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.124117456914
 11/26  06:00:00,0.982591401154,6.12062578387,0.0,6.09790348648,0.0,0.157156507286,0.157156507286,0.157156507286,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.312215179252
 11/26  07:00:00,1.50024209479,5.87939603623,0.0,5.85314265606,0.0,0.150714330708,0.150714330708,0.150714330708,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.66477566465
 11/26  08:00:00,1.83438691398,4.87013362774,0.0,4.84223744436,0.0,0.123690100836,0.123690100836,0.123690100836,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.763899609712
 11/26  09:00:00,1.76608330729,3.52535609348,0.0,3.50177148176,0.0,0.0891837586773,0.0891837586773,0.0891837586773,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.742601661833
 11/26  10:00:00,1.56590949228,2.48067242683,0.0,2.4606000151,0.0,0.0631301113864,0.0631301113864,0.0631301113864,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.665570449141
 11/26  11:00:00,1.4769965671,2.39575761294,0.0,2.37521313132,0.0,0.0622269899263,0.0622269899263,0.0622269899263,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.572562279277
 11/26  12:00:00,1.37722859767,1.11151428621,0.0,1.09096351032,0.0,0.0285484311369,0.0285484311369,0.0285484311369,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.488684009209
 11/26  13:00:00,1.27554254357,0.401396741507,0.0,0.381192150202,0.0,0.00994924603653,0.00994924603653,0.00994924603653,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.42446212488
 11/26  14:00:00,1.20215603744,0.166995483809,0.0,0.146092229066,0.0,0.00381553275473,0.00381553275473,0.00381553275473,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.385109367162
 11/26  15:00:00,1.16981635724,0.27139985784,0.0,0.249319575503,0.0,0.00654651884955,0.00654651884955,0.00654651884955,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.347640212395
 11/26  16:00:00,1.26788055122,0.558915017687,0.0,0.535607353635,0.0,0.0142876825574,0.0142876825574,0.0142876825574,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.352103541013
 11/26  17:00:00,1.6007853002,0.85869215185,0.0,0.831123270256,0.0,0.0223518288524,0.0223518288524,0.0223518288524,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.400597304436
 11/26  18:00:00,2.18814196509,1.92503991677,0.0,1.89154813162,0.0,0.0511408727873,0.0511408727873,0.0511408727873,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.497707594313
 11/26  19:00:00,2.535792665,1.4547967711,0.0,1.41843480101,0.0,0.0377756319584,0.0377756319584,0.0377756319584,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.594028798928
 11/26  20:00:00,2.46399967446,1.56425825005,0.0,1.52672554664,0.0,0.0404809933892,0.0404809933892,0.0404809933892,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.614757091517
 11/26  21:00:00,2.32816707112,1.71480100718,0.0,1.6759779794,0.0,0.0444285215687,0.0444285215687,0.0444285215687,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.562393345051
 11/26  22:00:00,2.11086739494,2.0922110478,0.0,2.05429439421,0.0,0.0543522871172,0.0543522871172,0.0543522871172,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.492602934022
 11/26  23:00:00,1.70423971662,2.57191040532,0.0,2.53909840081,0.0,0.0673065349337,0.0673065349337,0.0673065349337,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.387082327446
 11/26  24:00:00,1.29418169672,2.94963969753,0.0,2.92112667616,0.0,0.0775046973501,0.0775046973501,0.0775046973501,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.269793110987
 11/27  01:00:00,0.860229078624,3.29180653226,0.0,3.26822192054,0.0,0.0865643861998,0.0865643861998,0.0865643861998,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.13612003738
 11/27  02:00:00,0.705340836505,3.71912104773,0.0,3.69740583277,0.0,0.0977683549566,0.0977683549566,0.0977683549566,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0864400467799
 11/27  03:00:00,0.644652047666,3.96114682773,0.0,3.93968338339,0.0,0.104189080195,0.104189080195,0.104189080195,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0730699085499
 11/27  04:00:00,0.637273484349,3.98288671426,0.0,3.96172539465,0.0,0.104568283272,0.104568283272,0.104568283272,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0769345811901
 11/27  05:00:00,0.680505270883,4.18053438269,0.0,4.16017243476,0.0,0.109522407339,0.109522407339,0.109522407339,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.116402672239
 11/27  06:00:00,0.912512878816,4.32672407386,0.0,4.30400177647,0.0,0.113429364871,0.113429364871,0.113429364871,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.28996049193
 11/27  07:00:00,1.40841841904,4.60245044379,0.0,4.57619706363,0.0,0.120590186643,0.120590186643,0.120590186643,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.613701645182
 11/27  08:00:00,1.73047049839,3.95780530273,0.0,3.92990911934,0.0,0.102962720642,0.102962720642,0.102962720642,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.701871936237
 11/27  09:00:00,1.67020945816,3.48557605781,0.0,3.46199144609,0.0,0.0905698377697,0.0905698377697,0.0905698377697,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.6777790345
 11/27  10:00:00,1.48106502938,3.17412917742,0.0,3.15405676568,0.0,0.0829306950815,0.0829306950815,0.0829306950815,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.605956461006
 11/27  11:00:00,1.41767040985,3.96890824342,0.0,3.94836376179,0.0,0.104923466144,0.104923466144,0.104923466144,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.521455875102
 11/27  12:00:00,1.33622405616,3.12877304024,0.0,3.10822226435,0.0,0.0823802117107,0.0823802117107,0.0823802117107,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.446336446648
 11/27  13:00:00,1.26068936945,3.03303530303,0.0,3.01283071172,0.0,0.0796159896102,0.0796159896102,0.0796159896102,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.387752713278
 11/27  14:00:00,1.20363425168,3.05106411593,0.0,3.03016086119,0.0,0.0806871051773,0.0806871051773,0.0806871051773,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.353304041496
 11/27  15:00:00,1.17674985133,3.08026726547,0.0,3.05818698314,0.0,0.0814255841307,0.0814255841307,0.0814255841307,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.318820213382
 11/27  16:00:00,1.26736798464,3.01116042205,0.0,2.987852758,0.0,0.079513937667,0.079513937667,0.079513937667,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.323423692177
 11/27  17:00:00,1.5873516525,3.04743812572,0.0,3.01986924412,0.0,0.0801919671327,0.0801919671327,0.0801919671327,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.3652414377
 11/27  18:00:00,2.15505289823,3.6399539531,0.0,3.60646216795,0.0,0.0959878835045,0.0959878835045,0.0959878835045,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.455123446949
 11/27  19:00:00,2.49837485645,3.41932473734,0.0,3.38296276726,0.0,0.0902288079869,0.0902288079869,0.0902288079869,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.538468129894
 11/27  20:00:00,2.39160377088,2.48205224403,0.0,2.44451954062,0.0,0.0647504523236,0.0647504523236,0.0647504523236,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.552336483198
 11/27  21:00:00,2.25138690097,2.40149463204,0.0,2.36267160426,0.0,0.061977470459,0.061977470459,0.061977470459,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.502919596341
 11/27  22:00:00,2.03104902959,2.30643978463,0.0,2.26852313104,0.0,0.0598906995955,0.0598906995955,0.0598906995955,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.442853013665
 11/27  23:00:00,1.63423655483,2.48220984563,0.0,2.44939784113,0.0,0.0647767407033,0.0647767407033,0.0647767407033,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.347902171814
 11/27  24:00:00,1.24804927127,2.71580863126,0.0,2.68729560988,0.0,0.071309280792,0.071309280792,0.071309280792,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.245390947423
 11/28  01:00:00,0.852596170667,2.97800245931,0.0,2.95441784758,0.0,0.0785115230405,0.0785115230405,0.0785115230405,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.136539992583
 11/28  02:00:00,0.692996747989,3.22803694521,0.0,3.20632173025,0.0,0.0852129752195,0.0852129752195,0.0852129752195,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0866513380014
 11/28  03:00:00,0.633736447988,3.52810448458,0.0,3.50664104023,0.0,0.0931243498118,0.0931243498118,0.0931243498118,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0732190392552
 11/28  04:00:00,0.634584586954,3.85509815711,0.0,3.83393683749,0.0,0.101712821253,0.101712821253,0.101712821253,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0771011458133
 11/28  05:00:00,0.677600527654,4.03638849551,0.0,4.01602654757,0.0,0.106277798335,0.106277798335,0.106277798335,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.116742538014
 11/28  06:00:00,0.907758606597,4.0981101603,0.0,4.07538786292,0.0,0.107600761397,0.107600761397,0.107600761397,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.291034823186
 11/28  07:00:00,1.40971421069,4.55188028104,0.0,4.52562690087,0.0,0.11943225478,0.11943225478,0.11943225478,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.616155368689
 11/28  08:00:00,1.74805730595,4.48316971146,0.0,4.45527352807,0.0,0.117683667988,0.117683667988,0.117683667988,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.704737796451
 11/28  09:00:00,1.66449905728,3.18254143814,0.0,3.15895682642,0.0,0.0820702631052,0.0820702631052,0.0820702631052,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.68056820829
 11/28  10:00:00,1.46496353175,2.48590993263,0.0,2.46583752089,0.0,0.0643242693449,0.0643242693449,0.0643242693449,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.608461389117
 11/28  11:00:00,1.38336360944,2.60671922868,0.0,2.58617474705,0.0,0.0684658571351,0.0684658571351,0.0684658571351,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.523606683705
 11/28  12:00:00,1.28542314899,1.15312153884,0.0,1.13257076295,0.0,0.029756490182,0.029756490182,0.029756490182,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.448159261008
 11/28  13:00:00,1.1943382842,0.466146356995,0.0,0.445941765689,0.0,0.0116981077474,0.0116981077474,0.0116981077474,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.389319509892
 11/28  14:00:00,1.12737747938,0.136260430297,0.0,0.115357175554,0.0,0.0030258639029,0.0030258639029,0.0030258639029,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.354708510466
 11/28  15:00:00,1.10073038594,0.180030872991,0.0,0.157950590655,0.0,0.00415478699735,0.00415478699735,0.00415478699735,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.320071545123
 11/28  16:00:00,1.20035211886,0.444603499358,0.0,0.421295835306,0.0,0.0112328703026,0.0112328703026,0.0112328703026,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.324688893762
 11/28  17:00:00,1.53062935743,0.844821167945,0.0,0.81725228635,0.0,0.0220257959239,0.0220257959239,0.0220257959239,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.366685313834
 11/28  18:00:00,2.11220719623,1.9274351186,0.0,1.89394333345,0.0,0.051330523324,0.051330523324,0.051330523324,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.456935105133
 11/28  19:00:00,2.4444603849,1.31965127906,0.0,1.28328930897,0.0,0.0341766710008,0.0341766710008,0.0341766710008,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.540605795329
 11/28  20:00:00,2.36964819184,1.56459288321,0.0,1.5270601798,0.0,0.0406150522253,0.0406150522253,0.0406150522253,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.55451630425
 11/28  21:00:00,2.24013775427,1.87167664857,0.0,1.83285362079,0.0,0.048743022977,0.048743022977,0.048743022977,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.504904897125
 11/28  22:00:00,2.03076904909,2.21622741436,0.0,2.17831076077,0.0,0.0578659087786,0.0578659087786,0.0578659087786,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.444597823978
 11/28  23:00:00,1.63919479617,2.61038861046,0.0,2.57757660595,0.0,0.0684025734253,0.0684025734253,0.0684025734253,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.349234580433
 11/28  24:00:00,1.25359316867,2.8980503734,0.0,2.86953735202,0.0,0.0759709297721,0.0759709297721,0.0759709297721,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.246273195849
 11/29  01:00:00,0.85964378397,3.24339938371,0.0,3.21981477199,0.0,0.0851427058882,0.0851427058882,0.0851427058882,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.136956423038
 11/29  02:00:00,0.699136227357,3.46639959913,0.0,3.44468438418,0.0,0.0911429577118,0.0911429577118,0.0911429577118,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0868608348771
 11/29  03:00:00,0.635901260659,3.62205362399,0.0,3.60059017964,0.0,0.0951413009927,0.0951413009927,0.0951413009927,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0733669007459
 11/29  04:00:00,0.630193573177,3.70119906248,0.0,3.68003774286,0.0,0.0971566618546,0.0971566618546,0.0971566618546,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.077266291435
 11/29  05:00:00,0.672246128647,3.8327528655,0.0,3.81239091756,0.0,0.100586459677,0.100586459677,0.100586459677,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.117079477666
 11/29  06:00:00,0.901097352738,3.80552928572,0.0,3.78280698833,0.0,0.0998743540053,0.0998743540053,0.0998743540053,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.292099976718
 11/29  07:00:00,1.38750391802,3.62209254819,0.0,3.59583916802,0.0,0.0947892061971,0.0947892061971,0.0947892061971,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.618588124608
 11/29  08:00:00,1.70858318564,2.91091176036,0.0,2.88301557697,0.0,0.075368135093,0.075368135093,0.075368135093,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.707579209039
 11/29  09:00:00,1.64502546134,2.31110895429,0.0,2.28752434257,0.0,0.0598312822484,0.0598312822484,0.0598312822484,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.683333593202
 11/29  10:00:00,1.46230298031,2.25839935924,0.0,2.2383269475,0.0,0.0591801487756,0.0591801487756,0.0591801487756,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.610944958241
 11/29  11:00:00,1.37854978289,2.32785866661,0.0,2.30731418498,0.0,0.0615195781635,0.0615195781635,0.0615195781635,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.525739136119
 11/29  12:00:00,1.28335689196,1.00119386764,0.0,0.980643091753,0.0,0.0258829766862,0.0258829766862,0.0258829766862,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.449966517473
 11/29  13:00:00,1.20888746356,0.947477135542,0.0,0.927272544237,0.0,0.0246938554227,0.0246938554227,0.0246938554227,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.390872941582
 11/29  14:00:00,1.15103792454,0.968247231487,0.0,0.947343976744,0.0,0.0252938195703,0.0252938195703,0.0252938195703,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.356100999962
 11/29  15:00:00,1.12156754938,0.90279820221,0.0,0.880717919874,0.0,0.0237512940049,0.0237512940049,0.0237512940049,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.321312201553
 11/29  16:00:00,1.21568098371,0.958724977712,0.0,0.935417313661,0.0,0.0253073244678,0.0253073244678,0.0253073244678,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.325943304451
