Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/29  17:00:00,1.53471869807,0.940269982448,0.0,0.912701100854,0.0,0.0246835776384,0.0246835776384,0.0246835776384,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.368116872758
 11/29  18:00:00,2.10353056095,1.54091461482,0.0,1.50742282967,0.0,0.0408576881233,0.0408576881233,0.0408576881233,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.458731305057
 11/29  19:00:00,2.43421092527,0.850151884762,0.0,0.813789914677,0.0,0.0218077875688,0.0218077875688,0.0218077875688,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.542725219132
 11/29  20:00:00,2.34909275507,0.70850091477,0.0,0.670968211358,0.0,0.0178983906213,0.0178983906213,0.0178983906213,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.55667752909
 11/29  21:00:00,2.21614248379,0.891503679609,0.0,0.85268065183,0.0,0.0227793874441,0.0227793874441,0.0227793874441,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.50687326218
 11/29  22:00:00,1.9999194768,0.981800601671,0.0,0.943883948081,0.0,0.0252864077103,0.0252864077103,0.0252864077103,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.446327752763
 11/29  23:00:00,1.60257542122,1.16937549164,0.0,1.13656348713,0.0,0.0304621539479,0.0304621539479,0.0304621539479,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.350555624959
 11/29  24:00:00,1.21485004533,1.38283045286,0.0,1.35431743149,0.0,0.0363530826859,0.0363530826859,0.0363530826859,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.247147919592
 11/30  01:00:00,0.819302835995,1.67581305377,0.0,1.65222844205,0.0,0.0443889755112,0.0443889755112,0.0443889755112,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.13736920544
 11/30  02:00:00,0.660503447581,1.96698945286,0.0,1.9452742379,0.0,0.052302537455,0.052302537455,0.052302537455,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0870684753577
 11/30  03:00:00,0.59971672355,2.21057209116,0.0,2.18910864682,0.0,0.0588102153989,0.0588102153989,0.0588102153989,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0735134492305
 11/30  04:00:00,0.596964859151,2.39838511735,0.0,2.37722379773,0.0,0.0637642856386,0.0637642856386,0.0637642856386,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.077429953625
 11/30  05:00:00,0.640780079861,2.58971737951,0.0,2.56935543158,0.0,0.0687864802897,0.0687864802897,0.0687864802897,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.117413408266
 11/30  06:00:00,0.872963080267,2.66826821144,0.0,2.64554591405,0.0,0.0706844317195,0.0706844317195,0.0706844317195,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.293155626532
 11/30  07:00:00,1.37244216121,2.92311184578,0.0,2.89685846562,0.0,0.0773163612211,0.0773163612211,0.0773163612211,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.620999212774
 11/30  08:00:00,1.71422193401,2.9569732879,0.0,2.92907710452,0.0,0.0781907560944,0.0781907560944,0.0781907560944,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.710395336405
 11/30  09:00:00,1.65375676392,2.50505921418,0.0,2.48147460246,0.0,0.0658218077117,0.0658218077117,0.0658218077117,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.686074370323
 11/30  10:00:00,1.46581820159,2.2895392527,0.0,2.26946684097,0.0,0.060233901282,0.060233901282,0.060233901282,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.613406427014
 11/30  11:00:00,1.39858334908,2.99606767294,0.0,2.97552319131,0.0,0.079439663564,0.079439663564,0.079439663564,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.527852616908
 11/30  12:00:00,1.34343358313,3.15513114953,0.0,3.13458037364,0.0,0.0841684922602,0.0841684922602,0.0841684922602,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.45175769307
 11/30  13:00:00,1.24830786754,2.36249050361,0.0,2.34228591231,0.0,0.0625746520949,0.0625746520949,0.0625746520949,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.392412548881
 11/30  14:00:00,1.1849450036,2.18984137342,0.0,2.16893811868,0.0,0.0578208204636,0.0578208204636,0.0578208204636,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.357481078125
 11/30  15:00:00,1.15497946493,2.11571965213,0.0,2.09363936979,0.0,0.0559335944484,0.0559335944484,0.0559335944484,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.322541816667
 11/30  16:00:00,1.2451666832,2.02292252783,0.0,1.99961486377,0.0,0.0535497756825,0.0535497756825,0.0535497756825,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.327186552722
 11/30  17:00:00,1.56099214238,1.87618124565,0.0,1.84861236406,0.0,0.0495382006917,0.0495382006917,0.0495382006917,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.369535694022
 11/30  18:00:00,2.10378677403,1.50228147993,0.0,1.46878969478,0.0,0.0393336814644,0.0393336814644,0.0393336814644,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.460511524793
 11/30  19:00:00,2.45807980585,1.66922611643,0.0,1.63286414635,0.0,0.0435760992911,0.0435760992911,0.0435760992911,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.544825787989
 11/30  20:00:00,2.36140446401,1.08841882406,0.0,1.05088612065,0.0,0.0280681041049,0.0280681041049,0.0280681041049,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.558819524547
 11/30  21:00:00,2.21777610957,0.882513812838,0.0,0.843690785059,0.0,0.0224621759961,0.0224621759961,0.0224621759961,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.508824099404
 11/30  22:00:00,2.00057630023,0.94729116705,0.0,0.909374513459,0.0,0.0242286964641,0.0242286964641,0.0242286964641,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.448042287437
 11/30  23:00:00,1.60238702249,1.11282025211,0.0,1.0800082476,0.0,0.0289644660089,0.0289644660089,0.0289644660089,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.351864914174
 11/30  24:00:00,1.21627958279,1.40132374208,0.0,1.3728107207,0.0,0.0369156879987,0.0369156879987,0.0369156879987,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.248014851738
 12/01  01:00:00,0.877404857624,1.70011645016,0.0,1.67214907178,0.0,0.0449928826463,0.0449928826463,0.0449928826463,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.137778177246
 12/01  02:00:00,0.715181683789,1.96847211987,0.0,1.94272153129,0.0,0.0522083723483,0.0522083723483,0.0522083723483,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0872741652635
 12/01  03:00:00,0.650494529868,2.20156527376,0.0,2.17611324273,0.0,0.058339487533,0.058339487533,0.058339487533,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0736586297727
 12/01  04:00:00,0.647789072949,2.41756816083,0.0,2.39247439886,0.0,0.0640061758976,0.0640061758976,0.0640061758976,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0775921213149
 12/01  05:00:00,0.691365858139,2.66952689865,0.0,2.6453810569,0.0,0.0706521833263,0.0706521833263,0.0706521833263,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.117744275783
 12/01  06:00:00,0.934374154817,2.8664555112,0.0,2.83951069243,0.0,0.0756684919131,0.0756684919131,0.0756684919131,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.294201537872
 12/01  07:00:00,1.47962670271,3.35163643679,0.0,3.3205043484,0.0,0.0884082487276,0.0884082487276,0.0884082487276,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.623388005926
 12/01  08:00:00,1.85987717802,3.07058073141,0.0,3.03750055502,0.0,0.0804141731257,0.0804141731257,0.0804141731257,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.713185355179
 12/01  09:00:00,1.80564784836,3.30394515259,0.0,3.27597777422,0.0,0.0865930716214,0.0865930716214,0.0865930716214,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.688789742392
 12/01  10:00:00,1.59540706989,3.86464867833,0.0,3.84084617776,0.0,0.1017303152,0.1017303152,0.1017303152,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.615845072584
 12/01  11:00:00,1.52788216244,4.90562265783,0.0,4.88126036186,0.0,0.129409461461,0.129409461461,0.129409461461,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.529946498493
 12/01  12:00:00,1.44638198929,4.11951584874,0.0,4.09514608882,0.0,0.107971954144,0.107971954144,0.107971954144,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.453532364011
 12/01  13:00:00,1.36012459922,3.70350443222,0.0,3.67954518894,0.0,0.0965427197488,0.0965427197488,0.0965427197488,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.393937907135
 12/01  14:00:00,1.29689790644,3.45739191092,0.0,3.43260417043,0.0,0.0903754607335,0.0903754607335,0.0903754607335,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.358848407865
 12/01  15:00:00,1.27407853134,3.4957776623,0.0,3.46959416527,0.0,0.0914483625517,0.0914483625517,0.0914483625517,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.323760030352
 12/01  16:00:00,1.37790085822,3.60114941263,0.0,3.57351044756,0.0,0.094708738228,0.094708738228,0.094708738228,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.328418270551
 12/01  17:00:00,1.7322174275,3.68765669293,0.0,3.65496464134,0.0,0.0966980132535,0.0966980132535,0.0966980132535,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.370941356483
 12/01  18:00:00,2.36185070705,4.82313351361,0.0,4.78341789569,0.0,0.126990321832,0.126990321832,0.126990321832,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.462275233844
 12/01  19:00:00,2.6839092151,3.78833159322,0.0,3.74521241925,0.0,0.097790793346,0.097790793346,0.097790793346,0.7966526,0.1716201,0.398283704478,0.626011142216,0.546906875059
 12/01  20:00:00,2.53802249024,3.69571274776,0.0,3.65120528119,0.0,0.095203152225,0.095203152225,0.095203152225,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.560941654004
 12/01  21:00:00,2.39610319032,3.92477378325,0.0,3.87873620924,0.0,0.101414613347,0.101414613347,0.101414613347,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.510756890825
 12/01  22:00:00,2.17944215717,4.17876346545,0.0,4.13380069862,0.0,0.108009389983,0.108009389983,0.108009389983,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.449740944788
 12/01  23:00:00,1.77898826542,4.70897885448,0.0,4.67006934195,0.0,0.121994568764,0.121994568764,0.121994568764,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.353162072719
 12/01  24:00:00,1.38642833645,5.05539433656,0.0,5.02158269417,0.0,0.131004583396,0.131004583396,0.131004583396,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.248873798393
 12/02  01:00:00,0.989305422743,5.41106784718,0.0,5.3831004688,0.0,0.140214639062,0.140214639062,0.140214639062,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.147883302873
 12/02  02:00:00,0.817148966886,5.5846280892,0.0,5.55887750063,0.0,0.144913673367,0.144913673367,0.144913673367,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0925891232662
 12/02  03:00:00,0.749784050342,5.82928103989,0.0,5.80382900886,0.0,0.151108374418,0.151108374418,0.151108374418,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.077568024934
 12/02  04:00:00,0.740369703172,5.82077165864,0.0,5.79567789667,0.0,0.151013394621,0.151013394621,0.151013394621,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0818001286423
 12/02  05:00:00,0.780840266629,5.74976040458,0.0,5.72561456283,0.0,0.148851402474,0.148851402474,0.148851402474,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.12634830951
 12/02  06:00:00,1.0335256483,5.62932179313,0.0,5.60237697436,0.0,0.145740339799,0.145740339799,0.145740339799,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.319184490872
 12/02  07:00:00,1.61243453974,5.9062105688,0.0,5.87507848041,0.0,0.153285749723,0.153285749723,0.153285749723,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.680692829737
 12/02  08:00:00,1.99605867324,4.88867376881,0.0,4.85559359241,0.0,0.126018142604,0.126018142604,0.126018142604,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.782601519005
 12/02  09:00:00,1.91461807328,3.55347109285,0.0,3.52550371448,0.0,0.0909478671555,0.0909478671555,0.0909478671555,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.760967870885
 12/02  10:00:00,1.68234146821,2.98895261234,0.0,2.96515011177,0.0,0.0773333555171,0.0773333555171,0.0773333555171,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.682145372122
 12/02  11:00:00,1.58910475176,3.15067314422,0.0,3.12631084824,0.0,0.0828459956779,0.0828459956779,0.0828459956779,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.58681632431
 12/02  12:00:00,1.50132231431,2.40295169894,0.0,2.37858193903,0.0,0.0632074899169,0.0632074899169,0.0632074899169,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.500748393739
 12/02  13:00:00,1.4065998821,2.05926010855,0.0,2.03530086526,0.0,0.0542983056372,0.0542983056372,0.0542983056372,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.434847098035
 12/02  14:00:00,1.33482233666,1.86064492177,0.0,1.83585718128,0.0,0.0491733897304,0.0491733897304,0.0491733897304,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.394386876577
 12/02  15:00:00,1.30090210941,1.77810170476,0.0,1.75191820774,0.0,0.0469894331795,0.0469894331795,0.0469894331795,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.355916965612
 12/02  16:00:00,1.39936154926,1.77589888237,0.0,1.7482599173,0.0,0.0470779073565,0.0470779073565,0.0470779073565,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.360450819604
 12/02  17:00:00,1.76070054097,1.88960427084,0.0,1.85691221926,0.0,0.0500262372542,0.0500262372542,0.0500262372542,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.41017832671
 12/02  18:00:00,2.38404275844,2.5066174485,0.0,2.46690183058,0.0,0.0664570762305,0.0664570762305,0.0664570762305,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.509648600625
 12/02  19:00:00,2.7209193376,1.51058406245,0.0,1.46746488848,0.0,0.0391748012725,0.0391748012725,0.0391748012725,0.7966526,0.1716201,0.432594020017,0.626011142216,0.608222674095
 12/02  20:00:00,2.58542564755,1.54803790235,0.0,1.50353043577,0.0,0.0399364255584,0.0399364255584,0.0399364255584,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.629366783792
 12/02  21:00:00,2.43949764198,1.73169137424,0.0,1.68565380023,0.0,0.0449319987311,0.0449319987311,0.0449319987311,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.575778586768
 12/02  22:00:00,2.20727586676,1.75680824522,0.0,1.71184547839,0.0,0.0456602903735,0.0456602903735,0.0456602903735,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.504316896515
 12/02  23:00:00,1.78614284526,2.21314872186,0.0,2.17423920933,0.0,0.0579680401636,0.0579680401636,0.0579680401636,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.396049969235
 12/02  24:00:00,1.35916213011,2.33579922342,0.0,2.30198758103,0.0,0.0613954568157,0.0613954568157,0.0613954568157,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.275681873306
 12/03  01:00:00,0.915915378669,2.52061347762,0.0,2.49264609924,0.0,0.0663823242219,0.0663823242219,0.0663823242219,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.148325573639
 12/03  02:00:00,0.742789007357,2.6645472966,0.0,2.63879670802,0.0,0.070329365727,0.070329365727,0.070329365727,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0928134713774
 12/03  03:00:00,0.671616001016,2.75468638914,0.0,2.72923435811,0.0,0.0727819623533,0.0727819623533,0.0727819623533,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0777263876738
 12/03  04:00:00,0.662468567383,2.75963936808,0.0,2.73454560611,0.0,0.0729360709403,0.0729360709403,0.0729360709403,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0819763165337
 12/03  05:00:00,0.704885159351,2.74603127734,0.0,2.72188543559,0.0,0.0725366265268,0.0725366265268,0.0725366265268,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.12670797818
 12/03  06:00:00,0.958284051784,2.63177018625,0.0,2.60482536748,0.0,0.0693751267148,0.0693751267148,0.0693751267148,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.320308107437
 12/03  07:00:00,1.53281096826,2.69809477626,0.0,2.66696268787,0.0,0.0710960263343,0.0710960263343,0.0710960263343,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.683258981649
 12/03  08:00:00,1.92965145679,2.15823394442,0.0,2.12515376802,0.0,0.0565958010154,0.0565958010154,0.0565958010154,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.785616644141
 12/03  09:00:00,1.88228778516,2.11865880117,0.0,2.09069142279,0.0,0.0556565583935,0.0556565583935,0.0556565583935,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.763928891526
 12/03  10:00:00,1.66552228063,2.18873837643,0.0,2.16493587586,0.0,0.0578419427399,0.0578419427399,0.0578419427399,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.684817597313
 12/03  11:00:00,1.58097956948,2.72210892748,0.0,2.69774663151,0.0,0.0724227423922,0.0724227423922,0.0724227423922,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.589114395309
 12/03  12:00:00,1.49581286671,2.1063016086,0.0,2.08193184869,0.0,0.0557530097845,0.0557530097845,0.0557530097845,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.502693426274
 12/03  13:00:00,1.40503634744,1.93189941541,0.0,1.90794017213,0.0,0.0510604855567,0.0510604855567,0.0510604855567,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.436521383463
 12/03  14:00:00,1.33694002486,1.88271149867,0.0,1.85792375818,0.0,0.049795326523,0.049795326523,0.049795326523,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.395882627986
 12/03  15:00:00,1.30705674726,1.95283591689,0.0,1.92665241987,0.0,0.0518096647063,0.0518096647063,0.0518096647063,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.357251371941
 12/03  16:00:00,1.40615929055,1.98095826794,0.0,1.95331930287,0.0,0.0525298723212,0.0525298723212,0.0525298723212,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.361796595931
 12/03  17:00:00,1.76286208138,1.9193969527,0.0,1.88670490112,0.0,0.0506431061246,0.0506431061246,0.0506431061246,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.411722998251
 12/03  18:00:00,2.3808753169,2.32585831976,0.0,2.28614270184,0.0,0.0613644712518,0.0613644712518,0.0613644712518,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.511573764064
 12/03  19:00:00,2.72242860878,1.48185817776,0.0,1.43873900378,0.0,0.038395718265,0.038395718265,0.038395718265,0.7966526,0.1716201,0.432594020017,0.626011142216,0.610511028278
 12/03  20:00:00,2.58327802366,1.37944592892,0.0,1.33493846234,0.0,0.0354334120543,0.0354334120543,0.0354334120543,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.631722173399
 12/03  21:00:00,2.43061427252,1.32054888511,0.0,1.2745113111,0.0,0.0338906132362,0.0338906132362,0.0338906132362,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.577936602801
 12/03  22:00:00,2.19817246397,1.34698049567,0.0,1.30201772884,0.0,0.0346683232917,0.0346683232917,0.0346683232917,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.506205460812
 12/03  23:00:00,1.76953681507,1.53533970548,0.0,1.49643019294,0.0,0.0399162166788,0.0399162166788,0.0399162166788,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.397495762529
 12/03  24:00:00,1.34496207189,1.76267811799,0.0,1.7288664756,0.0,0.0462459927642,0.0462459927642,0.0462459927642,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.276631279129
 12/04  01:00:00,0.89640352917,2.36714295194,0.0,2.33917557356,0.0,0.0627883046167,0.0627883046167,0.0627883046167,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.138981426822
 12/04  02:00:00,0.732730433164,2.6063593445,0.0,2.58060875592,0.0,0.0691520349861,0.0691520349861,0.0691520349861,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0878792520002
 12/04  03:00:00,0.667439405904,2.83036724839,0.0,2.80491521737,0.0,0.0748573421719,0.0748573421719,0.0748573421719,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0740856511701
 12/04  04:00:00,0.666049923605,3.09500496194,0.0,3.06991119997,0.0,0.0817901159999,0.0817901159999,0.0817901159999,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0780690318685
 12/04  05:00:00,0.706703597368,3.22169000095,0.0,3.1975441592,0.0,0.0850168744331,0.0850168744331,0.0850168744331,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.118717323906
 12/04  06:00:00,0.946815754665,3.23066126581,0.0,3.20371644704,0.0,0.0850342248006,0.0850342248006,0.0850342248006,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.297277404832
 12/04  07:00:00,1.47898711464,3.07972234794,0.0,3.04859025955,0.0,0.0807435631258,0.0807435631258,0.0807435631258,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.630413103452
 12/04  08:00:00,1.8764766531,3.39301108998,0.0,3.35993091358,0.0,0.0888085461567,0.0888085461567,0.0888085461567,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.721390457229
 12/04  09:00:00,1.80842905688,3.1028670164,0.0,3.07489963803,0.0,0.0813887398371,0.0813887398371,0.0813887398371,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.696775282691
 12/04  10:00:00,1.58287834188,3.12316743783,0.0,3.09936493726,0.0,0.0820298259811,0.0820298259811,0.0820298259811,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.623016833794
 12/04  11:00:00,1.48923051552,3.21754157638,0.0,3.19317928041,0.0,0.0845999501831,0.0845999501831,0.0845999501831,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.536104362855
 12/04  12:00:00,1.45356533759,4.16313940709,0.0,4.13876964718,0.0,0.109936611832,0.109936611832,0.109936611832,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.458751054625
 12/04  13:00:00,1.35642749711,3.34818257733,0.0,3.32422333404,0.0,0.0883598278386,0.0883598278386,0.0883598278386,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.39842369694
 12/04  14:00:00,1.29438848121,3.1968394669,0.0,3.17205172642,0.0,0.0838449764222,0.0838449764222,0.0838449764222,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.362869466949
 12/04  15:00:00,1.26822173898,3.1165706842,0.0,3.09038718718,0.0,0.0820089479403,0.0820089479403,0.0820089479403,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.327342652595
 12/04  16:00:00,1.37010258541,3.15749975704,0.0,3.12986079197,0.0,0.0832881252401,0.0832881252401,0.0832881252401,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.332040610732
 12/04  17:00:00,1.72684345894,3.30910601759,0.0,3.27641396601,0.0,0.0871901532349,0.0871901532349,0.0871901532349,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.375075247941
 12/04  18:00:00,2.35390838026,4.31093039157,0.0,4.27121477366,0.0,0.11386112349,0.11386112349,0.11386112349,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.467462105403
 12/04  19:00:00,2.67713838744,3.26957555678,0.0,3.22645638281,0.0,0.0848997260309,0.0848997260309,0.0848997260309,0.7966526,0.1716201,0.398283704478,0.626011142216,0.55302711472
 12/04  20:00:00,2.53512826175,3.32136097127,0.0,3.2768535047,0.0,0.0860679853055,0.0860679853055,0.0860679853055,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.567182592437
 12/04  21:00:00,2.39012148322,3.4600384439,0.0,3.41400086989,0.0,0.0897489006771,0.0897489006771,0.0897489006771,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.516440896393
 12/04  22:00:00,2.16903551719,3.56827145496,0.0,3.52330868813,0.0,0.0926072875257,0.0926072875257,0.0926072875257,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.454736407269
 12/04  23:00:00,1.76032443345,3.83108826021,0.0,3.79217874767,0.0,0.09951599159,0.09951599159,0.09951599159,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.356976817924
 12/04  24:00:00,1.36894673883,4.25294655671,0.0,4.21913491432,0.0,0.110997100295,0.110997100295,0.110997100295,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.25139968388
 12/05  01:00:00,0.954401516032,4.5998425816,0.0,4.57187520323,0.0,0.120393559988,0.120393559988,0.120393559988,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.139374158312
 12/05  02:00:00,0.790089698083,4.83518022201,0.0,4.80942963343,0.0,0.126313852233,0.126313852233,0.126313852233,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0880766996733
 12/05  03:00:00,0.725301565053,5.07822081465,0.0,5.05276878363,0.0,0.132580160667,0.132580160667,0.132580160667,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.074224991824
 12/05  04:00:00,0.72936538068,5.5380162331,0.0,5.51292247113,0.0,0.144949946435,0.144949946435,0.144949946435,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.078224658509
 12/05  05:00:00,0.772643562925,5.76308991033,0.0,5.73894406858,0.0,0.150639329958,0.150639329958,0.150639329958,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119034833937
 12/05  06:00:00,1.01642187991,5.89984142528,0.0,5.87289660651,0.0,0.153636686575,0.153636686575,0.153636686575,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.298281068299
 12/05  07:00:00,1.57192340366,6.57680034485,0.0,6.54566825646,0.0,0.171387474409,0.171387474409,0.171387474409,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.632705481189
 12/05  08:00:00,1.96290678056,6.61790294579,0.0,6.5848227694,0.0,0.17256131487,0.17256131487,0.17256131487,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.724067815982
 12/05  09:00:00,1.8885140877,6.12512953923,0.0,6.09716216085,0.0,0.158868052931,0.158868052931,0.158868052931,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.699381000418
 12/05  10:00:00,1.6566800296,5.93365782903,0.0,5.90985532846,0.0,0.153491338791,0.153491338791,0.153491338791,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.625357008707
 12/05  11:00:00,1.56221629599,6.0092172058,0.0,5.98485490983,0.0,0.155576395427,0.155576395427,0.155576395427,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.538113698076
 12/05  12:00:00,1.50063953188,5.97073963804,0.0,5.94636987813,0.0,0.155307892854,0.155307892854,0.155307892854,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.460453967896
 12/05  13:00:00,1.42310173121,5.90186661432,0.0,5.87790737104,0.0,0.153570216236,0.153570216236,0.153570216236,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.399887542642
 12/05  14:00:00,1.36553094608,5.90454172679,0.0,5.87975398631,0.0,0.15367533531,0.15367533531,0.15367533531,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.364181572926
 12/05  15:00:00,1.34144842541,5.91281338748,0.0,5.88662989046,0.0,0.154066609416,0.154066609416,0.154066609416,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.32851167755
 12/05  16:00:00,1.44235895875,5.924903622,0.0,5.89726465693,0.0,0.154362514763,0.154362514763,0.154362514763,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.333222594544
 12/05  17:00:00,1.79291989751,5.84552105,0.0,5.81282899842,0.0,0.151917686871,0.151917686871,0.151917686871,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.376424152873
 12/05  18:00:00,2.42357901865,6.97185924578,0.0,6.93214362787,0.0,0.181839199213,0.181839199213,0.181839199213,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.469154668069
 12/05  19:00:00,2.77615238417,6.96211329783,0.0,6.91899412386,0.0,0.181916666416,0.181916666416,0.181916666416,0.7966526,0.1716201,0.398283704478,0.626011142216,0.555024171064
 12/05  20:00:00,2.5998478466,5.77975162557,0.0,5.735244159,0.0,0.148751127527,0.148751127527,0.148751127527,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.569219035062
 12/05  21:00:00,2.44848968777,5.68995551169,0.0,5.64391793768,0.0,0.146262386872,0.146262386872,0.146262386872,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.518295614745
 12/05  22:00:00,2.2275369919,5.79575946836,0.0,5.75079670152,0.0,0.14947871571,0.14947871571,0.14947871571,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.456366453795
 12/05  23:00:00,1.82222224009,6.19185765082,0.0,6.15294813829,0.0,0.16016894214,0.16016894214,0.16016894214,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.358221674017
 12/05  24:00:00,1.42815306589,6.53388078792,0.0,6.50006914553,0.0,0.169379195347,0.169379195347,0.169379195347,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.25222391589
 12/06  01:00:00,1.01320368405,6.90069725204,0.0,6.87272987367,0.0,0.178807359345,0.178807359345,0.178807359345,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.13976252697
 12/06  02:00:00,0.856337083519,7.42090512935,0.0,7.39515454077,0.0,0.19236600643,0.19236600643,0.19236600643,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0882719309113
 12/06  03:00:00,0.791461092928,7.65708867919,0.0,7.63163664817,0.0,0.198601915021,0.198601915021,0.198601915021,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0743627653452
 12/06  04:00:00,0.787409515976,7.84586613747,0.0,7.8207723755,0.0,0.202840213195,0.202840213195,0.202840213195,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0783785270439
 12/06  05:00:00,0.833218636368,8.16104362324,0.0,8.13689778148,0.0,0.210900472873,0.210900472873,0.210900472873,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119348764466
 12/06  06:00:00,1.07605036823,8.21336845559,0.0,8.18642363682,0.0,0.212272819834,0.212272819834,0.212272819834,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.29927342336
 12/06  07:00:00,1.63357628795,8.94129514425,0.0,8.91016305586,0.0,0.230773939701,0.230773939701,0.230773939701,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.634971900187
 12/06  08:00:00,2.02501000458,8.97486681724,0.0,8.94178664084,0.0,0.232017349165,0.232017349165,0.232017349165,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.726715005701
 12/06  09:00:00,1.94722120442,8.37499332066,0.0,8.34702594229,0.0,0.214998812147,0.214998812147,0.214998812147,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.701957357928
 12/06  10:00:00,1.72100131163,8.41294028938,0.0,8.38913778881,0.0,0.215498813947,0.215498813947,0.215498813947,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.627670815579
 12/06  11:00:00,1.66318341926,9.82257106939,0.0,9.79820877342,0.0,0.254556823755,0.254556823755,0.254556823755,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.540100393015
 12/06  12:00:00,1.56547460448,8.49670025282,0.0,8.47233049291,0.0,0.218459239832,0.218459239832,0.218459239832,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.462137693509
 12/06  13:00:00,1.47918049688,8.0999069277,0.0,8.07594768442,0.0,0.208201840154,0.208201840154,0.208201840154,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.401334684395
 12/06  14:00:00,1.4145225126,7.80188638189,0.0,7.7770986414,0.0,0.201369478073,0.201369478073,0.201369478073,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.365478996688
 12/06  15:00:00,1.38814853409,7.72729935569,0.0,7.70111585867,0.0,0.199610843868,0.199610843868,0.199610843868,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.329667551778
 12/06  16:00:00,1.49007940469,7.7533402656,0.0,7.72570130053,0.0,0.200914294179,0.200914294179,0.200914294179,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.334391261074
 12/06  17:00:00,1.83924533435,7.61520496993,0.0,7.58251291835,0.0,0.196909417603,0.196909417603,0.196909417603,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.377757858988
 12/06  18:00:00,2.47418494606,8.90754771602,0.0,8.8678320981,0.0,0.23077168366,0.23077168366,0.23077168366,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.470828111028
 12/06  19:00:00,2.82776239298,8.90448038549,0.0,8.86136121152,0.0,0.231552102049,0.231552102049,0.231552102049,0.7966526,0.1716201,0.398283704478,0.626011142216,0.556998744235
 12/06  20:00:00,2.64393106315,7.45206686439,0.0,7.40755939782,0.0,0.190820846071,0.190820846071,0.190820846071,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.571232533073
 12/06  21:00:00,2.48497128389,7.11497350993,0.0,7.06893593592,0.0,0.180910162756,0.180910162756,0.180910162756,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.520129434981
 12/06  22:00:00,2.2586402396,6.99118189381,0.0,6.94621912698,0.0,0.178970283508,0.178970283508,0.178970283508,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.457978133694
 12/06  23:00:00,1.8476245512,7.17003265668,0.0,7.13112314414,0.0,0.184340594258,0.184340594258,0.184340594258,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.359452333005
 12/06  24:00:00,1.45147908811,7.43900190882,0.0,7.40519026643,0.0,0.191890298304,0.191890298304,0.191890298304,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.253038835153
 12/07  01:00:00,1.03397891703,7.7089974177,0.0,7.68103003933,0.0,0.199198705063,0.199198705063,0.199198705063,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.140146414231
 12/07  02:00:00,0.86590171982,7.80681624622,0.0,7.78106565764,0.0,0.201737685931,0.201737685931,0.201737685931,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0884648877114
 12/07  03:00:00,0.79536191818,7.83516418412,0.0,7.80971215309,0.0,0.202366574688,0.202366574688,0.202366574688,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0744989309308
 12/07  04:00:00,0.785937431087,7.78552863546,0.0,7.76043487349,0.0,0.201216057063,0.201216057063,0.201216057063,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0785305982867
 12/07  05:00:00,0.823529682646,7.77312548493,0.0,7.74897964318,0.0,0.200901257752,0.200901257752,0.200901257752,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119659025865
 12/07  06:00:00,1.06292278365,7.66972868979,0.0,7.64278387102,0.0,0.198164482461,0.198164482461,0.198164482461,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.300254176156
 12/07  07:00:00,1.59663793454,7.42664260074,0.0,7.39551051235,0.0,0.191595602238,0.191595602238,0.191595602238,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.637211884239
 12/07  08:00:00,1.97659438651,7.03217957405,0.0,6.99909939765,0.0,0.180985491693,0.180985491693,0.180985491693,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.729331245106
 12/07  09:00:00,1.9160107356,7.02072528165,0.0,6.99275790328,0.0,0.181242108743,0.181242108743,0.181242108743,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.704503592505
 12/07  10:00:00,1.68548043704,6.86495245916,0.0,6.84114995859,0.0,0.177691185721,0.177691185721,0.177691185721,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.629957569207
 12/07  11:00:00,1.62188844866,8.07892094077,0.0,8.0545586448,0.0,0.211298367476,0.211298367476,0.211298367476,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.5420638787
 12/07  12:00:00,1.52572056539,6.81864957735,0.0,6.79427981743,0.0,0.17704115624,0.17704115624,0.17704115624,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.463801738014
 12/07  13:00:00,1.43861878288,6.40097038611,0.0,6.37701114283,0.0,0.166209799977,0.166209799977,0.166209799977,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.402765010565
 12/07  14:00:00,1.37617886806,6.20064155171,0.0,6.17585381123,0.0,0.16174379063,0.16174379063,0.16174379063,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.366761039586
 12/07  15:00:00,1.34551598501,5.96569847055,0.0,5.93951497353,0.0,0.155835920851,0.155835920851,0.155835920851,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.330809925716
 12/07  16:00:00,1.44332697108,5.85715305065,0.0,5.82951408558,0.0,0.153006851101,0.153006851101,0.153006851101,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.335546270544
 12/07  17:00:00,1.79533992433,5.80244490637,0.0,5.76975285479,0.0,0.151685895163,0.151685895163,0.151685895163,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.379075971409
 12/07  18:00:00,2.42698004065,6.93267731074,0.0,6.89296169283,0.0,0.181913004039,0.181913004039,0.181913004039,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.472481885235
 12/07  19:00:00,2.74827881655,5.800706009,0.0,5.75758683503,0.0,0.150117041151,0.150117041151,0.150117041151,0.7966526,0.1716201,0.398283704478,0.626011142216,0.558950228701
 12/07  20:00:00,2.59997191903,5.61265073451,0.0,5.56814326794,0.0,0.144871736026,0.144871736026,0.144871736026,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.573222498995
 12/07  21:00:00,2.4527743293,5.68201938469,0.0,5.63598181068,0.0,0.146900828766,0.146900828766,0.146900828766,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.521941814382
 12/07  22:00:00,2.23485176063,5.93148938884,0.0,5.886526622,0.0,0.153588948584,0.153588948584,0.153588948584,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.459570989651
 12/07  23:00:00,1.82638440742,6.24065774907,0.0,6.20174823654,0.0,0.1618840928,0.1618840928,0.1618840928,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.360668690689
 12/07  24:00:00,1.43079049046,6.56229780089,0.0,6.5284861585,0.0,0.170396296491,0.170396296491,0.170396296491,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.253844239314
 12/08  01:00:00,1.01849647057,7.05019636342,0.0,7.02222898505,0.0,0.183336962874,0.183336962874,0.183336962874,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.140525709964
 12/08  02:00:00,0.854832087356,7.31715706123,0.0,7.29140647265,0.0,0.190477428066,0.190477428066,0.190477428066,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0886555131132
 12/08  03:00:00,0.788369806971,7.5175560924,0.0,7.49210406138,0.0,0.195239946149,0.195239946149,0.195239946149,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0746334482597
 12/08  04:00:00,0.781952200459,7.59660336773,0.0,7.57150960576,0.0,0.197080597518,0.197080597518,0.197080597518,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0786808272045
 12/08  05:00:00,0.822399309251,7.69455714012,0.0,7.67041129837,0.0,0.199464383967,0.199464383967,0.199464383967,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119965526254
 12/08  06:00:00,1.05991368496,7.50345016946,0.0,7.47650535069,0.0,0.194186523682,0.194186523682,0.194186523682,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.30122303625
 12/08  07:00:00,1.59434931788,7.24241824716,0.0,7.21128615877,0.0,0.187094164823,0.187094164823,0.187094164823,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.639424705001
 12/08  08:00:00,1.97747339199,6.93997779457,0.0,6.90689761818,0.0,0.179279983747,0.179279983747,0.179279983747,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.731915758534
 12/08  09:00:00,1.91212054473,6.75569785429,0.0,6.72773047591,0.0,0.17483656036,0.17483656036,0.17483656036,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.707018950024
 12/08  10:00:00,1.68123449668,6.595195857,0.0,6.57139335643,0.0,0.171186222189,0.171186222189,0.171186222189,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.632216592386
 12/08  11:00:00,1.61651001355,7.77975980664,0.0,7.75539751067,0.0,0.203980290849,0.203980290849,0.203980290849,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.544003520219
 12/08  12:00:00,1.51796174102,6.45032984122,0.0,6.4259600813,0.0,0.167638463679,0.167638463679,0.167638463679,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.465445606209
 12/08  13:00:00,1.42783755647,5.91140396547,0.0,5.88744472218,0.0,0.154015589213,0.154015589213,0.154015589213,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.404177994923
 12/08  14:00:00,1.36242215738,5.61183674063,0.0,5.58704900015,0.0,0.14672052677,0.14672052677,0.14672052677,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.368027592766
 12/08  15:00:00,1.33884471178,5.64112360752,0.0,5.6149401105,0.0,0.148036222793,0.148036222793,0.148036222793,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.331938350549
 12/08  16:00:00,1.43557711414,5.48317662874,0.0,5.45553766367,0.0,0.144116007521,0.144116007521,0.144116007521,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.336687257175
 12/08  17:00:00,1.78305170894,5.27580146269,0.0,5.24310941111,0.0,0.138095551866,0.138095551866,0.138095551866,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.380378099314
 12/08  18:00:00,2.40846522375,6.16397876402,0.0,6.1242631461,0.0,0.161764425167,0.161764425167,0.161764425167,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.474115647212
 12/08  19:00:00,2.75954230709,6.06064514361,0.0,6.01752596963,0.0,0.159452766833,0.159452766833,0.159452766833,0.7966526,0.1716201,0.398283704478,0.626011142216,0.560877993567
 12/08  20:00:00,2.58438098134,4.8822927231,0.0,4.83778525653,0.0,0.127314987435,0.127314987435,0.127314987435,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.575188309895
 12/08  21:00:00,2.43073406552,4.75647342113,0.0,4.71043584713,0.0,0.123070164295,0.123070164295,0.123070164295,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.523732215076
 12/08  22:00:00,2.20779075228,4.81102662928,0.0,4.76606386245,0.0,0.124954439832,0.124954439832,0.124954439832,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.461144490046
 12/08  23:00:00,1.79619052223,5.00524048609,0.0,4.96633097356,0.0,0.130488605887,0.130488605887,0.130488605887,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.361870292413
 12/08  24:00:00,1.39456443549,5.10554825247,0.0,5.07173661008,0.0,0.13337460464,0.13337460464,0.13337460464,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.254639876193
 12/09  01:00:00,0.99224386267,5.3597159763,0.0,5.33174859793,0.0,0.140157359275,0.140157359275,0.140157359275,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.150879022586
 12/09  02:00:00,0.819242396912,5.54869500951,0.0,5.52294442093,0.0,0.145488000296,0.145488000296,0.145488000296,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0941082263636
 12/09  03:00:00,0.748360358547,5.66691682316,0.0,5.64146479213,0.0,0.148612439044,0.148612439044,0.148612439044,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.078640268513
 12/09  04:00:00,0.737685020389,5.61619585648,0.0,5.59110209451,0.0,0.147135805455,0.147135805455,0.147135805455,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0829930350244
 12/09  05:00:00,0.780668828544,5.58483948775,0.0,5.560693646,0.0,0.146244811036,0.146244811036,0.146244811036,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.128783462863
 12/09  06:00:00,1.0369317056,5.40112079544,0.0,5.37417597667,0.0,0.141538955303,0.141538955303,0.141538955303,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.326791932661
 12/09  07:00:00,1.61067340535,5.12735704535,0.0,5.09622495696,0.0,0.134150119278,0.134150119278,0.134150119278,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.698067325801
 12/09  08:00:00,2.03153002113,5.39571850525,0.0,5.36263832886,0.0,0.141075226838,0.141075226838,0.141075226838,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.803015782657
 12/09  09:00:00,1.97200203327,4.89809783953,0.0,4.87013046116,0.0,0.128283967959,0.128283967959,0.128283967959,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.781015730074
 12/09  10:00:00,1.74736945373,4.74284421715,0.0,4.71904171658,0.0,0.124268785393,0.124268785393,0.124268785393,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.70023792776
 12/09  11:00:00,1.66723794883,5.50301121859,0.0,5.47864892261,0.0,0.145420016761,0.145420016761,0.145420016761,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.602375500293
 12/09  12:00:00,1.56743396243,4.4245722171,0.0,4.40020245719,0.0,0.116150131288,0.116150131288,0.116150131288,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.51391740049
 12/09  13:00:00,1.47140459415,4.09519070436,0.0,4.07123146107,0.0,0.10776718667,0.10776718667,0.10776718667,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.446182929057
 12/09  14:00:00,1.39967031466,3.93438755954,0.0,3.90959981906,0.0,0.103894395017,0.103894395017,0.103894395017,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.404513849285
 12/09  15:00:00,1.3643114161,3.83399226362,0.0,3.8078087666,0.0,0.101364152678,0.101364152678,0.101364152678,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.364951552808
 12/09  16:00:00,1.46062569145,3.75100541597,0.0,3.7233664509,0.0,0.0992304818767,0.0992304818767,0.0992304818767,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.369562387279
 12/09  17:00:00,1.81598924745,3.59313143759,0.0,3.56043938601,0.0,0.0948566669883,0.0948566669883,0.0948566669883,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.420636603448
 12/09  18:00:00,2.44221761678,4.22255828612,0.0,4.1828426682,0.0,0.111597636042,0.111597636042,0.111597636042,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.522682899153
 12/09  19:00:00,2.78152633552,3.21712422335,0.0,3.17400504937,0.0,0.0842884122405,0.0842884122405,0.0842884122405,0.7966526,0.1716201,0.432594020017,0.626011142216,0.623716061042
 12/09  20:00:00,2.6378446876,2.9429759077,0.0,2.89846844113,0.0,0.0764080916586,0.0764080916586,0.0764080916586,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.645314157735
 12/09  21:00:00,2.48373696592,2.86644926704,0.0,2.82041169303,0.0,0.0745605027259,0.0745605027259,0.0745605027259,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.590389406718
 12/09  22:00:00,2.25128002493,2.94385608263,0.0,2.8988933158,0.0,0.0768779391202,0.0768779391202,0.0768779391202,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.517103405938
 12/09  23:00:00,1.8208120591,3.15641769322,0.0,3.11750818068,0.0,0.0828485222693,0.0828485222693,0.0828485222693,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.405838700972
 12/09  24:00:00,1.3927656214,3.36125686408,0.0,3.32744522169,0.0,0.0885710027314,0.0885710027314,0.0885710027314,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.282109818671
 12/10  01:00:00,0.947705215808,3.60414699107,0.0,3.57617961269,0.0,0.0952110149404,0.0952110149404,0.0952110149404,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.15128672006
 12/10  02:00:00,0.774696281372,3.80842788842,0.0,3.78267729984,0.0,0.100735244794,0.100735244794,0.100735244794,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.094314866325
 12/10  03:00:00,0.697603867691,3.70009286175,0.0,3.67464083073,0.0,0.09771010504,0.09771010504,0.09771010504,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0787861116614
 12/10  04:00:00,0.688520098467,3.70810557756,0.0,3.6830118156,0.0,0.0978086336614,0.0978086336614,0.0978086336614,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0831552848969
 12/10  05:00:00,0.729698329729,3.59527181088,0.0,3.57112596913,0.0,0.0949431088283,0.0949431088283,0.0949431088283,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.129114666256
 12/10  06:00:00,0.987709844769,3.46115558972,0.0,3.43421077095,0.0,0.0912824230903,0.0912824230903,0.0912824230903,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.327826604046
 12/10  07:00:00,1.56415902121,3.23649860299,0.0,3.2053665146,0.0,0.0852726661742,0.0852726661742,0.0852726661742,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.700430394764
