Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/10  08:00:00,1.96299357705,2.66202255522,0.0,2.62894237883,0.0,0.0697622852546,0.0697622852546,0.0697622852546,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.805792280167
 12/10  09:00:00,1.89931560652,2.02747994898,0.0,1.9995125706,0.0,0.0528708787213,0.0528708787213,0.0528708787213,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.783742392552
 12/10  10:00:00,1.67356006381,1.82803705766,0.0,1.80423455709,0.0,0.047998674434,0.047998674434,0.047998674434,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.702698648802
 12/10  11:00:00,1.59300704194,2.5950815911,0.0,2.57071929513,0.0,0.0690729443341,0.0690729443341,0.0690729443341,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.604491665832
 12/10  12:00:00,1.51164267454,2.19906056448,0.0,2.17469080456,0.0,0.0585677309483,0.0585677309483,0.0585677309483,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.515708512934
 12/10  13:00:00,1.40605969717,1.54940351136,0.0,1.52544426808,0.0,0.0408805268857,0.0408805268857,0.0408805268857,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.447724691857
 12/10  14:00:00,1.34203861819,1.70515652054,0.0,1.68036878006,0.0,0.0448853527565,0.0448853527565,0.0448853527565,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.405891195075
 12/10  15:00:00,1.30967012762,1.71698349854,0.0,1.69080000152,0.0,0.0454940911146,0.0454940911146,0.0454940911146,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.366180325892
 12/10  16:00:00,1.4150459103,1.97385791854,0.0,1.94621895347,0.0,0.0524114577039,0.0524114577039,0.0524114577039,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.370801630301
 12/10  17:00:00,1.78482362125,2.3462608208,0.0,2.31356876921,0.0,0.0622686350229,0.0622686350229,0.0622686350229,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.422059009222
 12/10  18:00:00,2.42391162146,3.44124011071,0.0,3.40152449279,0.0,0.0915188206723,0.0915188206723,0.0915188206723,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.524455719202
 12/10  19:00:00,2.77285808369,2.81701809861,0.0,2.77389892464,0.0,0.0735128147458,0.0735128147458,0.0735128147458,0.7966526,0.1716201,0.432594020017,0.626011142216,0.625823406713
 12/10  20:00:00,2.63933565991,2.90885962474,0.0,2.86435215817,0.0,0.0757300879594,0.0757300879594,0.0757300879594,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.647483133749
 12/10  21:00:00,2.49657075646,3.2720289616,0.0,3.22599138759,0.0,0.0854071105133,0.0854071105133,0.0854071105133,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.592376589473
 12/10  22:00:00,2.27287117279,3.70121757157,0.0,3.65625480474,0.0,0.0967300249408,0.0967300249408,0.0967300249408,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.518842467985
 12/10  23:00:00,1.8464849204,4.09715800551,0.0,4.05824849298,0.0,0.107190041699,0.107190041699,0.107190041699,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.407170042844
 12/10  24:00:00,1.42306920461,4.50743910825,0.0,4.47362746586,0.0,0.118000336103,0.118000336103,0.118000336103,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.282984068515
 12/11  01:00:00,0.96558598608,4.93663603488,0.0,4.90866865651,0.0,0.129317263926,0.129317263926,0.129317263926,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.141634924422
 12/11  02:00:00,0.802301471972,5.24401070201,0.0,5.21826011344,0.0,0.137389486214,0.137389486214,0.137389486214,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0892128395807
 12/11  03:00:00,0.740465672698,5.61600549858,0.0,5.59055346755,0.0,0.146942545272,0.146942545272,0.146942545272,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0750267148639
 12/11  04:00:00,0.736477216766,5.77634119711,0.0,5.75124743514,0.0,0.151166423084,0.151166423084,0.151166423084,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0791200179449
 12/11  05:00:00,0.77767122717,5.89257878325,0.0,5.8684329415,0.0,0.153840268673,0.153840268673,0.153840268673,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.120861559468
 12/11  06:00:00,1.02269733949,5.91261336069,0.0,5.88566854192,0.0,0.154137805167,0.154137805167,0.154137805167,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.304055409295
 12/11  07:00:00,1.56317279389,5.74337861512,0.0,5.71224652673,0.0,0.149448669971,0.149448669971,0.149448669971,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.645893675861
 12/11  08:00:00,1.96648598435,6.187238595,0.0,6.1541584186,0.0,0.160736997139,0.160736997139,0.160736997139,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.739471337505
 12/11  09:00:00,1.89328505443,5.71150072989,0.0,5.68353335151,0.0,0.148647661798,0.148647661798,0.148647661798,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.714372358279
 12/11  10:00:00,1.6651149823,5.70683496161,0.0,5.68303246104,0.0,0.148462630135,0.148462630135,0.148462630135,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.638820670062
 12/11  11:00:00,1.59551274915,6.75677384735,0.0,6.73241155138,0.0,0.177312619785,0.177312619785,0.177312619785,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.54967392688
 12/11  12:00:00,1.50241243959,5.65150578115,0.0,5.62713602124,0.0,0.147283466372,0.147283466372,0.147283466372,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.47025130208
 12/11  13:00:00,1.4153860043,5.26814178836,0.0,5.24418254508,0.0,0.13743331074,0.13743331074,0.13743331074,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.408308721224
 12/11  14:00:00,1.35375011121,5.14062679817,0.0,5.11583905769,0.0,0.134345724359,0.134345724359,0.134345724359,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.371730349013
 12/11  15:00:00,1.32672077154,5.0560266956,0.0,5.02984319858,0.0,0.132613265858,0.132613265858,0.132613265858,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.335237367237
 12/11  16:00:00,1.42490295298,4.9577089658,0.0,4.93007000073,0.0,0.130106255186,0.130106255186,0.130106255186,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.340022848352
 12/11  17:00:00,1.77489579122,4.81678878652,0.0,4.78409673493,0.0,0.126132986614,0.126132986614,0.126132986614,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.384184746846
 12/11  18:00:00,2.40247582663,5.74795921044,0.0,5.70824359253,0.0,0.150998719586,0.150998719586,0.150998719586,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.478891955675
 12/11  19:00:00,2.72265086124,4.49474853553,0.0,4.45162936156,0.0,0.116925558738,0.116925558738,0.116925558738,0.7966526,0.1716201,0.398283704478,0.626011142216,0.566513755809
 12/11  20:00:00,2.57373307069,4.29131611658,0.0,4.24680865,0.0,0.110920178189,0.110920178189,0.110920178189,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.580935208497
 12/11  21:00:00,2.42850543485,4.45497573353,0.0,4.40893815952,0.0,0.115607458933,0.115607458933,0.115607458933,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.528966289764
 12/11  22:00:00,2.20766563882,4.62764488446,0.0,4.58268211762,0.0,0.120229285402,0.120229285402,0.120229285402,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.465744531021
 12/11  23:00:00,1.79693394094,4.90951625375,0.0,4.87060674122,0.0,0.127719246911,0.127719246911,0.127719246911,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.365383070091
 12/11  24:00:00,1.3995616198,5.22178961761,0.0,5.18797797522,0.0,0.136045819417,0.136045819417,0.136045819417,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.25696584573
 12/12  01:00:00,0.981810233141,5.56602464901,0.0,5.53805727063,0.0,0.145181695416,0.145181695416,0.145181695416,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.141994739994
 12/12  02:00:00,0.816342951171,5.79664218905,0.0,5.77089160048,0.0,0.151250223222,0.151250223222,0.151250223222,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.089393581771
 12/12  03:00:00,0.748955779648,5.95795358412,0.0,5.93250155309,0.0,0.155305121211,0.155305121211,0.155305121211,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0751542458743
 12/12  04:00:00,0.743047219131,6.04983453367,0.0,6.0247407717,0.0,0.157594005047,0.157594005047,0.157594005047,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0792624383475
 12/12  05:00:00,0.783099545687,6.10553543164,0.0,6.08138958989,0.0,0.158978026928,0.158978026928,0.158978026928,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12115211973
 12/12  06:00:00,1.0270459811,6.05636027547,0.0,6.0294154567,0.0,0.157567990141,0.157567990141,0.157567990141,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.304973865926
 12/12  07:00:00,1.56738866633,5.83569069722,0.0,5.80455860883,0.0,0.151566844533,0.151566844533,0.151566844533,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.647991373738
 12/12  08:00:00,1.95105812378,5.51540746422,0.0,5.48232728782,0.0,0.142859083495,0.142859083495,0.142859083495,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.741921390575
 12/12  09:00:00,1.8905631557,5.52644732654,0.0,5.49847994817,0.0,0.143541268045,0.143541268045,0.143541268045,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.716756853303
 12/12  10:00:00,1.66000847952,5.42178702759,0.0,5.39798452702,0.0,0.141214669224,0.141214669224,0.141214669224,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.640962128184
 12/12  11:00:00,1.59013179004,6.46501066691,0.0,6.44064837093,0.0,0.170092926832,0.170092926832,0.170092926832,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.551512660719
 12/12  12:00:00,1.49808880386,5.4099273685,0.0,5.38555760859,0.0,0.141401532847,0.141401532847,0.141401532847,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.471809599882
 12/12  13:00:00,1.41231602745,5.09005799166,0.0,5.06609874837,0.0,0.133023877884,0.133023877884,0.133023877884,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.409648177237
 12/12  14:00:00,1.35114179487,4.98166390178,0.0,4.9568761613,0.0,0.130536712541,0.130536712541,0.130536712541,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.372931044488
 12/12  15:00:00,1.32388347642,4.89914247365,0.0,4.87295897663,0.0,0.12870619596,0.12870619596,0.12870619596,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.336307142023
 12/12  16:00:00,1.42582406011,4.94262881295,0.0,4.91498984788,0.0,0.12994572771,0.12994572771,0.12994572771,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.341104482956
 12/12  17:00:00,1.77641725697,4.82267430179,0.0,4.78998225021,0.0,0.126420060465,0.126420060465,0.126420060465,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.385419138739
 12/12  18:00:00,2.40475837301,5.77334388217,0.0,5.73362826425,0.0,0.151732454708,0.151732454708,0.151732454708,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.480440766929
 12/12  19:00:00,2.73008369759,4.71533866041,0.0,4.67221948644,0.0,0.12253085515,0.12253085515,0.12253085515,0.7966526,0.1716201,0.398283704478,0.626011142216,0.568341295747
 12/12  20:00:00,2.58329501017,4.58110973194,0.0,4.53660226537,0.0,0.118618550477,0.118618550477,0.118618550477,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.582798775688
 12/12  21:00:00,2.43832942617,4.7653771566,0.0,4.71933958259,0.0,0.123734195319,0.123734195319,0.123734195319,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.530663544702
 12/12  22:00:00,2.21706496978,4.93209761618,0.0,4.88713484934,0.0,0.128136958921,0.128136958921,0.128136958921,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.467236188459
 12/12  23:00:00,1.80635193981,5.22951642009,0.0,5.19060690756,0.0,0.13599813797,0.13599813797,0.13599813797,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.366522177902
 12/12  24:00:00,1.40896450089,5.55599371776,0.0,5.52218207537,0.0,0.144694454459,0.144694454459,0.144694454459,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.25772009177
 12/13  01:00:00,0.991206247501,5.9173473318,0.0,5.88937995342,0.0,0.154223034189,0.154223034189,0.154223034189,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.14234941558
 12/13  02:00:00,0.83055948894,6.34102079621,0.0,6.31527020763,0.0,0.165288625278,0.165288625278,0.165288625278,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0895717174847
 12/13  03:00:00,0.765095939537,6.58105434124,0.0,6.55560231022,0.0,0.171319562857,0.171319562857,0.171319562857,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0752799641172
 12/13  04:00:00,0.760036129031,6.71021515175,0.0,6.68512138978,0.0,0.174442548934,0.174442548934,0.174442548934,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0794028043599
 12/13  05:00:00,0.801287583588,6.81746359757,0.0,6.79331775582,0.0,0.176879707287,0.176879707287,0.176879707287,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.121438477271
 12/13  06:00:00,1.04664798139,6.80165521944,0.0,6.77471040067,0.0,0.17626482413,0.17626482413,0.17626482413,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.305879032228
 12/13  07:00:00,1.58887196407,6.60808269561,0.0,6.57695060722,0.0,0.17098279993,0.17098279993,0.17098279993,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.650058716084
 12/13  08:00:00,1.99463024097,7.12014412096,0.0,7.08706394457,0.0,0.184016602043,0.184016602043,0.184016602043,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.744335989216
 12/13  09:00:00,1.91965985309,6.58416823595,0.0,6.55620085758,0.0,0.170287976156,0.170287976156,0.170287976156,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.719106842582
 12/13  10:00:00,1.68459892017,6.32149725267,0.0,6.2976947521,0.0,0.163694602641,0.163694602641,0.163694602641,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.643072635423
 12/13  11:00:00,1.61843627598,7.49786906908,0.0,7.47350677311,0.0,0.196585276204,0.196585276204,0.196585276204,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.553324797287
 12/13  12:00:00,1.51716361436,6.119862995,0.0,6.09549323508,0.0,0.158940556095,0.158940556095,0.158940556095,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.473345387131
 12/13  13:00:00,1.41342983627,5.11250698344,0.0,5.08854774016,0.0,0.132817593768,0.132817593768,0.132817593768,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.410968270173
 12/13  14:00:00,1.34021682331,4.53198354986,0.0,4.50719580938,0.0,0.118428410991,0.118428410991,0.118428410991,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.374114374484
 12/13  15:00:00,1.30980571127,4.32949321051,0.0,4.30330971349,0.0,0.113574131512,0.113574131512,0.113574131512,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.337361441319
 12/13  16:00:00,1.41019925786,4.29661359146,0.0,4.26897462639,0.0,0.113254942967,0.113254942967,0.113254942967,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.342170465456
 12/13  17:00:00,1.76723632375,4.40543418612,0.0,4.37274213453,0.0,0.116022613063,0.116022613063,0.116022613063,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.386635652929
 12/13  18:00:00,2.40595188311,5.72884970095,0.0,5.68913408304,0.0,0.151399588123,0.151399588123,0.151399588123,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.48196714362
 12/13  19:00:00,2.73370919442,4.79231006465,0.0,4.74919089068,0.0,0.124355312054,0.124355312054,0.124355312054,0.7966526,0.1716201,0.398283704478,0.626011142216,0.570142335675
 12/13  20:00:00,2.59007499335,4.77006919643,0.0,4.72556172986,0.0,0.123561964004,0.123561964004,0.123561964004,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.584635345335
 12/13  21:00:00,2.44956634209,5.13692604381,0.0,5.09088846981,0.0,0.133298424891,0.133298424891,0.133298424891,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.532336231052
 12/13  22:00:00,2.23362993407,5.52481491807,0.0,5.47985215124,0.0,0.143231855556,0.143231855556,0.143231855556,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.46870625612
 12/13  23:00:00,1.82536528299,5.93217097222,0.0,5.89326145969,0.0,0.153888892329,0.153888892329,0.153888892329,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.367644766723
 12/13  24:00:00,1.43410178625,6.51514659313,0.0,6.48133495074,0.0,0.169088412984,0.169088412984,0.169088412984,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.258463418609
 12/14  01:00:00,1.01825349341,6.95900873469,0.0,6.93104135632,0.0,0.180920850092,0.180920850092,0.180920850092,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.142698845582
 12/14  02:00:00,0.854466849311,7.28302231523,0.0,7.25727172665,0.0,0.189020509186,0.189020509186,0.189020509186,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0897471939468
 12/14  03:00:00,0.793320019197,7.69558151299,0.0,7.67012948196,0.0,0.199419862897,0.199419862897,0.199419862897,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.075403743738
 12/14  04:00:00,0.790180597234,7.89895814872,0.0,7.87386438675,0.0,0.204448713664,0.204448713664,0.204448713664,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0795411078326
 12/14  05:00:00,0.83143972711,8.00342835883,0.0,7.97928251708,0.0,0.206749695769,0.206749695769,0.206749695769,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.121720632311
 12/14  06:00:00,1.07831993514,8.03114765956,0.0,8.00420284079,0.0,0.207045092663,0.207045092663,0.207045092663,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.306770717444
 12/14  07:00:00,1.64219980142,8.62135734303,0.0,8.59022525464,0.0,0.222274191571,0.222274191571,0.222274191571,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.652095161787
 12/14  08:00:00,2.00760671127,7.62150214019,0.0,7.58842196379,0.0,0.194614626737,0.194614626737,0.194614626737,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.746714434823
 12/14  09:00:00,1.92315898903,6.71196855574,0.0,6.68400117737,0.0,0.17147232431,0.17147232431,0.17147232431,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.721421630366
 12/14  10:00:00,1.67580158954,5.95158942053,0.0,5.92778691996,0.0,0.152818371842,0.152818371842,0.152818371842,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.645151535593
 12/14  11:00:00,1.57809365614,5.94540865171,0.0,5.92104635573,0.0,0.15445765538,0.15445765538,0.15445765538,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.555109798273
 12/14  12:00:00,1.48228776818,4.71487258399,0.0,4.69050282407,0.0,0.12255191364,0.12255191364,0.12255191364,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.474858183402
 12/14  13:00:00,1.37198685754,3.4627886446,0.0,3.43882940132,0.0,0.0900743000378,0.0900743000378,0.0900743000378,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.412268585172
 12/14  14:00:00,1.31358896243,3.44675473708,0.0,3.4219669966,0.0,0.0906349619784,0.0906349619784,0.0906349619784,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.375279962613
 12/14  15:00:00,1.28657709963,3.37983212922,0.0,3.3536486322,0.0,0.0893070235705,0.0893070235705,0.0893070235705,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.338399937624
 12/14  16:00:00,1.38938923556,3.4455345453,0.0,3.41789558022,0.0,0.0913949062527,0.0913949062527,0.0913949062527,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.343220479864
 12/14  17:00:00,1.74321194483,3.43625105301,0.0,3.40355900143,0.0,0.0907999353035,0.0907999353035,0.0907999353035,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.387833951762
 12/14  18:00:00,2.39003589601,5.0346207303,0.0,4.99490511239,0.0,0.133980078694,0.133980078694,0.133980078694,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.483470665948
 12/14  19:00:00,2.72146702254,4.23068241189,0.0,4.18756323792,0.0,0.110339057061,0.110339057061,0.110339057061,0.7966526,0.1716201,0.398283704478,0.626011142216,0.571916418787
 12/14  20:00:00,2.57957074804,4.28136063142,0.0,4.23685316485,0.0,0.111248644458,0.111248644458,0.111248644458,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.586444419577
 12/14  21:00:00,2.43997180538,4.69336316725,0.0,4.64732559324,0.0,0.122056251838,0.122056251838,0.122056251838,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.533983867394
 12/14  22:00:00,2.22782526176,5.23129471649,0.0,5.18633194966,0.0,0.135979132769,0.135979132769,0.135979132769,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.470154306596
 12/14  23:00:00,1.82143973289,5.73240163978,0.0,5.69349212725,0.0,0.148857551339,0.148857551339,0.148857551339,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.368750557616
 12/14  24:00:00,1.43138090001,6.38197877717,0.0,6.34816713478,0.0,0.16563531535,0.16563531535,0.16563531535,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.259195630005
 12/15  01:00:00,1.01693498373,6.91053341221,0.0,6.88256603383,0.0,0.179258249766,0.179258249766,0.179258249766,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.143042936231
 12/15  02:00:00,0.858771273616,7.4564892022,0.0,7.43073861362,0.0,0.193152134527,0.193152134527,0.193152134527,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0899199929117
 12/15  03:00:00,0.799608000147,7.9498048152,0.0,7.92435278418,0.0,0.205585937614,0.205585937614,0.205585937614,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.075525649971
 12/15  04:00:00,0.798049029336,8.22287087082,0.0,8.19777710885,0.0,0.212181073333,0.212181073333,0.212181073333,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0796771802669
 12/15  05:00:00,0.841819186027,8.42412308698,0.0,8.39997724523,0.0,0.216851491178,0.216851491178,0.216851491178,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.121998295819
 12/15  06:00:00,1.09475501052,8.66043419283,0.0,8.63348937406,0.0,0.22260238145,0.22260238145,0.22260238145,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.307648504038
 12/15  07:00:00,1.63882599661,8.44620914949,0.0,8.4150770611,0.0,0.216895639022,0.216895639022,0.216895639022,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.654099909527
 12/15  08:00:00,2.00901506354,7.62039087725,0.0,7.58731070085,0.0,0.193681439853,0.193681439853,0.193681439853,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.749055973972
 12/15  09:00:00,1.9029833794,5.90064928819,0.0,5.87268190981,0.0,0.149017812395,0.149017812395,0.149017812395,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.723700532658
 12/15  10:00:00,1.6338760662,4.29440105039,0.0,4.27059854982,0.0,0.108846191638,0.108846191638,0.108846191638,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.647198192458
 12/15  11:00:00,1.51841501998,3.60555056784,0.0,3.58118827187,0.0,0.0930217057565,0.0930217057565,0.0930217057565,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.556867111739
 12/15  12:00:00,1.40465757952,1.69925923533,0.0,1.67488947542,0.0,0.0434324033097,0.0434324033097,0.0434324033097,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.476347505074
 12/15  13:00:00,1.30365984255,0.807982606765,0.0,0.784023363481,0.0,0.0204671374396,0.0204671374396,0.0204671374396,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.413548732781
 12/15  14:00:00,1.23107816748,0.290901994088,0.0,0.266114253607,0.0,0.00697664533226,0.00697664533226,0.00697664533226,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.376427484306
 12/15  15:00:00,1.20367665126,0.231388782783,0.0,0.205205285762,0.0,0.00538417414758,0.00538417414758,0.00538417414758,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.339422338676
 12/15  16:00:00,1.30993443804,0.436441426783,0.0,0.408802461712,0.0,0.0109063730694,0.0109063730694,0.0109063730694,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.344254215536
 12/15  17:00:00,1.68008540953,1.01174877116,0.0,0.979056719576,0.0,0.0264936789281,0.0264936789281,0.0264936789281,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.38901367284
 12/15  18:00:00,2.32335792785,2.45551053138,0.0,2.41579491347,0.0,0.0658218915101,0.0658218915101,0.0658218915101,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.484950884964
 12/15  19:00:00,2.6672222258,2.07102280937,0.0,2.0279036354,0.0,0.0543476827208,0.0543476827208,0.0543476827208,0.7966526,0.1716201,0.398283704478,0.626011142216,0.573662996381
 12/15  20:00:00,2.53575596599,2.50435599594,0.0,2.45984852937,0.0,0.0656528373557,0.0656528373557,0.0656528373557,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.588225444625
 12/15  21:00:00,2.40552915935,3.2728302752,0.0,3.22679270119,0.0,0.0859915091774,0.0859915091774,0.0859915091774,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.535605964017
 12/15  22:00:00,2.19486005691,3.8818088841,0.0,3.83684611727,0.0,0.101588323684,0.101588323684,0.101588323684,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.471579910827
 12/15  23:00:00,1.79932067548,4.79868203881,0.0,4.75977252627,0.0,0.125649843552,0.125649843552,0.125649843552,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.369839207996
 12/15  24:00:00,1.41005440103,5.50124846949,0.0,5.4674368271,0.0,0.143587989468,0.143587989468,0.143587989468,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.259916456901
 12/16  01:00:00,1.02103658213,6.37666666221,0.0,6.34869928384,0.0,0.166214436437,0.166214436437,0.166214436437,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.153614664884
 12/16  02:00:00,0.855371529245,6.93705417276,0.0,6.91130358418,0.0,0.180231131317,0.180231131317,0.180231131317,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0954942276756
 12/16  03:00:00,0.79278543342,7.41632946945,0.0,7.39087743842,0.0,0.192059345757,0.192059345757,0.192059345757,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0796184366732
 12/16  04:00:00,0.78752749307,7.57006709255,0.0,7.54497333058,0.0,0.195890117621,0.195890117621,0.195890117621,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0840811955399
 12/16  05:00:00,0.842709010711,7.98861684778,0.0,7.96447100603,0.0,0.206063753618,0.206063753618,0.206063753618,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.131004702448
 12/16  06:00:00,1.10944396333,8.04328967449,0.0,8.01634485572,0.0,0.207112155277,0.207112155277,0.207112155277,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.333730990422
 12/16  07:00:00,1.69435808927,7.864663536,0.0,7.83353144761,0.0,0.201986861483,0.201986861483,0.201986861483,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.713915267509
 12/16  08:00:00,2.08591798397,6.95203561451,0.0,6.91895543812,0.0,0.17684259049,0.17684259049,0.17684259049,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.821636381847
 12/16  09:00:00,1.99318863499,5.19696605689,0.0,5.16899867852,0.0,0.131184190908,0.131184190908,0.131184190908,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.799302108841
 12/16  10:00:00,1.73258746158,3.66536533981,0.0,3.64156283924,0.0,0.0929839119827,0.0929839119827,0.0929839119827,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.716740809022
 12/16  11:00:00,1.61880596729,3.19626787098,0.0,3.171905575,0.0,0.0827959393614,0.0827959393614,0.0827959393614,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.616567596157
 12/16  12:00:00,1.50376055717,1.57338606318,0.0,1.54901630327,0.0,0.0404647448174,0.0404647448174,0.0404647448174,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.525929381704
 12/16  13:00:00,1.39331525317,0.760450993189,0.0,0.736491749906,0.0,0.0193380053427,0.0193380053427,0.0193380053427,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.456522769406
 12/16  14:00:00,1.3119497648,0.288115446828,0.0,0.263327706347,0.0,0.00693666502757,0.00693666502757,0.00693666502757,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.413751029423
 12/16  15:00:00,1.28012382967,0.363491309065,0.0,0.337307812044,0.0,0.00893579131576,0.00893579131576,0.00893579131576,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.373192327736
 12/16  16:00:00,1.38472260916,0.585942203846,0.0,0.558303238775,0.0,0.0150164079732,0.0150164079732,0.0150164079732,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.377873378893
 12/16  17:00:00,1.75488422176,0.925062971091,0.0,0.892370919508,0.0,0.0242122674652,0.0242122674652,0.0242122674652,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.430175977284
 12/16  18:00:00,2.40085694276,2.17872633594,0.0,2.13901071803,0.0,0.0583478047866,0.0583478047866,0.0583478047866,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.534572056385
 12/16  19:00:00,2.75390365849,1.6277626366,0.0,1.58464346263,0.0,0.0425334361826,0.0425334361826,0.0425334361826,0.7966526,0.1716201,0.432594020017,0.626011142216,0.637848360073
 12/16  20:00:00,2.62518183529,1.88303283512,0.0,1.83852536855,0.0,0.0491990405124,0.0491990405124,0.0491990405124,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.659860356571
 12/16  21:00:00,2.48322915794,2.31757836421,0.0,2.2715407902,0.0,0.0607256384635,0.0607256384635,0.0607256384635,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.603716463
 12/16  22:00:00,2.27178463309,3.25095626875,0.0,3.20599350191,0.0,0.0857195080265,0.0857195080265,0.0857195080265,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.528766445193
 12/16  23:00:00,1.8460204329,3.774851513,0.0,3.73594200046,0.0,0.0991282385644,0.0991282385644,0.0991282385644,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.414767358476
 12/16  24:00:00,1.42400169527,4.3493311073,0.0,4.31551946491,0.0,0.113943914156,0.113943914156,0.113943914156,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.287972981118
 12/17  01:00:00,0.995268440914,5.33688365874,0.0,5.30891628036,0.0,0.140079086636,0.140079086636,0.140079086636,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.153981873469
 12/17  02:00:00,0.825148598881,5.72610771322,0.0,5.70035712464,0.0,0.149822263903,0.149822263903,0.149822263903,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0956801647256
 12/17  03:00:00,0.758938392025,6.07228942012,0.0,6.0468373891,0.0,0.158081093324,0.158081093324,0.158081093324,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0797496477118
 12/17  04:00:00,0.748196789644,6.02909187363,0.0,6.00399811166,0.0,0.156413428092,0.156413428092,0.156413428092,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0842271816436
 12/17  05:00:00,0.80652899933,6.52603693042,0.0,6.50189108867,0.0,0.169585794363,0.169585794363,0.169585794363,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.131302650322
 12/17  06:00:00,1.06906733016,6.37274082187,0.0,6.3457960031,0.0,0.165804813185,0.165804813185,0.165804813185,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.334661699345
 12/17  07:00:00,1.6533697699,6.15553423446,0.0,6.12440214607,0.0,0.158872871266,0.158872871266,0.158872871266,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.716040938361
 12/17  08:00:00,2.05133901259,5.44683993021,0.0,5.41375975381,0.0,0.139766049002,0.139766049002,0.139766049002,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.824133951957
 12/17  09:00:00,1.97781908874,4.42650652366,0.0,4.39853914528,0.0,0.113361904951,0.113361904951,0.113361904951,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.801754848551
 12/17  10:00:00,1.73391626869,3.5654504494,0.0,3.54164794883,0.0,0.092099203757,0.092099203757,0.092099203757,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.718954324359
 12/17  11:00:00,1.61798674552,3.06445264778,0.0,3.0400903518,0.0,0.0800731492691,0.0800731492691,0.0800731492691,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.618471164478
 12/17  12:00:00,1.49890553978,1.32127419359,0.0,1.29690443368,0.0,0.0339985808487,0.0339985808487,0.0339985808487,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.527540528283
 12/17  13:00:00,1.3905767447,0.601346624038,0.0,0.577387380755,0.0,0.015212624335,0.015212624335,0.015212624335,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.457909641936
 12/17  14:00:00,1.31823512034,0.475583967235,0.0,0.450796226754,0.0,0.0119830437611,0.0119830437611,0.0119830437611,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.414990006223
 12/17  15:00:00,1.28493564309,0.496997805415,0.0,0.470814308394,0.0,0.0126422768107,0.0126422768107,0.0126422768107,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.374297655667
 12/17  16:00:00,1.38928054387,0.708823216336,0.0,0.681184251265,0.0,0.0184595946803,0.0184595946803,0.0184595946803,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.378988126896
 12/17  17:00:00,1.76075883107,1.09032312065,0.0,1.05763106907,0.0,0.0288073660833,0.0288073660833,0.0288073660833,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.431455487973
 12/17  18:00:00,2.39944216549,2.06953327625,0.0,2.02981765833,0.0,0.0553383551416,0.0553383551416,0.0553383551416,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.536166728759
 12/17  19:00:00,2.75919387858,1.75020153038,0.0,1.70708235641,0.0,0.0459281261087,0.0459281261087,0.0459281261087,0.7966526,0.1716201,0.432594020017,0.626011142216,0.639743890243
 12/17  20:00:00,2.62980268768,1.98234466272,0.0,1.93783719615,0.0,0.0518688287583,0.0518688287583,0.0518688287583,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.661811420721
 12/17  21:00:00,2.49597170189,2.72337312922,0.0,2.67733555521,0.0,0.0716806371674,0.0716806371674,0.0716806371674,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.605504008241
 12/17  22:00:00,2.26948927096,3.12379503832,0.0,3.07883227149,0.0,0.0818597902289,0.0818597902289,0.0818597902289,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.530330800866
 12/17  23:00:00,1.84711445206,3.7763555337,0.0,3.73744602116,0.0,0.0990246677609,0.0990246677609,0.0990246677609,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.415964948437
 12/17  24:00:00,1.43220990172,4.62403043398,0.0,4.59021879159,0.0,0.121365709256,0.121365709256,0.121365709256,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.288759392469
 12/18  01:00:00,0.976547084544,5.26648746554,0.0,5.23852008717,0.0,0.137871221688,0.137871221688,0.137871221688,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144042065124
 12/18  02:00:00,0.819575906616,5.87730233946,0.0,5.85155175089,0.0,0.153455280123,0.153455280123,0.153455280123,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0904214803157
 12/18  03:00:00,0.757410199557,6.2670687723,0.0,6.24161674128,0.0,0.163034332147,0.163034332147,0.163034332147,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0758794548481
 12/18  04:00:00,0.75993148739,6.68919968726,0.0,6.66410592529,0.0,0.173668428663,0.173668428663,0.173668428663,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0800722829907
 12/18  05:00:00,0.805443281605,6.93195928486,0.0,6.90781344311,0.0,0.179669593229,0.179669593229,0.179669593229,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.122804289346
 12/18  06:00:00,1.05650237537,7.03564285191,0.0,7.00869803314,0.0,0.181801977926,0.181801977926,0.181801977926,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.310196272412
 12/18  07:00:00,1.60530666299,6.88446551564,0.0,6.85333342725,0.0,0.177557222586,0.177557222586,0.177557222586,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.659918992347
 12/18  08:00:00,1.98511819947,6.36182511232,0.0,6.32874493592,0.0,0.162988031618,0.162988031618,0.162988031618,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.755852518144
 12/18  09:00:00,1.88115421396,4.75392310034,0.0,4.72595572197,0.0,0.120573965157,0.120573965157,0.120573965157,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.730315214449
 12/18  10:00:00,1.61936101643,3.46522764144,0.0,3.44142514087,0.0,0.0883905530885,0.0883905530885,0.0883905530885,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.653138781237
 12/18  11:00:00,1.51303126237,3.16871270291,0.0,3.14435040693,0.0,0.0825372093898,0.0825372093898,0.0825372093898,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.561967850499
 12/18  12:00:00,1.42125570767,2.12686828765,0.0,2.10249852774,0.0,0.0557076528729,0.0557076528729,0.0557076528729,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.480670383661
 12/18  13:00:00,1.31703909086,1.15630934303,0.0,1.13235009974,0.0,0.030130646802,0.030130646802,0.030130646802,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.417264471726
 12/18  14:00:00,1.24581225011,0.711174920814,0.0,0.686387180333,0.0,0.0183799519259,0.0183799519259,0.0183799519259,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.37975826034
 12/18  15:00:00,1.21877619123,0.679266813443,0.0,0.653083316422,0.0,0.0175161164025,0.0175161164025,0.0175161164025,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.342389936389
 12/18  16:00:00,1.32302155099,0.800334140419,0.0,0.772695175348,0.0,0.0209929887005,0.0209929887005,0.0209929887005,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.347254712854
 12/18  17:00:00,1.68280402928,0.97919790094,0.0,0.946505849357,0.0,0.0257880674903,0.0257880674903,0.0257880674903,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.392437904032
 12/18  18:00:00,2.31325813759,1.92295751607,0.0,1.88324189816,0.0,0.0514256642833,0.0514256642833,0.0514256642833,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.489247321934
 12/18  19:00:00,2.65643227885,1.47012283009,0.0,1.42700365612,0.0,0.0384881635486,0.0384881635486,0.0384881635486,0.7966526,0.1716201,0.398283704478,0.626011142216,0.578732568608
 12/18  20:00:00,2.52382849842,1.84934013542,0.0,1.80483266884,0.0,0.0485558137978,0.0485558137978,0.0485558137978,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.593395000614
 12/18  21:00:00,2.38905416044,2.45995407403,0.0,2.41391650002,0.0,0.0648082646312,0.0648082646312,0.0648082646312,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.540314209654
 12/18  22:00:00,2.16801615049,2.69630086824,0.0,2.65133810141,0.0,0.070606504563,0.070606504563,0.070606504563,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.475717823523
 12/18  23:00:00,1.75958152721,3.15688693232,0.0,3.11797741978,0.0,0.0827508156929,0.0827508156929,0.0827508156929,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.372999087587
 12/18  24:00:00,1.36408277465,3.64094015479,0.0,3.6071285124,0.0,0.0955240616954,0.0955240616954,0.0955240616954,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.262008758298
 12/19  01:00:00,0.950456870877,4.24349918191,0.0,4.21553180354,0.0,0.111459339219,0.111459339219,0.111459339219,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144363733927
 12/19  02:00:00,0.787425485961,4.60937798445,0.0,4.58362739587,0.0,0.12114344238,0.12114344238,0.12114344238,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0905828974032
 12/19  03:00:00,0.724935398172,4.98135018607,0.0,4.95589815505,0.0,0.130445652049,0.130445652049,0.130445652049,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0759933335614
 12/19  04:00:00,0.726075040567,5.33886953697,0.0,5.313775775,0.0,0.139684820066,0.139684820066,0.139684820066,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0801994447639
 12/19  05:00:00,0.781768840091,5.9501932005,0.0,5.92604735875,0.0,0.155735746065,0.155735746065,0.155735746065,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123063694997
 12/19  06:00:00,1.03197605225,6.00925400928,0.0,5.98230919051,0.0,0.15645572066,0.15645572066,0.15645572066,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.31101620656
 12/19  07:00:00,1.60468163103,6.72681674289,0.0,6.6956846545,0.0,0.175059522483,0.175059522483,0.175059522483,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.661791660484
 12/19  08:00:00,1.96573382347,5.51841551079,0.0,5.48533533439,0.0,0.141416419595,0.141416419595,0.141416419595,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.758039754168
 12/19  09:00:00,1.86818004787,4.13616329469,0.0,4.10819591632,0.0,0.105471094814,0.105471094814,0.105471094814,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.732443918706
 12/19  10:00:00,1.60446770103,2.80169538002,0.0,2.77789287945,0.0,0.0715854578283,0.0715854578283,0.0715854578283,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.655050561096
 12/19  11:00:00,1.49395366123,2.37978564428,0.0,2.3554233483,0.0,0.0618181000815,0.0618181000815,0.0618181000815,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.563609358663
 12/19  12:00:00,1.38840238588,0.845103269205,0.0,0.820733509292,0.0,0.021463150931,0.021463150931,0.021463150931,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.48206156381
 12/19  13:00:00,1.29255448143,0.194510692341,0.0,0.170551449057,0.0,0.00445024957293,0.00445024957293,0.00445024957293,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.418460259523
 12/19  14:00:00,1.22824084622,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.380566808376
 12/19  15:00:00,1.20196641131,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.343096272868
 12/19  16:00:00,1.30354212378,0.0517115501447,0.0,0.0240725850738,0.0,0.000628105340104,0.000628105340104,0.000628105340104,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.348140169
 12/19  17:00:00,1.66526167099,0.303440389805,0.0,0.270748338222,0.0,0.0071501699733,0.0071501699733,0.0071501699733,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.393533443253
 12/19  18:00:00,2.29607954998,1.2583786108,0.0,1.21866299289,0.0,0.0328644122037,0.0328644122037,0.0328644122037,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.490629986409
 12/19  19:00:00,2.63727607129,0.703355842962,0.0,0.660236668991,0.0,0.0177004814762,0.0177004814762,0.0177004814762,0.7966526,0.1716201,0.398283704478,0.626011142216,0.580364043122
 12/19  20:00:00,2.49872362548,0.856529194169,0.0,0.812021727596,0.0,0.0217872880009,0.0217872880009,0.0217872880009,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.595058653471
 12/19  21:00:00,2.3603800284,1.33093943206,0.0,1.28490185805,0.0,0.0346189358205,0.0346189358205,0.0346189358205,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.541829406432
 12/19  22:00:00,2.14098457607,1.61694615428,0.0,1.57198338744,0.0,0.0422432806006,0.0422432806006,0.0422432806006,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.477049473072
 12/19  23:00:00,1.73135420677,2.03405615586,0.0,1.99514664332,0.0,0.053506593906,0.053506593906,0.053506593906,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.374015988934
 12/19  24:00:00,1.33377748587,2.44318385611,0.0,2.40937221372,0.0,0.0645454362257,0.0645454362257,0.0645454362257,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.262682094986
 12/20  01:00:00,0.918474136868,2.98960661826,0.0,2.96163923988,0.0,0.0791607456059,0.0791607456059,0.0791607456059,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.14467959353
 12/20  02:00:00,0.756884300631,3.41456115025,0.0,3.38881056167,0.0,0.0904438202326,0.0904438202326,0.0904438202326,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0907413342212
 12/20  03:00:00,0.691318707274,3.66086657615,0.0,3.63541454512,0.0,0.0967172189077,0.0967172189077,0.0967172189077,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0761050758045
 12/20  04:00:00,0.690544475265,3.94562895244,0.0,3.92053519047,0.0,0.104029449427,0.104029449427,0.104029449427,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0803242501014
 12/20  05:00:00,0.737155576946,4.20942167322,0.0,4.18527583147,0.0,0.110867863935,0.110867863935,0.110867863935,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123318313982
 12/20  06:00:00,0.98677711057,4.20860599337,0.0,4.1816611746,0.0,0.110451928186,0.110451928186,0.110451928186,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.311821057352
 12/20  07:00:00,1.53654676009,4.0193415242,0.0,3.98820943581,0.0,0.105086403525,0.105086403525,0.105086403525,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.663629908506
 12/20  08:00:00,1.92063523367,3.62614763019,0.0,3.59306745379,0.0,0.0941708177062,0.0941708177062,0.0941708177062,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.760186766254
 12/20  09:00:00,1.84869993581,3.22650089713,0.0,3.19853351875,0.0,0.0839014138613,0.0839014138613,0.0839014138613,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.734533487602
 12/20  10:00:00,1.61098531189,2.90984551843,0.0,2.88604301786,0.0,0.0762264529832,0.0762264529832,0.0762264529832,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.656927176804
 12/20  11:00:00,1.50759989321,2.79644846786,0.0,2.77208617189,0.0,0.0738530275669,0.0738530275669,0.0738530275669,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.565220663156
 12/20  12:00:00,1.40426190495,1.38229972287,0.0,1.35792996296,0.0,0.035957088901,0.035957088901,0.035957088901,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.483427144917
 12/20  13:00:00,1.30917481752,0.772544025718,0.0,0.748584782434,0.0,0.0198967956448,0.0198967956448,0.0198967956448,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.41963404954
 12/20  14:00:00,1.24444264138,0.580493734036,0.0,0.555705993555,0.0,0.0148862623525,0.0148862623525,0.0148862623525,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.381882341186
 12/20  15:00:00,1.20992935256,0.278556975009,0.0,0.252373477988,0.0,0.00677680061501,0.00677680061501,0.00677680061501,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.344282413503
 12/20  16:00:00,1.3123539067,0.339230227806,0.0,0.311591262735,0.0,0.00841188677455,0.00841188677455,0.00841188677455,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.34916817049
 12/20  17:00:00,1.67171659695,0.493943180913,0.0,0.46125112933,0.0,0.0125169567132,0.0125169567132,0.0125169567132,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.394621582478
 12/20  18:00:00,2.29876515115,1.29305083927,0.0,1.25333522135,0.0,0.0341927794566,0.0341927794566,0.0341927794566,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.49198722032
 12/20  19:00:00,2.64372850651,0.877478097657,0.0,0.834358923686,0.0,0.0225514502865,0.0225514502865,0.0225514502865,0.7966526,0.1716201,0.398283704478,0.626011142216,0.581965509532
 12/20  20:00:00,2.50839654866,1.15055085538,0.0,1.10604338881,0.0,0.029827163926,0.029827163926,0.029827163926,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.596691700721
 12/20  21:00:00,2.36806120134,1.56220653319,0.0,1.51616895918,0.0,0.0408127898492,0.0408127898492,0.0408127898492,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.543316725338
 12/20  22:00:00,2.15391205687,2.05228736943,0.0,2.00732460259,0.0,0.0538636056922,0.0538636056922,0.0538636056922,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.478356628777
