Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/20  23:00:00,1.74565201615,2.5396188148,0.0,2.50070930227,0.0,0.0668062099915,0.0668062099915,0.0668062099915,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.375014182227
 12/20  24:00:00,1.35305744394,3.1576737517,0.0,3.12386210931,0.0,0.0831644523475,0.0831644523475,0.0831644523475,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.263343036936
 12/21  01:00:00,0.937794317205,3.72835454595,0.0,3.70038716758,0.0,0.09817102338,0.09817102338,0.09817102338,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144989496094
 12/21  02:00:00,0.775569251695,4.1392253509,0.0,4.11347476233,0.0,0.108973296589,0.108973296589,0.108973296589,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0908968089287
 12/21  03:00:00,0.711265665571,4.44355094235,0.0,4.41809891132,0.0,0.11655447861,0.11655447861,0.11655447861,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0762147743981
 12/21  04:00:00,0.707712673922,4.62466971584,0.0,4.59957595387,0.0,0.121075186844,0.121075186844,0.121075186844,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0804467113412
 12/21  05:00:00,0.750984673746,4.75759642707,0.0,4.73345058532,0.0,0.12444715714,0.12444715714,0.12444715714,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123568117576
 12/21  06:00:00,1.00141292004,4.75570744376,0.0,4.72876262499,0.0,0.124298189478,0.124298189478,0.124298189478,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.31261060553
 12/21  07:00:00,1.55246961433,4.56970211444,0.0,4.53857002604,0.0,0.119206007193,0.119206007193,0.119206007193,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.665433159074
 12/21  08:00:00,1.95721810553,4.93697312921,0.0,4.90389295281,0.0,0.128647542911,0.128647542911,0.128647542911,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.762292912905
 12/21  09:00:00,1.87727092013,4.24201595172,0.0,4.21404857334,0.0,0.110422607391,0.110422607391,0.110422607391,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.736583278389
 12/21  10:00:00,1.63698408388,3.84813661199,0.0,3.82433411142,0.0,0.100384314199,0.100384314199,0.100384314199,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.658768087574
 12/21  11:00:00,1.54552242661,4.18057030787,0.0,4.1562080119,0.0,0.110194912267,0.110194912267,0.110194912267,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.566801311859
 12/21  12:00:00,1.45242831233,3.15305153919,0.0,3.12868177927,0.0,0.082783904461,0.082783904461,0.082783904461,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.484766736731
 12/21  13:00:00,1.36117391867,2.68348542853,0.0,2.65952618525,0.0,0.0707444503487,0.0707444503487,0.0707444503487,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.420785495984
 12/21  14:00:00,1.29881617684,2.57778642421,0.0,2.55299868373,0.0,0.0682276445092,0.0682276445092,0.0682276445092,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.382914494496
 12/21  15:00:00,1.27375739894,2.61914390144,0.0,2.59296040442,0.0,0.0696852332749,0.0696852332749,0.0696852332749,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.345202027226
 12/21  16:00:00,1.37203088696,2.5270959725,0.0,2.49945700743,0.0,0.0671590581545,0.0671590581545,0.0671590581545,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.350097979369
 12/21  17:00:00,1.72456798153,2.43138496113,0.0,2.39869290955,0.0,0.0643072236765,0.0643072236765,0.0643072236765,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.395682700096
 12/21  18:00:00,2.34551067462,3.00495807926,0.0,2.96524246134,0.0,0.0796069217988,0.0796069217988,0.0796069217988,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.493318601445
 12/21  19:00:00,2.67873600597,2.14063164042,0.0,2.09751246645,0.0,0.0559879710686,0.0559879710686,0.0559879710686,0.7966526,0.1716201,0.398283704478,0.626011142216,0.58353648821
 12/21  20:00:00,2.53334139771,2.04657229612,0.0,2.00206482955,0.0,0.0531700385365,0.0531700385365,0.0531700385365,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.598293675168
 12/21  21:00:00,2.38324878183,2.09771547277,0.0,2.05167789876,0.0,0.0545413486957,0.0545413486957,0.0545413486957,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.544775746985
 12/21  22:00:00,2.15721277104,2.14349382341,0.0,2.09853105658,0.0,0.055882040804,0.055882040804,0.055882040804,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.479638907841
 12/21  23:00:00,1.7427569137,2.40171758753,0.0,2.36280807499,0.0,0.0629319023763,0.0629319023763,0.0629319023763,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.375993387388
 12/21  24:00:00,1.33964351507,2.62387701962,0.0,2.59006537723,0.0,0.0691021398589,0.0691021398589,0.0691021398589,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.263991420555
 12/22  01:00:00,0.782465106518,3.0757589277,0.0,3.04779154932,0.0,0.0813016587559,0.0813016587559,0.0813016587559,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223770126
 12/22  02:00:00,0.682404614962,3.27939775832,0.0,3.25364716974,0.0,0.0869915380252,0.0869915380252,0.0869915380252,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770126
 12/22  03:00:00,0.634083960868,3.38161804668,0.0,3.35616601565,0.0,0.0896083465064,0.0896083465064,0.0896083465064,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223770126
 12/22  04:00:00,0.630347318974,3.48575907995,0.0,3.46066531798,0.0,0.0923163827145,0.0923163827145,0.0923163827145,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223770126
 12/22  05:00:00,0.622801085716,3.54167435551,0.0,3.51752851376,0.0,0.0938363183391,0.0938363183391,0.0938363183391,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223770126
 12/22  06:00:00,0.673469736028,3.41985745402,0.0,3.39291263525,0.0,0.0904920324011,0.0904920324011,0.0904920324011,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223770126
 12/22  07:00:00,0.843136222425,3.32593367587,0.0,3.29480158748,0.0,0.0877693307289,0.0877693307289,0.0877693307289,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223770126
 12/22  08:00:00,1.08339595482,2.98156877996,0.0,2.94848860357,0.0,0.0784552263365,0.0784552263365,0.0784552263365,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770126
 12/22  09:00:00,0.985247110023,2.71021421173,0.0,2.68224683335,0.0,0.0713605244949,0.0713605244949,0.0713605244949,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223770126
 12/22  10:00:00,0.7741768183,2.65570978239,0.0,2.63190728182,0.0,0.0702364574029,0.0702364574029,0.0702364574029,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223770126
 12/22  11:00:00,0.740140538634,2.65957099125,0.0,2.63520869528,0.0,0.0704219482277,0.0704219482277,0.0704219482277,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223770126
 12/22  12:00:00,0.747121986799,2.51293117679,0.0,2.48856141688,0.0,0.0666640178595,0.0666640178595,0.0666640178595,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223770126
 12/22  13:00:00,0.744183190554,2.1481816423,0.0,2.12422239902,0.0,0.0568756795494,0.0568756795494,0.0568756795494,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223770126
 12/22  14:00:00,0.719709001138,1.38533753498,0.0,1.3605497945,0.0,0.0363272760025,0.0363272760025,0.0363272760025,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223770126
 12/22  15:00:00,0.739341165069,0.89934666056,0.0,0.873163163539,0.0,0.023361662138,0.023361662138,0.023361662138,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223770126
 12/22  16:00:00,0.847426638928,0.995092808617,0.0,0.967453843546,0.0,0.0260068927597,0.0260068927597,0.0260068927597,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223770126
 12/22  17:00:00,1.16703247996,1.1767096388,0.0,1.14401758722,0.0,0.0309869922184,0.0309869922184,0.0309869922184,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223770126
 12/22  18:00:00,1.69412464035,1.86585523021,0.0,1.82613961229,0.0,0.0495358467364,0.0495358467364,0.0495358467364,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223766218
 12/22  19:00:00,1.95091020499,1.5795838667,0.0,1.53646469273,0.0,0.0413137219028,0.0413137219028,0.0413137219028,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223768109
 12/22  20:00:00,1.79075212137,1.62098325702,0.0,1.57647579044,0.0,0.0421922326093,0.0421922326093,0.0421922326093,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223769612
 12/22  21:00:00,1.70235495211,1.95439358232,0.0,1.90835600831,0.0,0.0510485052923,0.0510485052923,0.0510485052923,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.038522377471
 12/22  22:00:00,1.55038765089,2.31576199037,0.0,2.27079922353,0.0,0.0606886708337,0.0606886708337,0.0606886708337,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.03852237717
 12/22  23:00:00,1.2818583355,2.79557630573,0.0,2.75666679319,0.0,0.0735704539663,0.0735704539663,0.0735704539663,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223770138
 12/22  24:00:00,1.06060469412,3.41877129462,0.0,3.38495965223,0.0,0.0902062949047,0.0902062949047,0.0902062949047,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223828505
 12/23  01:00:00,0.802768576527,3.85067344752,0.0,3.82270606914,0.0,0.101605125694,0.101605125694,0.101605125694,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223800842
 12/23  02:00:00,0.704982798566,4.15803992087,0.0,4.13228933229,0.0,0.109569721613,0.109569721613,0.109569721613,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770286
 12/23  03:00:00,0.659897162109,4.38974690276,0.0,4.36429487174,0.0,0.115421547746,0.115421547746,0.115421547746,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223770137
 12/23  04:00:00,0.657380112039,4.54444991341,0.0,4.51935615144,0.0,0.119349175779,0.119349175779,0.119349175779,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223770127
 12/23  05:00:00,0.651067121806,4.65376329804,0.0,4.62961745629,0.0,0.122102354429,0.122102354429,0.122102354429,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223770126
 12/23  06:00:00,0.705466946556,4.67490969114,0.0,4.64796487237,0.0,0.122489242929,0.122489242929,0.122489242929,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223770126
 12/23  07:00:00,0.874182734234,4.54390806933,0.0,4.51277598094,0.0,0.118815842538,0.118815842538,0.118815842538,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223770126
 12/23  08:00:00,1.13344081582,4.92081635523,0.0,4.88773617883,0.0,0.128500087334,0.128500087334,0.128500087334,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770126
 12/23  09:00:00,1.02672061735,4.32444818705,0.0,4.29648080867,0.0,0.112834031819,0.112834031819,0.112834031819,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223770126
 12/23  10:00:00,0.814333994626,4.21938471814,0.0,4.19558221757,0.0,0.110393633729,0.110393633729,0.110393633729,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223770126
 12/23  11:00:00,0.805772400698,5.14996354058,0.0,5.12560124461,0.0,0.136053810291,0.136053810291,0.136053810291,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223770126
 12/23  12:00:00,0.787635555219,4.08865068022,0.0,4.06428092031,0.0,0.10717758628,0.10717758628,0.10717758628,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223770126
 12/23  13:00:00,0.785874349908,3.75000518227,0.0,3.72604593899,0.0,0.0985668389032,0.0985668389032,0.0985668389032,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223770126
 12/23  14:00:00,0.778704549802,3.62205967668,0.0,3.5972719362,0.0,0.0953228246659,0.0953228246659,0.0953228246659,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223770126
 12/23  15:00:00,0.805690178782,3.39753209706,0.0,3.37134860004,0.0,0.0897106758512,0.0897106758512,0.0897106758512,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223770126
 12/23  16:00:00,0.911467846268,3.4068054478,0.0,3.37916648273,0.0,0.0900480933235,0.0900480933235,0.0900480933235,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223837884
 12/23  17:00:00,1.22343912321,3.31192676801,0.0,3.27923471643,0.0,0.0873936330083,0.0873936330083,0.0873936330083,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223794739
 12/23  18:00:00,1.75056806715,4.00910176013,0.0,3.96938614222,0.0,0.105979272834,0.105979272834,0.105979272834,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223773213
 12/23  19:00:00,1.99361843561,3.2164458898,0.0,3.17332671583,0.0,0.0840219522361,0.0840219522361,0.0840219522361,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223770926
 12/23  20:00:00,1.83297743699,3.23563671129,0.0,3.19112924472,0.0,0.0844175466447,0.0844175466447,0.0844175466447,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223785501
 12/23  21:00:00,1.73870717292,3.34841941125,0.0,3.30238183724,0.0,0.0874007260281,0.0874007260281,0.0874007260281,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223775462
 12/23  22:00:00,1.58306862031,3.57359676203,0.0,3.5286339952,0.0,0.093369640401,0.093369640401,0.093369640401,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223770237
 12/23  23:00:00,1.30752904545,3.78960358333,0.0,3.7506940708,0.0,0.0992411639168,0.0992411639168,0.0992411639168,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223770127
 12/23  24:00:00,1.07380202744,3.94474069918,0.0,3.91092905679,0.0,0.103403634056,0.103403634056,0.103403634056,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223770126
 12/24  01:00:00,0.808615484419,4.09421032425,0.0,4.06624294588,0.0,0.107452036657,0.107452036657,0.107452036657,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223770126
 12/24  02:00:00,0.707960832507,4.28169456864,0.0,4.25594398006,0.0,0.112547759262,0.112547759262,0.112547759262,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.038522373321
 12/24  03:00:00,0.659552392582,4.3739918208,0.0,4.34853978977,0.0,0.115076778635,0.115076778635,0.115076778635,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223765982
 12/24  04:00:00,0.656253130838,4.49200076463,0.0,4.46690700266,0.0,0.118222194607,0.118222194607,0.118222194607,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223769847
 12/24  05:00:00,0.642268451001,4.30677184169,0.0,4.28262599994,0.0,0.113303683625,0.113303683625,0.113303683625,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223770116
 12/24  06:00:00,0.693646432144,4.21409119665,0.0,4.18714637788,0.0,0.110668728517,0.110668728517,0.110668728517,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223770126
 12/24  07:00:00,0.868666300317,4.30652853912,0.0,4.27539645073,0.0,0.113299408622,0.113299408622,0.113299408622,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223770126
 12/24  08:00:00,1.103965366,3.77159728287,0.0,3.73851710647,0.0,0.0990246705101,0.0990246705101,0.0990246705101,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.038522344015
 12/24  09:00:00,1.00310121382,3.39884623416,0.0,3.37087885579,0.0,0.0892146403159,0.0892146403159,0.0892146403159,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.038522364985
 12/24  10:00:00,0.788130238556,3.19370924379,0.0,3.16990674322,0.0,0.0841898777578,0.0841898777578,0.0841898777578,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223769138
 12/24  11:00:00,0.770204489807,3.78336400212,0.0,3.75900170614,0.0,0.100485899401,0.100485899401,0.100485899401,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223770116
 12/24  12:00:00,0.761897487382,3.07430633751,0.0,3.0499365776,0.0,0.0814395594174,0.0814395594174,0.0814395594174,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223360385
 12/24  13:00:00,0.761815486181,2.81455806472,0.0,2.79059882144,0.0,0.0745080134169,0.0745080134169,0.0745080134169,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223387716
 12/24  14:00:00,0.750511102184,2.53405969282,0.0,2.50927195234,0.0,0.0671294063987,0.0671294063987,0.0671294063987,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223476622
 12/24  15:00:00,0.780197163297,2.42549243989,0.0,2.39930894287,0.0,0.0642176604499,0.0642176604499,0.0642176604499,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223769285
 12/24  16:00:00,0.883422529112,2.33687674627,0.0,2.3092377812,0.0,0.0620027829477,0.0620027829477,0.0620027829477,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223770091
 12/24  17:00:00,1.19736447643,2.31345566174,0.0,2.28076361016,0.0,0.061318988691,0.061318988691,0.061318988691,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223770126
 12/24  18:00:00,1.71422269621,2.62865582783,0.0,2.58894020991,0.0,0.0696339022019,0.0696339022019,0.0696339022019,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223770126
 12/24  19:00:00,1.96092589081,1.96200216764,0.0,1.91888299367,0.0,0.0513294075137,0.0513294075137,0.0513294075137,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223770126
 12/24  20:00:00,1.797691218,1.88517215482,0.0,1.84066468825,0.0,0.0491313291902,0.0491313291902,0.0491313291902,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223770126
 12/24  21:00:00,1.70074000619,1.89676308253,0.0,1.85072550852,0.0,0.0494335598354,0.0494335598354,0.0494335598354,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223770126
 12/24  22:00:00,1.54030629951,1.93841581848,0.0,1.89345305165,0.0,0.0506073196177,0.0506073196177,0.0506073196177,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223770126
 12/24  23:00:00,1.2676109173,2.25442674287,0.0,2.21551723033,0.0,0.0593230357591,0.0593230357591,0.0593230357591,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223770126
 12/24  24:00:00,1.04121151125,2.67414730397,0.0,2.64033566158,0.0,0.0708131178653,0.0708131178653,0.0708131178653,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223770126
 12/25  01:00:00,0.785184785176,3.16553299945,0.0,3.13756562107,0.0,0.0840213342291,0.0840213342291,0.0840213342291,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223801976
 12/25  02:00:00,0.689459895455,3.54916562146,0.0,3.52341503288,0.0,0.0940468108992,0.0940468108992,0.0940468108992,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.038522384632
 12/25  03:00:00,0.649059645109,3.95470980028,0.0,3.92925776925,0.0,0.104584018703,0.104584018703,0.104584018703,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223890577
 12/25  04:00:00,0.646868402776,4.12527121294,0.0,4.10017745097,0.0,0.108837460161,0.108837460161,0.108837460161,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223833678
 12/25  05:00:00,0.641874365793,4.28729085812,0.0,4.26314501637,0.0,0.11290959838,0.11290959838,0.11290959838,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223770493
 12/25  06:00:00,0.697573246667,4.35903530399,0.0,4.33209048522,0.0,0.114595543038,0.114595543038,0.114595543038,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223770151
 12/25  07:00:00,0.867486399334,4.2738867381,0.0,4.24275464971,0.0,0.112119507638,0.112119507638,0.112119507638,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223770128
 12/25  08:00:00,1.12596699243,4.61975233307,0.0,4.58667215667,0.0,0.121026263943,0.121026263943,0.121026263943,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770126
 12/25  09:00:00,1.02538234147,4.24106911258,0.0,4.2131017342,0.0,0.11149575594,0.11149575594,0.11149575594,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223770126
 12/25  10:00:00,0.816168596203,4.28391029339,0.0,4.26010779282,0.0,0.112228235307,0.112228235307,0.112228235307,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223770126
 12/25  11:00:00,0.810992245391,5.35416873773,0.0,5.32980644175,0.0,0.141273654985,0.141273654985,0.141273654985,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223770126
 12/25  12:00:00,0.792091440938,4.2651971912,0.0,4.24082743129,0.0,0.111633471999,0.111633471999,0.111633471999,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223770126
 12/25  13:00:00,0.790404440045,3.93005076956,0.0,3.90609152628,0.0,0.10309692904,0.10309692904,0.10309692904,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223770126
 12/25  14:00:00,0.768959194898,3.26160466534,0.0,3.23681692485,0.0,0.0855774697617,0.0855774697617,0.0855774697617,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223770126
 12/25  15:00:00,0.794640976539,2.99227907239,0.0,2.96609557537,0.0,0.078661473608,0.078661473608,0.078661473608,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223770126
 12/25  16:00:00,0.898083755826,2.91349248515,0.0,2.88585352008,0.0,0.0766640096582,0.0766640096582,0.0766640096582,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223770126
 12/25  17:00:00,1.21556160381,3.00992160553,0.0,2.97722955395,0.0,0.0795161160733,0.0795161160733,0.0795161160733,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223770126
 12/25  18:00:00,1.74659020725,3.8534542166,0.0,3.81373859869,0.0,0.102001413244,0.102001413244,0.102001413244,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223770126
 12/25  19:00:00,1.99227449804,3.16559108393,0.0,3.12247190995,0.0,0.0826779971193,0.0826779971193,0.0826779971193,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223946429
 12/25  20:00:00,1.82974223216,3.11908175308,0.0,3.07457428651,0.0,0.0811823372494,0.0811823372494,0.0811823372494,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.038522383117
 12/25  21:00:00,1.73627854342,3.2614741891,0.0,3.21543661509,0.0,0.0849720969428,0.0849720969428,0.0849720969428,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223771316
 12/25  22:00:00,1.58124826205,3.50710380685,0.0,3.46214104002,0.0,0.0915492593713,0.0915492593713,0.0915492593713,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223997905
 12/25  23:00:00,1.307733432,3.79901043984,0.0,3.7601009273,0.0,0.0994455482945,0.0994455482945,0.0994455482945,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223791854
 12/25  24:00:00,1.07915172771,4.14673481462,0.0,4.11292317223,0.0,0.108753334196,0.108753334196,0.108753334196,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223771441
 12/26  01:00:00,0.954538204553,4.33871150222,0.0,4.31074412384,0.0,0.113881687294,0.113881687294,0.113881687294,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.146022719527
 12/26  02:00:00,0.787004071695,4.56241478124,0.0,4.53666419266,0.0,0.119738913528,0.119738913528,0.119738913528,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0915660119903
 12/26  03:00:00,0.719669376059,4.74564446832,0.0,4.7201924373,0.0,0.124465628667,0.124465628667,0.124465628667,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0767073348305
 12/26  04:00:00,0.714323953921,4.85067871327,0.0,4.8255849513,0.0,0.1271253547,0.1271253547,0.1271253547,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0810078234847
 12/26  05:00:00,0.760184539249,5.05604904822,0.0,5.03190320647,0.0,0.13248540067,0.13248540067,0.13248540067,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.124729739549
 12/26  06:00:00,1.01332224889,5.05781137237,0.0,5.0308665536,0.0,0.132502515579,0.132502515579,0.132502515579,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.316315608275
 12/26  07:00:00,1.5705427448,4.93335844969,0.0,4.9022263613,0.0,0.128806100231,0.128806100231,0.128806100231,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.673906196506
 12/26  08:00:00,1.97739570984,5.32985712688,0.0,5.29677695048,0.0,0.138928763425,0.138928763425,0.138928763425,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.772189296706
 12/26  09:00:00,1.90171819579,4.80813451984,0.0,4.78016714146,0.0,0.125238304756,0.125238304756,0.125238304756,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.746214856682
 12/26  10:00:00,1.66842785374,4.72159619251,0.0,4.69779369194,0.0,0.123178026737,0.123178026737,0.123178026737,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.667418144899
 12/26  11:00:00,1.59097814359,5.62721843613,0.0,5.60285614015,0.0,0.148223461566,0.148223461566,0.148223461566,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.574228479533
 12/26  12:00:00,1.49548008954,4.57130631492,0.0,4.54693655501,0.0,0.119541127619,0.119541127619,0.119541127619,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.491061290788
 12/26  13:00:00,1.40717065488,4.24872870355,0.0,4.22476946026,0.0,0.111330711952,0.111330711952,0.111330711952,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.426195970593
 12/26  14:00:00,1.33904569387,3.94370206286,0.0,3.91891432238,0.0,0.10360724364,0.10360724364,0.10360724364,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.387764412396
 12/26  15:00:00,1.30027786987,3.49749910321,0.0,3.47131560619,0.0,0.0918846132978,0.0918846132978,0.0918846132978,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.349523118135
 12/26  16:00:00,1.40387281685,3.58636831722,0.0,3.55872935215,0.0,0.0946319923955,0.0946319923955,0.0946319923955,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.354466975013
 12/26  17:00:00,1.75570038613,3.43401007846,0.0,3.40131802688,0.0,0.0904536319758,0.0904536319758,0.0904536319758,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.400668696388
 12/26  18:00:00,2.39622170892,4.67925829878,0.0,4.63954268086,0.0,0.124061921295,0.124061921295,0.124061921295,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.499574636251
 12/26  19:00:00,2.72769851641,3.74787626388,0.0,3.70475708991,0.0,0.0975686895273,0.0975686895273,0.0975686895273,0.7966526,0.1716201,0.398283704478,0.626011142216,0.590918280188
 12/26  20:00:00,2.58293473228,3.66754906516,0.0,3.62304159859,0.0,0.0952360183864,0.0952360183864,0.0952360183864,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.605821029888
 12/26  21:00:00,2.43450336575,3.80713201775,0.0,3.76109444374,0.0,0.0989402914777,0.0989402914777,0.0989402914777,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.55163138812
 12/26  22:00:00,2.21294189455,4.05883453021,0.0,4.01387176337,0.0,0.105585983194,0.105585983194,0.105585983194,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.485664088958
 12/26  23:00:00,1.79798540869,4.35787282383,0.0,4.3189633113,0.0,0.113559315037,0.113559315037,0.113559315037,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.38059446972
 12/26  24:00:00,1.39616286763,4.69700032411,0.0,4.66318868172,0.0,0.122574910236,0.122574910236,0.122574910236,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.267038002734
 12/27  01:00:00,0.974707103773,5.10295567037,0.0,5.074988292,0.0,0.133354028493,0.133354028493,0.133354028493,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.146719277548
 12/27  02:00:00,0.810628368254,5.4777412182,0.0,5.45199062962,0.0,0.14316532634,0.14316532634,0.14316532634,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.091763895736
 12/27  03:00:00,0.743908705645,5.6937684389,0.0,5.66831640787,0.0,0.14858592806,0.14858592806,0.14858592806,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0768263650223
 12/27  04:00:00,0.739192723138,5.82619848664,0.0,5.80110472467,0.0,0.15187237691,0.15187237691,0.15187237691,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0811295704916
 12/27  05:00:00,0.782225367098,5.92643784257,0.0,5.90229200082,0.0,0.154294891782,0.154294891782,0.154294891782,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.124961076287
 12/27  06:00:00,1.03534203654,5.91626904062,0.0,5.88932422185,0.0,0.153824509459,0.153824509459,0.153824509459,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.317013402046
 12/27  07:00:00,1.59195788611,5.72934914804,0.0,5.69821705965,0.0,0.148638657197,0.148638657197,0.148638657197,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.675488780859
 12/27  08:00:00,2.00383498094,6.31355602433,0.0,6.28047584794,0.0,0.16351973089,0.16351973089,0.16351973089,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.774037600339
 12/27  09:00:00,1.92806645745,5.78379384638,0.0,5.75582646801,0.0,0.149787719344,0.149787719344,0.149787719344,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.748013703754
 12/27  10:00:00,1.68931493472,5.49345485992,0.0,5.46965235935,0.0,0.142449588213,0.142449588213,0.142449588213,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.669033664398
 12/27  11:00:00,1.61932808097,6.67384750141,0.0,6.64948520544,0.0,0.175186264532,0.175186264532,0.175186264532,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.575615613956
 12/27  12:00:00,1.51576648308,5.32730299782,0.0,5.30293323791,0.0,0.138651939143,0.138651939143,0.138651939143,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.492236872801
 12/27  13:00:00,1.42773688499,5.02749031985,0.0,5.00353107656,0.0,0.130886460905,0.130886460905,0.130886460905,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.427206451751
 12/27  14:00:00,1.36150273879,4.78462267607,0.0,4.75983493559,0.0,0.125158446507,0.125158446507,0.125158446507,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.388670254449
 12/27  15:00:00,1.33378536583,4.75825409573,0.0,4.73207059871,0.0,0.124585072643,0.124585072643,0.124585072643,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.350330154744
 12/27  16:00:00,1.44072748455,4.97016224665,0.0,4.94252328158,0.0,0.130670682105,0.130670682105,0.130670682105,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.355282953001
 12/27  17:00:00,1.79874250504,5.06018592769,0.0,5.02749387611,0.0,0.132564545385,0.132564545385,0.132564545385,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.401599901897
 12/27  18:00:00,2.43940660837,6.32159621362,0.0,6.2818805957,0.0,0.166078414806,0.166078414806,0.166078414806,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.500743042193
 12/27  19:00:00,2.76873846403,5.30540909397,0.0,5.26228992,0.0,0.137229982916,0.137229982916,0.137229982916,0.7966526,0.1716201,0.398283704478,0.626011142216,0.592296934421
 12/27  20:00:00,2.62819179674,5.38310950807,0.0,5.33860204149,0.0,0.13908723431,0.13908723431,0.13908723431,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.607226878416
 12/27  21:00:00,2.48041139701,5.55577900118,0.0,5.50974142717,0.0,0.143567925145,0.143567925145,0.143567925145,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.552911785719
 12/27  22:00:00,2.25882826127,5.82110506054,0.0,5.7761422937,0.0,0.150347017307,0.150347017307,0.150347017307,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.486789421568
 12/27  23:00:00,1.84612549698,6.2207454714,0.0,6.18183595887,0.0,0.16084006862,0.16084006862,0.16084006862,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.381453804428
 12/27  24:00:00,1.44439417084,6.57738275942,0.0,6.54357111703,0.0,0.170237217601,0.170237217601,0.170237217601,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.267606998581
 12/28  01:00:00,1.0217539387,6.96047507258,0.0,6.9325076942,0.0,0.180134974519,0.180134974519,0.180134974519,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.146985166449
 12/28  02:00:00,0.859204640585,7.40254814187,0.0,7.37679755329,0.0,0.191608422038,0.191608422038,0.191608422038,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0918970723692
 12/28  03:00:00,0.796891274527,7.78733654938,0.0,7.76188451835,0.0,0.201474507628,0.201474507628,0.201474507628,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0769203543373
 12/28  04:00:00,0.798552836087,8.17067796563,0.0,8.14558420366,0.0,0.211127600456,0.211127600456,0.211127600456,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0812344598943
 12/28  05:00:00,0.843912214121,8.36378714908,0.0,8.33964130733,0.0,0.215767848598,0.215767848598,0.215767848598,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.125174966494
 12/28  06:00:00,1.10397182968,8.61354107161,0.0,8.58659625284,0.0,0.221778272522,0.221778272522,0.221778272522,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.317689432122
 12/28  07:00:00,1.68680205643,9.38987280906,0.0,9.35874072067,0.0,0.24193875659,0.24193875659,0.24193875659,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.677032851778
 12/28  08:00:00,2.05491597693,8.34133870198,0.0,8.30825852559,0.0,0.212797256407,0.212797256407,0.212797256407,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.775841070813
 12/28  09:00:00,1.95705722608,6.98831508544,0.0,6.96034770706,0.0,0.177023379678,0.177023379678,0.177023379678,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.749768812053
 12/28  10:00:00,1.69509170807,5.76515957494,0.0,5.74135707437,0.0,0.146650121311,0.146650121311,0.146650121311,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.670609904652
 12/28  11:00:00,1.60303464435,6.07310415307,0.0,6.0487418571,0.0,0.157539413293,0.157539413293,0.157539413293,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.576969028575
 12/28  12:00:00,1.48484870806,4.13624779303,0.0,4.11187803312,0.0,0.106587139548,0.106587139548,0.106587139548,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.493383897375
 12/28  13:00:00,1.3771483376,3.06504307263,0.0,3.04108382934,0.0,0.0793119972655,0.0793119972655,0.0793119972655,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.428192367998
 12/28  14:00:00,1.31992073691,3.16334079713,0.0,3.13855305665,0.0,0.0826927234405,0.0826927234405,0.0826927234405,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.389553975627
 12/28  15:00:00,1.30044407963,3.41719795456,0.0,3.39101445753,0.0,0.0904563944843,0.0904563944843,0.0904563944843,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.351117546707
 12/28  16:00:00,1.40816215179,3.67669996123,0.0,3.64906099616,0.0,0.0973092225636,0.0973092225636,0.0973092225636,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.356079079786
 12/28  17:00:00,1.77192004835,3.97532200206,0.0,3.94262995048,0.0,0.104833524505,0.104833524505,0.104833524505,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.402508466082
 12/28  18:00:00,2.4172645767,5.3984121266,0.0,5.35869650869,0.0,0.142796389589,0.142796389589,0.142796389589,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.501883035735
 12/28  19:00:00,2.74594490997,4.35005190274,0.0,4.30693272877,0.0,0.113091303913,0.113091303913,0.113091303913,0.7966526,0.1716201,0.398283704478,0.626011142216,0.59364205936
 12/28  20:00:00,2.60157644017,4.29432915181,0.0,4.24982168524,0.0,0.111100225916,0.111100225916,0.111100225916,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.60859853025
 12/28  21:00:00,2.45350527278,4.44973923079,0.0,4.40370165678,0.0,0.115412551093,0.115412551093,0.115412551093,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.554161035535
 12/28  22:00:00,2.23274000198,4.73794939295,0.0,4.69298662612,0.0,0.123160853492,0.123160853492,0.123160853492,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.487887326085
 12/28  23:00:00,1.81784786967,5.05588800473,0.0,5.0169784922,0.0,0.131724041556,0.131724041556,0.131724041556,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.382292204176
 12/28  24:00:00,1.41395890884,5.34147526005,0.0,5.30766361766,0.0,0.139246801736,0.139246801736,0.139246801736,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.268162152448
 12/29  01:00:00,0.992747291187,5.78110262181,0.0,5.75313524344,0.0,0.150869056669,0.150869056669,0.150869056669,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.147244436787
 12/29  02:00:00,0.826723720593,6.07707123813,0.0,6.05132064956,0.0,0.158997673169,0.158997673169,0.158997673169,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0920269012467
 12/29  03:00:00,0.756460521047,6.15921901228,0.0,6.13376698125,0.0,0.160952284923,0.160952284923,0.160952284923,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0770118235627
 12/29  04:00:00,0.7487360106,6.18078637069,0.0,6.15569260872,0.0,0.161208593296,0.161208593296,0.161208593296,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0813366415664
 12/29  05:00:00,0.789548943037,6.18209002158,0.0,6.15794417983,0.0,0.161196084498,0.161196084498,0.161196084498,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.125383459509
 12/29  06:00:00,1.04871169318,6.35648975248,0.0,6.32954493371,0.0,0.165859161903,0.165859161903,0.165859161903,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.318348406249
 12/29  07:00:00,1.62595820917,6.87959749672,0.0,6.84846540833,0.0,0.179589954721,0.179589954721,0.179589954721,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.67853780639
 12/29  08:00:00,2.0033620889,6.14306834037,0.0,6.10998816398,0.0,0.15948566348,0.15948566348,0.15948566348,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.777598775705
 12/29  09:00:00,1.93735266361,6.00540364,0.0,5.97743626162,0.0,0.155608042802,0.155608042802,0.155608042802,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.751479586459
 12/29  10:00:00,1.70433105509,5.92955391346,0.0,5.90575141289,0.0,0.154353023387,0.154353023387,0.154353023387,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.672146349597
 12/29  11:00:00,1.63466593028,7.15656799807,0.0,7.1322057021,0.0,0.18785147164,0.18785147164,0.18785147164,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.578288256157
 12/29  12:00:00,1.53655070742,6.03133692466,0.0,6.00696716475,0.0,0.157171101523,0.157171101523,0.157171101523,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.494501934761
 12/29  13:00:00,1.44183201386,5.48931509745,0.0,5.46535585417,0.0,0.143034654656,0.143034654656,0.143034654656,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.429153386871
 12/29  14:00:00,1.37774961442,5.35461801203,0.0,5.32983027155,0.0,0.139660144548,0.139660144548,0.139660144548,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.390415432028
 12/29  15:00:00,1.35198381791,5.38008062924,0.0,5.35389713222,0.0,0.14122860182,0.14122860182,0.14122860182,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.351885077655
 12/29  16:00:00,1.45568250371,5.48478798525,0.0,5.45714902018,0.0,0.144053534402,0.144053534402,0.144053534402,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.356855119868
 12/29  17:00:00,1.8111493712,5.47028641495,0.0,5.43759436337,0.0,0.143177218317,0.143177218317,0.143177218317,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.403394095125
 12/29  18:00:00,2.44696274968,6.53285247611,0.0,6.49313685819,0.0,0.17138335341,0.17138335341,0.17138335341,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.502994244894
 12/29  19:00:00,2.77258640361,5.32608382863,0.0,5.28296465466,0.0,0.138421618893,0.138421618893,0.138421618893,0.7966526,0.1716201,0.398283704478,0.626011142216,0.594953238021
 12/29  20:00:00,2.62407398191,5.12564360311,0.0,5.08113613654,0.0,0.132260734485,0.132260734485,0.132260734485,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.609935563414
 12/29  21:00:00,2.47662456272,5.29563355703,0.0,5.24959598302,0.0,0.137314115641,0.137314115641,0.137314115641,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.555378760929
 12/29  22:00:00,2.24961145302,5.35150758861,0.0,5.30654482178,0.0,0.138962106178,0.138962106178,0.138962106178,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.488957524439
 12/29  23:00:00,1.83505306322,5.70049228269,0.0,5.66158277016,0.0,0.148111974564,0.148111974564,0.148111974564,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.383109464722
 12/29  24:00:00,1.43217932427,6.02448203451,0.0,5.99067039212,0.0,0.156926070184,0.156926070184,0.156926070184,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.26870329943
 12/30  01:00:00,1.0334967899,6.67577373794,0.0,6.64780635957,0.0,0.174137928799,0.174137928799,0.174137928799,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.158151380295
 12/30  02:00:00,0.859194637121,6.95847397608,0.0,6.9327233875,0.0,0.18175968247,0.18175968247,0.18175968247,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0977887843976
 12/30  03:00:00,0.788734711672,7.16343382687,0.0,7.13798179584,0.0,0.186389741536,0.186389741536,0.186389741536,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0812373191473
 12/30  04:00:00,0.781609815687,7.23996275724,0.0,7.21486899527,0.0,0.188171691468,0.188171691468,0.188171691468,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0858819443104
 12/30  05:00:00,0.831011344819,7.34336934822,0.0,7.31922350647,0.0,0.190690550927,0.190690550927,0.190690550927,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.134680239247
 12/30  06:00:00,1.11048811031,7.57425694451,0.0,7.54731212574,0.0,0.196674604465,0.196674604465,0.196674604465,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.345212688213
 12/30  07:00:00,1.71044084598,7.39159318018,0.0,7.36046109179,0.0,0.191846843387,0.191846843387,0.191846843387,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.74013804232
 12/30  08:00:00,2.14431472864,7.90911633444,0.0,7.87603615804,0.0,0.204428774954,0.204428774954,0.204428774954,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.85244694206
 12/30  09:00:00,2.08261135287,7.33071704641,0.0,7.30274966803,0.0,0.1903493623,0.1903493623,0.1903493623,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.829559655327
 12/30  10:00:00,1.85856066525,7.42387894409,0.0,7.40007644352,0.0,0.191650641081,0.191650641081,0.191650641081,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.7440472836
 12/30  11:00:00,1.79201701127,8.92429624587,0.0,8.89993394989,0.0,0.232524055225,0.232524055225,0.232524055225,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.640050524274
 12/30  12:00:00,1.68256708135,7.69728908984,0.0,7.67291932993,0.0,0.199395710616,0.199395710616,0.199395710616,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.545804940082
 12/30  13:00:00,1.58220503529,7.41603969933,0.0,7.39208045605,0.0,0.191118996607,0.191118996607,0.191118996607,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.47363156026
 12/30  14:00:00,1.50571635323,7.14476807116,0.0,7.11998033068,0.0,0.185418961572,0.185418961572,0.185418961572,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.429035321305
 12/30  15:00:00,1.46325415969,6.86927719204,0.0,6.84309369502,0.0,0.178430529329,0.178430529329,0.178430529329,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.38682791975
 12/30  16:00:00,1.55963746534,6.78280495275,0.0,6.75516598768,0.0,0.176179488144,0.176179488144,0.176179488144,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.391625154898
 12/30  17:00:00,1.91788010543,6.59094956688,0.0,6.5582575153,0.0,0.171423833419,0.171423833419,0.171423833419,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.445960295003
 12/30  18:00:00,2.56271811548,7.68997171571,0.0,7.6502560978,0.0,0.20053668535,0.20053668535,0.20053668535,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.554244348538
 12/30  19:00:00,2.93429727904,7.6285704987,0.0,7.58545132473,0.0,0.199543257531,0.199543257531,0.199543257531,0.7966526,0.1716201,0.432594020017,0.626011142216,0.66123215928
 12/30  20:00:00,2.76061312087,6.23266154214,0.0,6.18815407556,0.0,0.16056148949,0.16056148949,0.16056148949,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.683929193183
 12/30  21:00:00,2.59768106724,5.98593562934,0.0,5.93989805533,0.0,0.153125942889,0.153125942889,0.153125942889,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.62576806787
 12/30  22:00:00,2.35577525111,5.83186653735,0.0,5.78690377052,0.0,0.150411886538,0.150411886538,0.150411886538,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.548064684701
 12/30  23:00:00,1.91262227678,5.82446835808,0.0,5.78555884554,0.0,0.150956285951,0.150956285951,0.150956285951,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.429541154967
 12/30  24:00:00,1.47870568528,6.12180951009,0.0,6.0879978677,0.0,0.15894642685,0.15894642685,0.15894642685,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.297674458437
 12/31  01:00:00,1.02620417356,6.38245654885,0.0,6.35448917048,0.0,0.166574386487,0.166574386487,0.166574386487,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.158422306267
 12/31  02:00:00,0.851146297747,6.6483249437,0.0,6.62257435513,0.0,0.173574558047,0.173574558047,0.173574558047,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0979255694474
 12/31  03:00:00,0.780334082785,6.81758136355,0.0,6.79212933253,0.0,0.17789263396,0.17789263396,0.17789263396,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0813337978357
 12/31  04:00:00,0.773763057731,6.90751226726,0.0,6.88241850529,0.0,0.180217631009,0.180217631009,0.180217631009,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0859892468136
 12/31  05:00:00,0.827450072307,7.17151722983,0.0,7.14737138807,0.0,0.186910280214,0.186910280214,0.186910280214,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.134899237448
 12/31  06:00:00,1.10140722798,7.17196050249,0.0,7.14501568372,0.0,0.186909640873,0.186909640873,0.186909640873,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.34589676948
 12/31  07:00:00,1.70080861663,6.95822978037,0.0,6.92709769198,0.0,0.180652267184,0.180652267184,0.180652267184,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.741700389169
 12/31  08:00:00,2.12224016461,6.96651681411,0.0,6.93343663772,0.0,0.180518525187,0.180518525187,0.180518525187,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.854282627798
 12/31  09:00:00,2.06330133505,6.53896579659,0.0,6.51099841821,0.0,0.169236577355,0.169236577355,0.169236577355,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.831362422454
 12/31  10:00:00,1.84561130921,6.85184633221,0.0,6.82804383164,0.0,0.17707436705,0.17707436705,0.17707436705,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.745674201589
 12/31  11:00:00,1.78129736938,8.42817843223,0.0,8.40381613626,0.0,0.22040530562,0.22040530562,0.22040530562,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.641449631987
 12/31  12:00:00,1.67109199262,7.17010282666,0.0,7.14573306675,0.0,0.18673631641,0.18673631641,0.18673631641,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.546989245557
 12/31  13:00:00,1.56826553888,6.79699110266,0.0,6.77303185937,0.0,0.176160114136,0.176160114136,0.176160114136,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.474650946315
 12/31  14:00:00,1.49227957905,6.5908751322,0.0,6.56608739172,0.0,0.171071552906,0.171071552906,0.171071552906,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.429945955793
 12/31  15:00:00,1.45967108063,6.68190032195,0.0,6.65571682493,0.0,0.17403504498,0.17403504498,0.17403504498,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.387640325032
 12/31  16:00:00,1.55671945058,6.61299880296,0.0,6.58535983789,0.0,0.172442145892,0.172442145892,0.172442145892,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.39244448239
 12/31  17:00:00,1.92173534865,6.69373225514,0.0,6.66104020355,0.0,0.174338650805,0.174338650805,0.174338650805,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.446900720839
 12/31  18:00:00,2.57882046458,8.22968855693,0.0,8.18997293901,0.0,0.215466960268,0.215466960268,0.215466960268,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.555416422722
 12/31  19:00:00,2.91827044028,7.08408100534,0.0,7.04096183136,0.0,0.18212318902,0.18212318902,0.18212318902,0.7966526,0.1716201,0.432594020017,0.626011142216,0.662625389029
 12/31  20:00:00,2.78520658843,7.14550820422,0.0,7.10100073764,0.0,0.183720919476,0.183720919476,0.183720919476,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.685363230757
 12/31  21:00:00,2.64055037202,7.56741979005,0.0,7.52138221605,0.0,0.194681402433,0.194681402433,0.194681402433,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.627081913114
 12/31  22:00:00,2.41816119023,8.23161012992,0.0,8.18664736308,0.0,0.211648037797,0.211648037797,0.211648037797,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.549214472565
 12/31  23:00:00,1.99575907091,9.07698545518,0.0,9.03807594264,0.0,0.233212837785,0.233212837785,0.233212837785,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.430421397266
 12/31  24:00:00,1.5696993412,9.73167415199,0.0,9.6978625096,0.0,0.249362062616,0.249362062616,0.249362062616,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.298252478592
